Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606638,Elf View Thornton,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
606638,Elf View Thornton,2024-01-15T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
606638,Elf View Thornton,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
606638,Elf View Thornton,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
606638,Elf View Thornton,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.45
606638,Elf View Thornton,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.47
606638,Elf View Thornton,2024-01-15T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
606638,Elf View Thornton,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
606638,Elf View Thornton,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
606638,Elf View Thornton,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
606638,Elf View Thornton,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
606638,Elf View Thornton,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.6
606638,Elf View Thornton,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
606638,Elf View Thornton,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
606638,Elf View Thornton,2024-01-15T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
606638,Elf View Thornton,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606638,Elf View Thornton,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
606638,Elf View Thornton,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,16.1
606638,Elf View Thornton,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
606638,Elf View Thornton,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
606638,Elf View Thornton,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
606638,Elf View Thornton,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
606638,Elf View Thornton,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
606638,Elf View Thornton,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
606638,Elf View Thornton,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
606638,Elf View Thornton,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
606638,Elf View Thornton,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
606638,Elf View Thornton,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,2.7
606638,Elf View Thornton,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,3.89
606638,Elf View Thornton,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.34
606638,Elf View Thornton,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
606638,Elf View Thornton,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
606638,Elf View Thornton,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
606638,Elf View Thornton,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
606638,Elf View Thornton,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
606638,Elf View Thornton,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
606638,Elf View Thornton,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
606638,Elf View Thornton,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.26
606638,Elf View Thornton,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.38
606638,Elf View Thornton,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.83
606638,Elf View Thornton,2024-01-15T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
606638,Elf View Thornton,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
606638,Elf View Thornton,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
606638,Elf View Thornton,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.9
606638,Elf View Thornton,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
606638,Elf View Thornton,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.13
606638,Elf View Thornton,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
606638,Elf View Thornton,2024-01-15T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
606638,Elf View Thornton,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
606638,Elf View Thornton,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.96
606638,Elf View Thornton,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.46
606638,Elf View Thornton,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.52
606638,Elf View Thornton,2024-01-15T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
606638,Elf View Thornton,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
606638,Elf View Thornton,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
606638,Elf View Thornton,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
606638,Elf View Thornton,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
606638,Elf View Thornton,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
606638,Elf View Thornton,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.59
606638,Elf View Thornton,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
606638,Elf View Thornton,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.05
606638,Elf View Thornton,2024-01-15T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
606638,Elf View Thornton,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606638,Elf View Thornton,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
606638,Elf View Thornton,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,16.2
606638,Elf View Thornton,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
606638,Elf View Thornton,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
606638,Elf View Thornton,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
606638,Elf View Thornton,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
606638,Elf View Thornton,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
606638,Elf View Thornton,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
606638,Elf View Thornton,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
606638,Elf View Thornton,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
606638,Elf View Thornton,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
606638,Elf View Thornton,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,2.95
606638,Elf View Thornton,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,3.89
606638,Elf View Thornton,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.48
606638,Elf View Thornton,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,26.5
606638,Elf View Thornton,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
606638,Elf View Thornton,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
606638,Elf View Thornton,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
606638,Elf View Thornton,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
606638,Elf View Thornton,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
606638,Elf View Thornton,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
606638,Elf View Thornton,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.26
606638,Elf View Thornton,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.43
606638,Elf View Thornton,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.03
606638,Elf View Thornton,2024-01-15T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
606638,Elf View Thornton,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
606638,Elf View Thornton,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
606638,Elf View Thornton,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.8
606638,Elf View Thornton,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
606638,Elf View Thornton,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.13
606638,Elf View Thornton,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
606638,Elf View Thornton,2024-01-15T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
606638,Elf View Thornton,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.86
606638,Elf View Thornton,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.46
606638,Elf View Thornton,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.72
606638,Elf View Thornton,2024-01-15T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
606638,Elf View Thornton,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
606638,Elf View Thornton,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
606638,Elf View Thornton,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
606638,Elf View Thornton,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
606638,Elf View Thornton,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
606638,Elf View Thornton,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.6
606638,Elf View Thornton,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
606638,Elf View Thornton,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.02
606638,Elf View Thornton,2024-01-15T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.9
606638,Elf View Thornton,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606638,Elf View Thornton,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
606638,Elf View Thornton,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,16.3
606638,Elf View Thornton,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
606638,Elf View Thornton,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
606638,Elf View Thornton,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
606638,Elf View Thornton,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
606638,Elf View Thornton,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
606638,Elf View Thornton,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
606638,Elf View Thornton,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
606638,Elf View Thornton,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
606638,Elf View Thornton,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
606638,Elf View Thornton,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,2.85
606638,Elf View Thornton,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,3.94
606638,Elf View Thornton,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.85
606638,Elf View Thornton,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
606638,Elf View Thornton,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
606638,Elf View Thornton,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
606638,Elf View Thornton,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
606638,Elf View Thornton,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
606638,Elf View Thornton,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
606638,Elf View Thornton,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.43
606638,Elf View Thornton,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.99
606638,Elf View Thornton,2024-01-15T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
606638,Elf View Thornton,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
606638,Elf View Thornton,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
606638,Elf View Thornton,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.6
606638,Elf View Thornton,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
606638,Elf View Thornton,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.14
606638,Elf View Thornton,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
606638,Elf View Thornton,2024-01-15T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
606638,Elf View Thornton,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
606638,Elf View Thornton,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
606638,Elf View Thornton,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
606638,Elf View Thornton,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.45
606638,Elf View Thornton,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.58
606638,Elf View Thornton,2024-01-15T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
606638,Elf View Thornton,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
606638,Elf View Thornton,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
606638,Elf View Thornton,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
606638,Elf View Thornton,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
606638,Elf View Thornton,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
606638,Elf View Thornton,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.6
606638,Elf View Thornton,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
606638,Elf View Thornton,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.93
606638,Elf View Thornton,2024-01-15T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606638,Elf View Thornton,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
606638,Elf View Thornton,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,16.4
606638,Elf View Thornton,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
606638,Elf View Thornton,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
606638,Elf View Thornton,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
606638,Elf View Thornton,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
606638,Elf View Thornton,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
606638,Elf View Thornton,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
606638,Elf View Thornton,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
606638,Elf View Thornton,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
606638,Elf View Thornton,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
606638,Elf View Thornton,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,2.87
606638,Elf View Thornton,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,3.92
606638,Elf View Thornton,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,9.58
606638,Elf View Thornton,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
606638,Elf View Thornton,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
606638,Elf View Thornton,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
606638,Elf View Thornton,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
606638,Elf View Thornton,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
606638,Elf View Thornton,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
606638,Elf View Thornton,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
606638,Elf View Thornton,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.29
606638,Elf View Thornton,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.43
606638,Elf View Thornton,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.98
606638,Elf View Thornton,2024-01-15T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
606638,Elf View Thornton,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
606638,Elf View Thornton,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
606638,Elf View Thornton,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.6
606638,Elf View Thornton,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
606638,Elf View Thornton,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
606638,Elf View Thornton,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
606638,Elf View Thornton,2024-01-15T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
606638,Elf View Thornton,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
606638,Elf View Thornton,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
606638,Elf View Thornton,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
606638,Elf View Thornton,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.45
606638,Elf View Thornton,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.69
606638,Elf View Thornton,2024-01-15T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
606638,Elf View Thornton,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
606638,Elf View Thornton,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
606638,Elf View Thornton,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
606638,Elf View Thornton,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
606638,Elf View Thornton,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
606638,Elf View Thornton,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.59
606638,Elf View Thornton,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
606638,Elf View Thornton,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.93
606638,Elf View Thornton,2024-01-15T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606638,Elf View Thornton,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
606638,Elf View Thornton,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,16.4
606638,Elf View Thornton,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
606638,Elf View Thornton,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
606638,Elf View Thornton,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
606638,Elf View Thornton,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
606638,Elf View Thornton,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
606638,Elf View Thornton,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
606638,Elf View Thornton,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
606638,Elf View Thornton,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
606638,Elf View Thornton,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
606638,Elf View Thornton,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,2.68
606638,Elf View Thornton,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,3.92
606638,Elf View Thornton,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.69
606638,Elf View Thornton,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
606638,Elf View Thornton,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
606638,Elf View Thornton,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
606638,Elf View Thornton,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
606638,Elf View Thornton,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
606638,Elf View Thornton,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606638,Elf View Thornton,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
606638,Elf View Thornton,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.26
606638,Elf View Thornton,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.57
606638,Elf View Thornton,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.22
606638,Elf View Thornton,2024-01-15T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
606638,Elf View Thornton,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
606638,Elf View Thornton,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
606638,Elf View Thornton,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.3
606638,Elf View Thornton,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
606638,Elf View Thornton,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
606638,Elf View Thornton,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
606638,Elf View Thornton,2024-01-15T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
606638,Elf View Thornton,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
606638,Elf View Thornton,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
606638,Elf View Thornton,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
606638,Elf View Thornton,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.32
606638,Elf View Thornton,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.46
606638,Elf View Thornton,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.6
606638,Elf View Thornton,2024-01-15T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
606638,Elf View Thornton,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
606638,Elf View Thornton,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
606638,Elf View Thornton,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
606638,Elf View Thornton,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
606638,Elf View Thornton,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
606638,Elf View Thornton,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.6
606638,Elf View Thornton,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
606638,Elf View Thornton,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.86
606638,Elf View Thornton,2024-01-15T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
606638,Elf View Thornton,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606638,Elf View Thornton,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
606638,Elf View Thornton,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,16.4
606638,Elf View Thornton,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
606638,Elf View Thornton,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
606638,Elf View Thornton,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
606638,Elf View Thornton,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
606638,Elf View Thornton,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
606638,Elf View Thornton,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
606638,Elf View Thornton,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
606638,Elf View Thornton,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
606638,Elf View Thornton,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
606638,Elf View Thornton,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,3.3
606638,Elf View Thornton,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,4.08
606638,Elf View Thornton,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.77
606638,Elf View Thornton,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
606638,Elf View Thornton,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
606638,Elf View Thornton,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
606638,Elf View Thornton,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
606638,Elf View Thornton,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
606638,Elf View Thornton,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
606638,Elf View Thornton,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
606638,Elf View Thornton,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.26
606638,Elf View Thornton,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.38
606638,Elf View Thornton,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.37
606638,Elf View Thornton,2024-01-15T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
606638,Elf View Thornton,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
606638,Elf View Thornton,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
606638,Elf View Thornton,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.9
606638,Elf View Thornton,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
606638,Elf View Thornton,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
606638,Elf View Thornton,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
606638,Elf View Thornton,2024-01-15T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
606638,Elf View Thornton,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
606638,Elf View Thornton,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
606638,Elf View Thornton,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
606638,Elf View Thornton,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.45
606638,Elf View Thornton,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.43
606638,Elf View Thornton,2024-01-15T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
606638,Elf View Thornton,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
606638,Elf View Thornton,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
606638,Elf View Thornton,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
606638,Elf View Thornton,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
606638,Elf View Thornton,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
606638,Elf View Thornton,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.6
606638,Elf View Thornton,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
606638,Elf View Thornton,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
606638,Elf View Thornton,2024-01-15T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
606638,Elf View Thornton,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606638,Elf View Thornton,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
606638,Elf View Thornton,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,16.4
606638,Elf View Thornton,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
606638,Elf View Thornton,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
606638,Elf View Thornton,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
606638,Elf View Thornton,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
606638,Elf View Thornton,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
606638,Elf View Thornton,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
606638,Elf View Thornton,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
606638,Elf View Thornton,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
606638,Elf View Thornton,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
606638,Elf View Thornton,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,2.66
606638,Elf View Thornton,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,3.87
606638,Elf View Thornton,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.85
606638,Elf View Thornton,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
606638,Elf View Thornton,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
606638,Elf View Thornton,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
606638,Elf View Thornton,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
606638,Elf View Thornton,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
606638,Elf View Thornton,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
606638,Elf View Thornton,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
606638,Elf View Thornton,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.27
606638,Elf View Thornton,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.38
606638,Elf View Thornton,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.33
606638,Elf View Thornton,2024-01-15T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
606638,Elf View Thornton,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
606638,Elf View Thornton,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
606638,Elf View Thornton,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.7
606638,Elf View Thornton,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
606638,Elf View Thornton,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
606638,Elf View Thornton,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
606638,Elf View Thornton,2024-01-15T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
606638,Elf View Thornton,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
606638,Elf View Thornton,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
606638,Elf View Thornton,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.45
606638,Elf View Thornton,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.46
606638,Elf View Thornton,2024-01-15T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
606638,Elf View Thornton,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
606638,Elf View Thornton,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
606638,Elf View Thornton,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
606638,Elf View Thornton,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
606638,Elf View Thornton,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.59
606638,Elf View Thornton,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
606638,Elf View Thornton,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.98
606638,Elf View Thornton,2024-01-15T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606638,Elf View Thornton,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
606638,Elf View Thornton,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,16.4
606638,Elf View Thornton,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
606638,Elf View Thornton,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
606638,Elf View Thornton,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
606638,Elf View Thornton,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
606638,Elf View Thornton,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
606638,Elf View Thornton,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
606638,Elf View Thornton,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
606638,Elf View Thornton,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
606638,Elf View Thornton,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
606638,Elf View Thornton,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,2.66
606638,Elf View Thornton,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,3.88
606638,Elf View Thornton,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,10.86
606638,Elf View Thornton,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
606638,Elf View Thornton,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
606638,Elf View Thornton,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
606638,Elf View Thornton,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
606638,Elf View Thornton,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606638,Elf View Thornton,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
606638,Elf View Thornton,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.26
606638,Elf View Thornton,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.37
606638,Elf View Thornton,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.34
606638,Elf View Thornton,2024-01-15T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
606638,Elf View Thornton,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
606638,Elf View Thornton,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
606638,Elf View Thornton,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.1
606638,Elf View Thornton,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
606638,Elf View Thornton,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.13
606638,Elf View Thornton,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
606638,Elf View Thornton,2024-01-15T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
606638,Elf View Thornton,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
606638,Elf View Thornton,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
606638,Elf View Thornton,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
606638,Elf View Thornton,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.67
606638,Elf View Thornton,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.45
606638,Elf View Thornton,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.62
606638,Elf View Thornton,2024-01-15T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
606638,Elf View Thornton,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
606638,Elf View Thornton,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
606638,Elf View Thornton,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
606638,Elf View Thornton,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
606638,Elf View Thornton,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
606638,Elf View Thornton,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.59
606638,Elf View Thornton,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
606638,Elf View Thornton,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.96
606638,Elf View Thornton,2024-01-15T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606638,Elf View Thornton,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
606638,Elf View Thornton,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,16.5
606638,Elf View Thornton,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
606638,Elf View Thornton,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
606638,Elf View Thornton,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
606638,Elf View Thornton,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
606638,Elf View Thornton,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
606638,Elf View Thornton,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
606638,Elf View Thornton,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
606638,Elf View Thornton,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
606638,Elf View Thornton,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
606638,Elf View Thornton,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,2.65
606638,Elf View Thornton,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,3.88
606638,Elf View Thornton,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
606638,Elf View Thornton,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
606638,Elf View Thornton,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
606638,Elf View Thornton,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
606638,Elf View Thornton,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
606638,Elf View Thornton,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
606638,Elf View Thornton,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
606638,Elf View Thornton,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.26
606638,Elf View Thornton,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.36
606638,Elf View Thornton,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.19
606638,Elf View Thornton,2024-01-15T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
606638,Elf View Thornton,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
606638,Elf View Thornton,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
606638,Elf View Thornton,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.1
606638,Elf View Thornton,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
606638,Elf View Thornton,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.14
606638,Elf View Thornton,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-15T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
606638,Elf View Thornton,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
606638,Elf View Thornton,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
606638,Elf View Thornton,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
606638,Elf View Thornton,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
606638,Elf View Thornton,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.46
606638,Elf View Thornton,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.89
606638,Elf View Thornton,2024-01-15T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
606638,Elf View Thornton,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
606638,Elf View Thornton,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
