Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606638,Elf View Thornton,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
606638,Elf View Thornton,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
606638,Elf View Thornton,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.59
606638,Elf View Thornton,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
606638,Elf View Thornton,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
606638,Elf View Thornton,2024-01-15T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606638,Elf View Thornton,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
606638,Elf View Thornton,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,16.6
606638,Elf View Thornton,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
606638,Elf View Thornton,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
606638,Elf View Thornton,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
606638,Elf View Thornton,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
606638,Elf View Thornton,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
606638,Elf View Thornton,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
606638,Elf View Thornton,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
606638,Elf View Thornton,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
606638,Elf View Thornton,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
606638,Elf View Thornton,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,2.65
606638,Elf View Thornton,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,3.87
606638,Elf View Thornton,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,9.03
606638,Elf View Thornton,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,25.1
606638,Elf View Thornton,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
606638,Elf View Thornton,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
606638,Elf View Thornton,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
606638,Elf View Thornton,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
606638,Elf View Thornton,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
606638,Elf View Thornton,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.26
606638,Elf View Thornton,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.35
606638,Elf View Thornton,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.35
606638,Elf View Thornton,2024-01-15T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
606638,Elf View Thornton,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
606638,Elf View Thornton,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
606638,Elf View Thornton,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.8
606638,Elf View Thornton,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
606638,Elf View Thornton,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.14
606638,Elf View Thornton,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
606638,Elf View Thornton,2024-01-15T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
606638,Elf View Thornton,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
606638,Elf View Thornton,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
606638,Elf View Thornton,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
606638,Elf View Thornton,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
606638,Elf View Thornton,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.45
606638,Elf View Thornton,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.63
606638,Elf View Thornton,2024-01-15T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
606638,Elf View Thornton,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
606638,Elf View Thornton,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
606638,Elf View Thornton,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
606638,Elf View Thornton,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
606638,Elf View Thornton,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.6
606638,Elf View Thornton,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
606638,Elf View Thornton,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
606638,Elf View Thornton,2024-01-15T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.9
606638,Elf View Thornton,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606638,Elf View Thornton,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
606638,Elf View Thornton,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,16.7
606638,Elf View Thornton,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
606638,Elf View Thornton,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
606638,Elf View Thornton,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
606638,Elf View Thornton,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
606638,Elf View Thornton,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
606638,Elf View Thornton,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
606638,Elf View Thornton,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
606638,Elf View Thornton,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
606638,Elf View Thornton,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
606638,Elf View Thornton,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,2.7
606638,Elf View Thornton,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,3.86
606638,Elf View Thornton,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,8.97
606638,Elf View Thornton,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,24.9
606638,Elf View Thornton,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
606638,Elf View Thornton,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
606638,Elf View Thornton,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
606638,Elf View Thornton,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
606638,Elf View Thornton,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.26
606638,Elf View Thornton,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.35
606638,Elf View Thornton,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.28
606638,Elf View Thornton,2024-01-15T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
606638,Elf View Thornton,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
606638,Elf View Thornton,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
606638,Elf View Thornton,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.5
606638,Elf View Thornton,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
606638,Elf View Thornton,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.14
606638,Elf View Thornton,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-15T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
606638,Elf View Thornton,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
606638,Elf View Thornton,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
606638,Elf View Thornton,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
606638,Elf View Thornton,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.45
606638,Elf View Thornton,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.69
606638,Elf View Thornton,2024-01-15T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
606638,Elf View Thornton,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
606638,Elf View Thornton,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
606638,Elf View Thornton,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
606638,Elf View Thornton,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.59
606638,Elf View Thornton,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
606638,Elf View Thornton,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.98
606638,Elf View Thornton,2024-01-15T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.9
606638,Elf View Thornton,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606638,Elf View Thornton,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
606638,Elf View Thornton,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,16.8
606638,Elf View Thornton,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
606638,Elf View Thornton,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
606638,Elf View Thornton,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
606638,Elf View Thornton,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
606638,Elf View Thornton,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
606638,Elf View Thornton,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
606638,Elf View Thornton,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
606638,Elf View Thornton,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
606638,Elf View Thornton,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
606638,Elf View Thornton,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,2.7
606638,Elf View Thornton,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,3.87
606638,Elf View Thornton,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,9.03
606638,Elf View Thornton,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
606638,Elf View Thornton,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
606638,Elf View Thornton,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
606638,Elf View Thornton,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
606638,Elf View Thornton,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606638,Elf View Thornton,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
606638,Elf View Thornton,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.26
606638,Elf View Thornton,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.35
606638,Elf View Thornton,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.83
606638,Elf View Thornton,2024-01-15T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
606638,Elf View Thornton,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
606638,Elf View Thornton,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
606638,Elf View Thornton,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.9
606638,Elf View Thornton,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
606638,Elf View Thornton,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.13
606638,Elf View Thornton,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
606638,Elf View Thornton,2024-01-15T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
606638,Elf View Thornton,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
606638,Elf View Thornton,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
606638,Elf View Thornton,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
606638,Elf View Thornton,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.67
606638,Elf View Thornton,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.45
606638,Elf View Thornton,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.79
606638,Elf View Thornton,2024-01-15T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
606638,Elf View Thornton,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
606638,Elf View Thornton,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
606638,Elf View Thornton,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
606638,Elf View Thornton,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
606638,Elf View Thornton,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.59
606638,Elf View Thornton,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
606638,Elf View Thornton,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.99
606638,Elf View Thornton,2024-01-15T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.9
606638,Elf View Thornton,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606638,Elf View Thornton,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
606638,Elf View Thornton,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,16.8
606638,Elf View Thornton,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
606638,Elf View Thornton,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
606638,Elf View Thornton,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
606638,Elf View Thornton,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
606638,Elf View Thornton,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
606638,Elf View Thornton,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
606638,Elf View Thornton,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
606638,Elf View Thornton,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
606638,Elf View Thornton,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
606638,Elf View Thornton,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,2.66
606638,Elf View Thornton,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,3.86
606638,Elf View Thornton,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,9.69
606638,Elf View Thornton,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
606638,Elf View Thornton,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
606638,Elf View Thornton,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
606638,Elf View Thornton,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
606638,Elf View Thornton,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
606638,Elf View Thornton,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
606638,Elf View Thornton,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
606638,Elf View Thornton,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.47
606638,Elf View Thornton,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.36
606638,Elf View Thornton,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.88
606638,Elf View Thornton,2024-01-15T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
606638,Elf View Thornton,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
606638,Elf View Thornton,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
606638,Elf View Thornton,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.1
606638,Elf View Thornton,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
606638,Elf View Thornton,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.13
606638,Elf View Thornton,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
606638,Elf View Thornton,2024-01-15T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
606638,Elf View Thornton,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
606638,Elf View Thornton,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
606638,Elf View Thornton,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
606638,Elf View Thornton,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.46
606638,Elf View Thornton,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.88
606638,Elf View Thornton,2024-01-15T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
606638,Elf View Thornton,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
606638,Elf View Thornton,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
606638,Elf View Thornton,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
606638,Elf View Thornton,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
606638,Elf View Thornton,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
606638,Elf View Thornton,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.59
606638,Elf View Thornton,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
606638,Elf View Thornton,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.99
606638,Elf View Thornton,2024-01-15T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
606638,Elf View Thornton,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606638,Elf View Thornton,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
606638,Elf View Thornton,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,16.8
606638,Elf View Thornton,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
606638,Elf View Thornton,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
606638,Elf View Thornton,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
606638,Elf View Thornton,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
606638,Elf View Thornton,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
606638,Elf View Thornton,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
606638,Elf View Thornton,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
606638,Elf View Thornton,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
606638,Elf View Thornton,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
606638,Elf View Thornton,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,2.85
606638,Elf View Thornton,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,3.86
606638,Elf View Thornton,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,10.83
606638,Elf View Thornton,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
606638,Elf View Thornton,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
606638,Elf View Thornton,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
606638,Elf View Thornton,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
606638,Elf View Thornton,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
606638,Elf View Thornton,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
606638,Elf View Thornton,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.27
606638,Elf View Thornton,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.35
606638,Elf View Thornton,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.83
606638,Elf View Thornton,2024-01-15T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
606638,Elf View Thornton,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
606638,Elf View Thornton,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
606638,Elf View Thornton,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.0
606638,Elf View Thornton,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
606638,Elf View Thornton,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
606638,Elf View Thornton,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
606638,Elf View Thornton,2024-01-15T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
606638,Elf View Thornton,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
606638,Elf View Thornton,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.67
606638,Elf View Thornton,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.45
606638,Elf View Thornton,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.38
606638,Elf View Thornton,2024-01-15T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
606638,Elf View Thornton,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
606638,Elf View Thornton,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
606638,Elf View Thornton,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
606638,Elf View Thornton,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
606638,Elf View Thornton,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
606638,Elf View Thornton,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
606638,Elf View Thornton,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.73
606638,Elf View Thornton,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
606638,Elf View Thornton,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
606638,Elf View Thornton,2024-01-15T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
606638,Elf View Thornton,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
606638,Elf View Thornton,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
606638,Elf View Thornton,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,16.9
606638,Elf View Thornton,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
606638,Elf View Thornton,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
606638,Elf View Thornton,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
606638,Elf View Thornton,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
606638,Elf View Thornton,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
606638,Elf View Thornton,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
606638,Elf View Thornton,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
606638,Elf View Thornton,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
606638,Elf View Thornton,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
606638,Elf View Thornton,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,2.78
606638,Elf View Thornton,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,3.93
606638,Elf View Thornton,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,10.27
606638,Elf View Thornton,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
606638,Elf View Thornton,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
606638,Elf View Thornton,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
606638,Elf View Thornton,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
606638,Elf View Thornton,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
606638,Elf View Thornton,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
606638,Elf View Thornton,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
606638,Elf View Thornton,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.26
606638,Elf View Thornton,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.35
606638,Elf View Thornton,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.21
606638,Elf View Thornton,2024-01-15T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.1
606638,Elf View Thornton,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
606638,Elf View Thornton,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
606638,Elf View Thornton,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.6
606638,Elf View Thornton,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
606638,Elf View Thornton,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
606638,Elf View Thornton,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
606638,Elf View Thornton,2024-01-15T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
606638,Elf View Thornton,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
606638,Elf View Thornton,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
606638,Elf View Thornton,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
606638,Elf View Thornton,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
606638,Elf View Thornton,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.46
606638,Elf View Thornton,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.59
606638,Elf View Thornton,2024-01-15T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
606638,Elf View Thornton,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
606638,Elf View Thornton,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
606638,Elf View Thornton,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
606638,Elf View Thornton,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
606638,Elf View Thornton,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
606638,Elf View Thornton,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
606638,Elf View Thornton,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.75
606638,Elf View Thornton,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
606638,Elf View Thornton,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
606638,Elf View Thornton,2024-01-15T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
606638,Elf View Thornton,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
606638,Elf View Thornton,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
606638,Elf View Thornton,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,16.9
606638,Elf View Thornton,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
606638,Elf View Thornton,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
606638,Elf View Thornton,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
606638,Elf View Thornton,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
606638,Elf View Thornton,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
606638,Elf View Thornton,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
606638,Elf View Thornton,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
606638,Elf View Thornton,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
606638,Elf View Thornton,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
606638,Elf View Thornton,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,3.8
606638,Elf View Thornton,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,4.81
606638,Elf View Thornton,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,11.59
606638,Elf View Thornton,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
606638,Elf View Thornton,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
606638,Elf View Thornton,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
606638,Elf View Thornton,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
606638,Elf View Thornton,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606638,Elf View Thornton,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
606638,Elf View Thornton,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.26
606638,Elf View Thornton,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.34
606638,Elf View Thornton,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.55
606638,Elf View Thornton,2024-01-15T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
606638,Elf View Thornton,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
606638,Elf View Thornton,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
606638,Elf View Thornton,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.2
606638,Elf View Thornton,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
606638,Elf View Thornton,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.13
606638,Elf View Thornton,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
606638,Elf View Thornton,2024-01-15T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
606638,Elf View Thornton,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
606638,Elf View Thornton,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
606638,Elf View Thornton,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.46
606638,Elf View Thornton,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.74
606638,Elf View Thornton,2024-01-15T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
606638,Elf View Thornton,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
606638,Elf View Thornton,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
606638,Elf View Thornton,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
606638,Elf View Thornton,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
606638,Elf View Thornton,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
606638,Elf View Thornton,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
606638,Elf View Thornton,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.75
606638,Elf View Thornton,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.01
606638,Elf View Thornton,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.65
606638,Elf View Thornton,2024-01-15T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
606638,Elf View Thornton,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
606638,Elf View Thornton,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
606638,Elf View Thornton,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,17.0
606638,Elf View Thornton,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
606638,Elf View Thornton,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
606638,Elf View Thornton,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
606638,Elf View Thornton,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
606638,Elf View Thornton,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
606638,Elf View Thornton,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
606638,Elf View Thornton,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
606638,Elf View Thornton,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
606638,Elf View Thornton,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
606638,Elf View Thornton,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,3.8
606638,Elf View Thornton,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,4.81
606638,Elf View Thornton,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,10.01
606638,Elf View Thornton,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
606638,Elf View Thornton,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
606638,Elf View Thornton,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
606638,Elf View Thornton,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
606638,Elf View Thornton,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
606638,Elf View Thornton,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
606638,Elf View Thornton,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.26
606638,Elf View Thornton,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.51
606638,Elf View Thornton,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.05
606638,Elf View Thornton,2024-01-15T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
606638,Elf View Thornton,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
606638,Elf View Thornton,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
606638,Elf View Thornton,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.9
606638,Elf View Thornton,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
606638,Elf View Thornton,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.14
606638,Elf View Thornton,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-15T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
606638,Elf View Thornton,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
606638,Elf View Thornton,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
606638,Elf View Thornton,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
606638,Elf View Thornton,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.29
606638,Elf View Thornton,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.46
606638,Elf View Thornton,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.88
606638,Elf View Thornton,2024-01-15T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
606638,Elf View Thornton,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
606638,Elf View Thornton,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
606638,Elf View Thornton,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
606638,Elf View Thornton,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
606638,Elf View Thornton,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
606638,Elf View Thornton,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.76
606638,Elf View Thornton,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.01
606638,Elf View Thornton,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
606638,Elf View Thornton,2024-01-15T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.9
606638,Elf View Thornton,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
606638,Elf View Thornton,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
606638,Elf View Thornton,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
606638,Elf View Thornton,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,17.0
606638,Elf View Thornton,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
606638,Elf View Thornton,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
606638,Elf View Thornton,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
606638,Elf View Thornton,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
606638,Elf View Thornton,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
606638,Elf View Thornton,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
606638,Elf View Thornton,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
606638,Elf View Thornton,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
606638,Elf View Thornton,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
606638,Elf View Thornton,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,4.44
606638,Elf View Thornton,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,4.98
606638,Elf View Thornton,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,9.73
606638,Elf View Thornton,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,23.7
606638,Elf View Thornton,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
606638,Elf View Thornton,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
606638,Elf View Thornton,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
606638,Elf View Thornton,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
606638,Elf View Thornton,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.26
606638,Elf View Thornton,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.38
606638,Elf View Thornton,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.32
606638,Elf View Thornton,2024-01-15T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
606638,Elf View Thornton,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
606638,Elf View Thornton,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
606638,Elf View Thornton,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.1
606638,Elf View Thornton,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
606638,Elf View Thornton,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.14
606638,Elf View Thornton,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-15T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
606638,Elf View Thornton,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
606638,Elf View Thornton,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
606638,Elf View Thornton,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
606638,Elf View Thornton,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.46
606638,Elf View Thornton,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.57
606638,Elf View Thornton,2024-01-15T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
606638,Elf View Thornton,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
606638,Elf View Thornton,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
606638,Elf View Thornton,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
606638,Elf View Thornton,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
606638,Elf View Thornton,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
606638,Elf View Thornton,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
606638,Elf View Thornton,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
606638,Elf View Thornton,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
606638,Elf View Thornton,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
606638,Elf View Thornton,2024-01-15T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
606638,Elf View Thornton,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
606638,Elf View Thornton,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
606638,Elf View Thornton,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,17.1
606638,Elf View Thornton,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
606638,Elf View Thornton,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
606638,Elf View Thornton,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
606638,Elf View Thornton,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
606638,Elf View Thornton,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
