Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606638,Elf View Thornton,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
606638,Elf View Thornton,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
606638,Elf View Thornton,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
606638,Elf View Thornton,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
606638,Elf View Thornton,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,3.87
606638,Elf View Thornton,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,4.84
606638,Elf View Thornton,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,9.7
606638,Elf View Thornton,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,24.2
606638,Elf View Thornton,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
606638,Elf View Thornton,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
606638,Elf View Thornton,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
606638,Elf View Thornton,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
606638,Elf View Thornton,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
606638,Elf View Thornton,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.26
606638,Elf View Thornton,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.38
606638,Elf View Thornton,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.4
606638,Elf View Thornton,2024-01-15T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
606638,Elf View Thornton,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
606638,Elf View Thornton,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
606638,Elf View Thornton,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
606638,Elf View Thornton,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
606638,Elf View Thornton,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.13
606638,Elf View Thornton,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
606638,Elf View Thornton,2024-01-15T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
606638,Elf View Thornton,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
606638,Elf View Thornton,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
606638,Elf View Thornton,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
606638,Elf View Thornton,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
606638,Elf View Thornton,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.46
606638,Elf View Thornton,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.58
606638,Elf View Thornton,2024-01-15T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
606638,Elf View Thornton,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
606638,Elf View Thornton,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
606638,Elf View Thornton,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
606638,Elf View Thornton,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
606638,Elf View Thornton,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
606638,Elf View Thornton,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
606638,Elf View Thornton,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.8
606638,Elf View Thornton,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.04
606638,Elf View Thornton,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
606638,Elf View Thornton,2024-01-15T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
606638,Elf View Thornton,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
606638,Elf View Thornton,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
606638,Elf View Thornton,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
606638,Elf View Thornton,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,17.1
606638,Elf View Thornton,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
606638,Elf View Thornton,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
606638,Elf View Thornton,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
606638,Elf View Thornton,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
606638,Elf View Thornton,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
606638,Elf View Thornton,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
606638,Elf View Thornton,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
606638,Elf View Thornton,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
606638,Elf View Thornton,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
606638,Elf View Thornton,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,3.86
606638,Elf View Thornton,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,4.89
606638,Elf View Thornton,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,9.89
606638,Elf View Thornton,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
606638,Elf View Thornton,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
606638,Elf View Thornton,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
606638,Elf View Thornton,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
606638,Elf View Thornton,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
606638,Elf View Thornton,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
606638,Elf View Thornton,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.26
606638,Elf View Thornton,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.38
606638,Elf View Thornton,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.63
606638,Elf View Thornton,2024-01-15T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
606638,Elf View Thornton,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
606638,Elf View Thornton,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
606638,Elf View Thornton,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.5
606638,Elf View Thornton,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
606638,Elf View Thornton,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
606638,Elf View Thornton,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
606638,Elf View Thornton,2024-01-15T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
606638,Elf View Thornton,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
606638,Elf View Thornton,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.46
606638,Elf View Thornton,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.43
606638,Elf View Thornton,2024-01-15T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
606638,Elf View Thornton,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
606638,Elf View Thornton,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
606638,Elf View Thornton,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
606638,Elf View Thornton,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
606638,Elf View Thornton,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
606638,Elf View Thornton,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
606638,Elf View Thornton,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.91
606638,Elf View Thornton,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
606638,Elf View Thornton,2024-01-15T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.1
606638,Elf View Thornton,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
606638,Elf View Thornton,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
606638,Elf View Thornton,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
606638,Elf View Thornton,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,17.2
606638,Elf View Thornton,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606638,Elf View Thornton,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
606638,Elf View Thornton,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
606638,Elf View Thornton,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
606638,Elf View Thornton,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
606638,Elf View Thornton,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
606638,Elf View Thornton,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
606638,Elf View Thornton,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
606638,Elf View Thornton,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
606638,Elf View Thornton,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,3.66
606638,Elf View Thornton,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,4.75
606638,Elf View Thornton,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,10.83
606638,Elf View Thornton,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
606638,Elf View Thornton,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
606638,Elf View Thornton,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
606638,Elf View Thornton,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
606638,Elf View Thornton,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
606638,Elf View Thornton,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
606638,Elf View Thornton,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
606638,Elf View Thornton,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.29
606638,Elf View Thornton,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.38
606638,Elf View Thornton,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.06
606638,Elf View Thornton,2024-01-15T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
606638,Elf View Thornton,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
606638,Elf View Thornton,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
606638,Elf View Thornton,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.1
606638,Elf View Thornton,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
606638,Elf View Thornton,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
606638,Elf View Thornton,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
606638,Elf View Thornton,2024-01-15T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
606638,Elf View Thornton,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
606638,Elf View Thornton,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
606638,Elf View Thornton,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.46
606638,Elf View Thornton,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.52
606638,Elf View Thornton,2024-01-15T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
606638,Elf View Thornton,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
606638,Elf View Thornton,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
606638,Elf View Thornton,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
606638,Elf View Thornton,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
606638,Elf View Thornton,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
606638,Elf View Thornton,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
606638,Elf View Thornton,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.71
606638,Elf View Thornton,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.06
606638,Elf View Thornton,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.87
606638,Elf View Thornton,2024-01-15T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
606638,Elf View Thornton,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
606638,Elf View Thornton,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
606638,Elf View Thornton,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
606638,Elf View Thornton,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,17.3
606638,Elf View Thornton,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
606638,Elf View Thornton,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
606638,Elf View Thornton,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
606638,Elf View Thornton,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
606638,Elf View Thornton,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
606638,Elf View Thornton,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
606638,Elf View Thornton,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
606638,Elf View Thornton,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
606638,Elf View Thornton,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,3.77
606638,Elf View Thornton,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,4.9
606638,Elf View Thornton,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,11.53
606638,Elf View Thornton,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
606638,Elf View Thornton,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
606638,Elf View Thornton,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
606638,Elf View Thornton,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
606638,Elf View Thornton,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
606638,Elf View Thornton,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
606638,Elf View Thornton,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
606638,Elf View Thornton,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.29
606638,Elf View Thornton,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.34
606638,Elf View Thornton,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.74
606638,Elf View Thornton,2024-01-15T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
606638,Elf View Thornton,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
606638,Elf View Thornton,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
606638,Elf View Thornton,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.8
606638,Elf View Thornton,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
606638,Elf View Thornton,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.13
606638,Elf View Thornton,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
606638,Elf View Thornton,2024-01-15T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
606638,Elf View Thornton,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
606638,Elf View Thornton,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
606638,Elf View Thornton,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
606638,Elf View Thornton,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.46
606638,Elf View Thornton,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.55
606638,Elf View Thornton,2024-01-15T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
606638,Elf View Thornton,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
606638,Elf View Thornton,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
606638,Elf View Thornton,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
606638,Elf View Thornton,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
606638,Elf View Thornton,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
606638,Elf View Thornton,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
606638,Elf View Thornton,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.83
606638,Elf View Thornton,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.22
606638,Elf View Thornton,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
606638,Elf View Thornton,2024-01-15T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.1
606638,Elf View Thornton,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
606638,Elf View Thornton,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
606638,Elf View Thornton,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
606638,Elf View Thornton,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,17.3
606638,Elf View Thornton,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
606638,Elf View Thornton,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
606638,Elf View Thornton,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
606638,Elf View Thornton,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
606638,Elf View Thornton,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
606638,Elf View Thornton,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
606638,Elf View Thornton,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
606638,Elf View Thornton,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
606638,Elf View Thornton,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
606638,Elf View Thornton,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,3.96
606638,Elf View Thornton,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,5.03
606638,Elf View Thornton,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,10.42
606638,Elf View Thornton,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
606638,Elf View Thornton,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
606638,Elf View Thornton,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
606638,Elf View Thornton,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
606638,Elf View Thornton,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
606638,Elf View Thornton,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
606638,Elf View Thornton,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.41
606638,Elf View Thornton,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.33
606638,Elf View Thornton,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.16
606638,Elf View Thornton,2024-01-15T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
606638,Elf View Thornton,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
606638,Elf View Thornton,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
606638,Elf View Thornton,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.4
606638,Elf View Thornton,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
606638,Elf View Thornton,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.14
606638,Elf View Thornton,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-15T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
606638,Elf View Thornton,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
606638,Elf View Thornton,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
606638,Elf View Thornton,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.81
606638,Elf View Thornton,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.46
606638,Elf View Thornton,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.72
606638,Elf View Thornton,2024-01-15T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
606638,Elf View Thornton,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
606638,Elf View Thornton,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
606638,Elf View Thornton,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
606638,Elf View Thornton,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
606638,Elf View Thornton,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
606638,Elf View Thornton,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
606638,Elf View Thornton,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
606638,Elf View Thornton,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.37
606638,Elf View Thornton,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.15
606638,Elf View Thornton,2024-01-15T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
606638,Elf View Thornton,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
606638,Elf View Thornton,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
606638,Elf View Thornton,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
606638,Elf View Thornton,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,17.4
606638,Elf View Thornton,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
606638,Elf View Thornton,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
606638,Elf View Thornton,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
606638,Elf View Thornton,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
606638,Elf View Thornton,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
606638,Elf View Thornton,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
606638,Elf View Thornton,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
606638,Elf View Thornton,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
606638,Elf View Thornton,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
606638,Elf View Thornton,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,4.38
606638,Elf View Thornton,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,5.17
606638,Elf View Thornton,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,10.1
606638,Elf View Thornton,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
606638,Elf View Thornton,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
606638,Elf View Thornton,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
606638,Elf View Thornton,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
606638,Elf View Thornton,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
606638,Elf View Thornton,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
606638,Elf View Thornton,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
606638,Elf View Thornton,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.26
606638,Elf View Thornton,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.33
606638,Elf View Thornton,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.56
606638,Elf View Thornton,2024-01-15T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
606638,Elf View Thornton,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
606638,Elf View Thornton,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
606638,Elf View Thornton,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.2
606638,Elf View Thornton,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
606638,Elf View Thornton,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
606638,Elf View Thornton,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
606638,Elf View Thornton,2024-01-15T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
606638,Elf View Thornton,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
606638,Elf View Thornton,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
606638,Elf View Thornton,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
606638,Elf View Thornton,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.92
606638,Elf View Thornton,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.46
606638,Elf View Thornton,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.73
606638,Elf View Thornton,2024-01-15T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
606638,Elf View Thornton,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
606638,Elf View Thornton,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
606638,Elf View Thornton,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
606638,Elf View Thornton,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
606638,Elf View Thornton,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
606638,Elf View Thornton,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
606638,Elf View Thornton,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.27
606638,Elf View Thornton,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.58
606638,Elf View Thornton,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.2
606638,Elf View Thornton,2024-01-15T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
606638,Elf View Thornton,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
606638,Elf View Thornton,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
606638,Elf View Thornton,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
606638,Elf View Thornton,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,17.4
606638,Elf View Thornton,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
606638,Elf View Thornton,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
606638,Elf View Thornton,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
606638,Elf View Thornton,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
606638,Elf View Thornton,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
606638,Elf View Thornton,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
606638,Elf View Thornton,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
606638,Elf View Thornton,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
606638,Elf View Thornton,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
606638,Elf View Thornton,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,4.58
606638,Elf View Thornton,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,5.38
606638,Elf View Thornton,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,11.58
606638,Elf View Thornton,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
606638,Elf View Thornton,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
606638,Elf View Thornton,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
606638,Elf View Thornton,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
606638,Elf View Thornton,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
606638,Elf View Thornton,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
606638,Elf View Thornton,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
606638,Elf View Thornton,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.26
606638,Elf View Thornton,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.54
606638,Elf View Thornton,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.51
606638,Elf View Thornton,2024-01-15T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
606638,Elf View Thornton,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
606638,Elf View Thornton,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
606638,Elf View Thornton,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.1
606638,Elf View Thornton,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
606638,Elf View Thornton,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
606638,Elf View Thornton,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
606638,Elf View Thornton,2024-01-15T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
606638,Elf View Thornton,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
606638,Elf View Thornton,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
606638,Elf View Thornton,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
606638,Elf View Thornton,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.46
606638,Elf View Thornton,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.58
606638,Elf View Thornton,2024-01-15T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
606638,Elf View Thornton,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
606638,Elf View Thornton,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
606638,Elf View Thornton,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
606638,Elf View Thornton,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
606638,Elf View Thornton,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
606638,Elf View Thornton,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
606638,Elf View Thornton,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
606638,Elf View Thornton,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.78
606638,Elf View Thornton,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
606638,Elf View Thornton,2024-01-15T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
606638,Elf View Thornton,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
606638,Elf View Thornton,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
606638,Elf View Thornton,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
606638,Elf View Thornton,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,17.4
606638,Elf View Thornton,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
606638,Elf View Thornton,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
606638,Elf View Thornton,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
606638,Elf View Thornton,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
606638,Elf View Thornton,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
606638,Elf View Thornton,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
606638,Elf View Thornton,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
606638,Elf View Thornton,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
606638,Elf View Thornton,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
606638,Elf View Thornton,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,4.66
606638,Elf View Thornton,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,5.78
606638,Elf View Thornton,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,11.45
606638,Elf View Thornton,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
606638,Elf View Thornton,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
606638,Elf View Thornton,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
606638,Elf View Thornton,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
606638,Elf View Thornton,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
606638,Elf View Thornton,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
606638,Elf View Thornton,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
606638,Elf View Thornton,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.27
606638,Elf View Thornton,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.56
606638,Elf View Thornton,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.29
606638,Elf View Thornton,2024-01-15T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
606638,Elf View Thornton,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
606638,Elf View Thornton,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
606638,Elf View Thornton,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.0
606638,Elf View Thornton,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
606638,Elf View Thornton,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.11
606638,Elf View Thornton,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
606638,Elf View Thornton,2024-01-15T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
606638,Elf View Thornton,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
606638,Elf View Thornton,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
606638,Elf View Thornton,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.65
606638,Elf View Thornton,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.46
606638,Elf View Thornton,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.7
606638,Elf View Thornton,2024-01-15T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
606638,Elf View Thornton,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
606638,Elf View Thornton,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
606638,Elf View Thornton,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
606638,Elf View Thornton,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
606638,Elf View Thornton,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
606638,Elf View Thornton,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
606638,Elf View Thornton,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.7
606638,Elf View Thornton,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.82
606638,Elf View Thornton,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.36
606638,Elf View Thornton,2024-01-15T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
606638,Elf View Thornton,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
606638,Elf View Thornton,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
606638,Elf View Thornton,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
606638,Elf View Thornton,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,17.5
606638,Elf View Thornton,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
606638,Elf View Thornton,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
606638,Elf View Thornton,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
606638,Elf View Thornton,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
606638,Elf View Thornton,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
606638,Elf View Thornton,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
606638,Elf View Thornton,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
606638,Elf View Thornton,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
606638,Elf View Thornton,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
606638,Elf View Thornton,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,4.72
606638,Elf View Thornton,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,5.84
606638,Elf View Thornton,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,12.44
606638,Elf View Thornton,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
606638,Elf View Thornton,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
606638,Elf View Thornton,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
606638,Elf View Thornton,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
606638,Elf View Thornton,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
606638,Elf View Thornton,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
606638,Elf View Thornton,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
606638,Elf View Thornton,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.27
606638,Elf View Thornton,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.55
606638,Elf View Thornton,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.22
606638,Elf View Thornton,2024-01-15T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.3
606638,Elf View Thornton,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
606638,Elf View Thornton,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
606638,Elf View Thornton,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.9
606638,Elf View Thornton,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
606638,Elf View Thornton,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.11
606638,Elf View Thornton,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
606638,Elf View Thornton,2024-01-15T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
606638,Elf View Thornton,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
606638,Elf View Thornton,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
606638,Elf View Thornton,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.65
606638,Elf View Thornton,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.45
606638,Elf View Thornton,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.5
606638,Elf View Thornton,2024-01-15T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
606638,Elf View Thornton,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
606638,Elf View Thornton,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
606638,Elf View Thornton,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
606638,Elf View Thornton,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
606638,Elf View Thornton,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
606638,Elf View Thornton,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
606638,Elf View Thornton,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.7
606638,Elf View Thornton,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.81
606638,Elf View Thornton,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
606638,Elf View Thornton,2024-01-15T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.9
606638,Elf View Thornton,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
606638,Elf View Thornton,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
606638,Elf View Thornton,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
606638,Elf View Thornton,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,17.6
606638,Elf View Thornton,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
606638,Elf View Thornton,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
606638,Elf View Thornton,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
606638,Elf View Thornton,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
606638,Elf View Thornton,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
606638,Elf View Thornton,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
606638,Elf View Thornton,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
606638,Elf View Thornton,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
606638,Elf View Thornton,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,4.72
606638,Elf View Thornton,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,5.82
606638,Elf View Thornton,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,12.16
606638,Elf View Thornton,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
606638,Elf View Thornton,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
606638,Elf View Thornton,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
606638,Elf View Thornton,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
606638,Elf View Thornton,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
606638,Elf View Thornton,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
606638,Elf View Thornton,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.26
606638,Elf View Thornton,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.55
