Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606638,Elf View Thornton,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.5
606638,Elf View Thornton,2024-01-15T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
606638,Elf View Thornton,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
606638,Elf View Thornton,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
606638,Elf View Thornton,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
606638,Elf View Thornton,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
606638,Elf View Thornton,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.13
606638,Elf View Thornton,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
606638,Elf View Thornton,2024-01-15T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
606638,Elf View Thornton,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
606638,Elf View Thornton,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
606638,Elf View Thornton,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
606638,Elf View Thornton,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.93
606638,Elf View Thornton,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.08
606638,Elf View Thornton,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.71
606638,Elf View Thornton,2024-01-15T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
606638,Elf View Thornton,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
606638,Elf View Thornton,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
606638,Elf View Thornton,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
606638,Elf View Thornton,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
606638,Elf View Thornton,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
606638,Elf View Thornton,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
606638,Elf View Thornton,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
606638,Elf View Thornton,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.81
606638,Elf View Thornton,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
606638,Elf View Thornton,2024-01-15T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
606638,Elf View Thornton,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
606638,Elf View Thornton,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
606638,Elf View Thornton,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
606638,Elf View Thornton,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,17.6
606638,Elf View Thornton,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
606638,Elf View Thornton,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
606638,Elf View Thornton,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
606638,Elf View Thornton,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
606638,Elf View Thornton,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
606638,Elf View Thornton,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
606638,Elf View Thornton,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
606638,Elf View Thornton,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
606638,Elf View Thornton,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
606638,Elf View Thornton,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,5.04
606638,Elf View Thornton,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,6.44
606638,Elf View Thornton,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,10.69
606638,Elf View Thornton,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
606638,Elf View Thornton,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
606638,Elf View Thornton,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
606638,Elf View Thornton,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
606638,Elf View Thornton,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
606638,Elf View Thornton,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
606638,Elf View Thornton,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
606638,Elf View Thornton,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.43
606638,Elf View Thornton,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.71
606638,Elf View Thornton,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.93
606638,Elf View Thornton,2024-01-15T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
606638,Elf View Thornton,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
606638,Elf View Thornton,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.3
606638,Elf View Thornton,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
606638,Elf View Thornton,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.14
606638,Elf View Thornton,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-15T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
606638,Elf View Thornton,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
606638,Elf View Thornton,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.58
606638,Elf View Thornton,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.23
606638,Elf View Thornton,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.75
606638,Elf View Thornton,2024-01-15T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
606638,Elf View Thornton,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
606638,Elf View Thornton,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
606638,Elf View Thornton,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
606638,Elf View Thornton,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
606638,Elf View Thornton,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
606638,Elf View Thornton,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
606638,Elf View Thornton,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.91
606638,Elf View Thornton,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.14
606638,Elf View Thornton,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
606638,Elf View Thornton,2024-01-15T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
606638,Elf View Thornton,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
606638,Elf View Thornton,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
606638,Elf View Thornton,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
606638,Elf View Thornton,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,17.7
606638,Elf View Thornton,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
606638,Elf View Thornton,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
606638,Elf View Thornton,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
606638,Elf View Thornton,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
606638,Elf View Thornton,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
606638,Elf View Thornton,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
606638,Elf View Thornton,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
606638,Elf View Thornton,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
606638,Elf View Thornton,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,6.05
606638,Elf View Thornton,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,7.09
606638,Elf View Thornton,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,10.17
606638,Elf View Thornton,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,20.0
606638,Elf View Thornton,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
606638,Elf View Thornton,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
606638,Elf View Thornton,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
606638,Elf View Thornton,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
606638,Elf View Thornton,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606638,Elf View Thornton,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
606638,Elf View Thornton,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.5
606638,Elf View Thornton,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.55
606638,Elf View Thornton,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.8
606638,Elf View Thornton,2024-01-15T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
606638,Elf View Thornton,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
606638,Elf View Thornton,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
606638,Elf View Thornton,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.9
606638,Elf View Thornton,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
606638,Elf View Thornton,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.14
606638,Elf View Thornton,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-15T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
606638,Elf View Thornton,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
606638,Elf View Thornton,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
606638,Elf View Thornton,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.53
606638,Elf View Thornton,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.43
606638,Elf View Thornton,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.08
606638,Elf View Thornton,2024-01-15T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
606638,Elf View Thornton,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
606638,Elf View Thornton,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
606638,Elf View Thornton,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
606638,Elf View Thornton,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
606638,Elf View Thornton,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
606638,Elf View Thornton,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
606638,Elf View Thornton,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
606638,Elf View Thornton,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.53
606638,Elf View Thornton,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.52
606638,Elf View Thornton,2024-01-15T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
606638,Elf View Thornton,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
606638,Elf View Thornton,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
606638,Elf View Thornton,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
606638,Elf View Thornton,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,17.8
606638,Elf View Thornton,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
606638,Elf View Thornton,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
606638,Elf View Thornton,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
606638,Elf View Thornton,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
606638,Elf View Thornton,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
606638,Elf View Thornton,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
606638,Elf View Thornton,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
606638,Elf View Thornton,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
606638,Elf View Thornton,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
606638,Elf View Thornton,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,7.17
606638,Elf View Thornton,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,7.52
606638,Elf View Thornton,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,10.47
606638,Elf View Thornton,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,19.3
606638,Elf View Thornton,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
606638,Elf View Thornton,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
606638,Elf View Thornton,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
606638,Elf View Thornton,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
606638,Elf View Thornton,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606638,Elf View Thornton,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
606638,Elf View Thornton,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.3
606638,Elf View Thornton,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.67
606638,Elf View Thornton,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.99
606638,Elf View Thornton,2024-01-15T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
606638,Elf View Thornton,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
606638,Elf View Thornton,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
606638,Elf View Thornton,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.6
606638,Elf View Thornton,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
606638,Elf View Thornton,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.13
606638,Elf View Thornton,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-15T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
606638,Elf View Thornton,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
606638,Elf View Thornton,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
606638,Elf View Thornton,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
606638,Elf View Thornton,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.98
606638,Elf View Thornton,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.73
606638,Elf View Thornton,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.12
606638,Elf View Thornton,2024-01-15T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
606638,Elf View Thornton,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
606638,Elf View Thornton,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
606638,Elf View Thornton,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
606638,Elf View Thornton,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
606638,Elf View Thornton,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
606638,Elf View Thornton,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.42
606638,Elf View Thornton,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
606638,Elf View Thornton,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.45
606638,Elf View Thornton,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.55
606638,Elf View Thornton,2024-01-15T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
606638,Elf View Thornton,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
606638,Elf View Thornton,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
606638,Elf View Thornton,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
606638,Elf View Thornton,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,17.8
606638,Elf View Thornton,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
606638,Elf View Thornton,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
606638,Elf View Thornton,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
606638,Elf View Thornton,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
606638,Elf View Thornton,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
606638,Elf View Thornton,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
606638,Elf View Thornton,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
606638,Elf View Thornton,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
606638,Elf View Thornton,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,6.41
606638,Elf View Thornton,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,7.86
606638,Elf View Thornton,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,10.74
606638,Elf View Thornton,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,21.4
606638,Elf View Thornton,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
606638,Elf View Thornton,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
606638,Elf View Thornton,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
606638,Elf View Thornton,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606638,Elf View Thornton,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
606638,Elf View Thornton,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.7
606638,Elf View Thornton,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.09
606638,Elf View Thornton,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.88
606638,Elf View Thornton,2024-01-15T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
606638,Elf View Thornton,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
606638,Elf View Thornton,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
606638,Elf View Thornton,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.9
606638,Elf View Thornton,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
606638,Elf View Thornton,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
606638,Elf View Thornton,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-15T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606638,Elf View Thornton,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
606638,Elf View Thornton,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
606638,Elf View Thornton,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.11
606638,Elf View Thornton,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.68
606638,Elf View Thornton,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.62
606638,Elf View Thornton,2024-01-15T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
606638,Elf View Thornton,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
606638,Elf View Thornton,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
606638,Elf View Thornton,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
606638,Elf View Thornton,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
606638,Elf View Thornton,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
606638,Elf View Thornton,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
606638,Elf View Thornton,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.12
606638,Elf View Thornton,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
606638,Elf View Thornton,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.41
606638,Elf View Thornton,2024-01-15T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
606638,Elf View Thornton,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
606638,Elf View Thornton,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
606638,Elf View Thornton,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
606638,Elf View Thornton,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,17.8
606638,Elf View Thornton,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
606638,Elf View Thornton,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
606638,Elf View Thornton,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
606638,Elf View Thornton,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
606638,Elf View Thornton,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
606638,Elf View Thornton,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
606638,Elf View Thornton,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
606638,Elf View Thornton,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
606638,Elf View Thornton,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
606638,Elf View Thornton,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,7.05
606638,Elf View Thornton,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,9.28
606638,Elf View Thornton,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,12.98
606638,Elf View Thornton,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
606638,Elf View Thornton,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
606638,Elf View Thornton,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
606638,Elf View Thornton,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
606638,Elf View Thornton,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.83
606638,Elf View Thornton,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.34
606638,Elf View Thornton,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.31
606638,Elf View Thornton,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.63
606638,Elf View Thornton,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.22
606638,Elf View Thornton,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.77
606638,Elf View Thornton,2024-01-15T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,41.1
606638,Elf View Thornton,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
606638,Elf View Thornton,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.9
606638,Elf View Thornton,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.2
606638,Elf View Thornton,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
606638,Elf View Thornton,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
606638,Elf View Thornton,2024-01-15T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
606638,Elf View Thornton,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.35
606638,Elf View Thornton,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
606638,Elf View Thornton,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.79
606638,Elf View Thornton,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.71
606638,Elf View Thornton,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.79
606638,Elf View Thornton,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.18
606638,Elf View Thornton,2024-01-15T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
606638,Elf View Thornton,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.5
606638,Elf View Thornton,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.5
606638,Elf View Thornton,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.7
606638,Elf View Thornton,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
606638,Elf View Thornton,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
606638,Elf View Thornton,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
606638,Elf View Thornton,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.66
606638,Elf View Thornton,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.93
606638,Elf View Thornton,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.3
606638,Elf View Thornton,2024-01-15T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
606638,Elf View Thornton,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
606638,Elf View Thornton,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
606638,Elf View Thornton,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
606638,Elf View Thornton,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,17.8
606638,Elf View Thornton,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
606638,Elf View Thornton,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
606638,Elf View Thornton,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
606638,Elf View Thornton,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
606638,Elf View Thornton,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
606638,Elf View Thornton,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
606638,Elf View Thornton,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.8
606638,Elf View Thornton,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
606638,Elf View Thornton,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
606638,Elf View Thornton,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.07
606638,Elf View Thornton,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.94
606638,Elf View Thornton,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.34
606638,Elf View Thornton,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
606638,Elf View Thornton,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
606638,Elf View Thornton,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
606638,Elf View Thornton,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
606638,Elf View Thornton,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.58
606638,Elf View Thornton,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.35
606638,Elf View Thornton,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.21
606638,Elf View Thornton,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.83
606638,Elf View Thornton,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.68
606638,Elf View Thornton,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.98
606638,Elf View Thornton,2024-01-15T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.2
606638,Elf View Thornton,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
606638,Elf View Thornton,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.1
606638,Elf View Thornton,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.8
606638,Elf View Thornton,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
606638,Elf View Thornton,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.1
606638,Elf View Thornton,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-15T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
606638,Elf View Thornton,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.26
606638,Elf View Thornton,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.86
606638,Elf View Thornton,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.08
606638,Elf View Thornton,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.15
606638,Elf View Thornton,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.25
606638,Elf View Thornton,2024-01-15T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
606638,Elf View Thornton,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
606638,Elf View Thornton,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.7
606638,Elf View Thornton,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.7
606638,Elf View Thornton,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.06
606638,Elf View Thornton,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.25
606638,Elf View Thornton,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.7
606638,Elf View Thornton,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.36
606638,Elf View Thornton,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.09
606638,Elf View Thornton,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.57
606638,Elf View Thornton,2024-01-15T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
606638,Elf View Thornton,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
606638,Elf View Thornton,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
606638,Elf View Thornton,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
606638,Elf View Thornton,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,17.8
606638,Elf View Thornton,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
606638,Elf View Thornton,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
606638,Elf View Thornton,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
606638,Elf View Thornton,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
606638,Elf View Thornton,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
606638,Elf View Thornton,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
606638,Elf View Thornton,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.96
606638,Elf View Thornton,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
606638,Elf View Thornton,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
606638,Elf View Thornton,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.38
606638,Elf View Thornton,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.93
606638,Elf View Thornton,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.87
606638,Elf View Thornton,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
606638,Elf View Thornton,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
606638,Elf View Thornton,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
606638,Elf View Thornton,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
606638,Elf View Thornton,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.25
606638,Elf View Thornton,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.13
606638,Elf View Thornton,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.99
606638,Elf View Thornton,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.85
606638,Elf View Thornton,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.39
606638,Elf View Thornton,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.78
606638,Elf View Thornton,2024-01-15T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.8
606638,Elf View Thornton,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.8
606638,Elf View Thornton,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.0
606638,Elf View Thornton,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.7
606638,Elf View Thornton,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
606638,Elf View Thornton,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.14
606638,Elf View Thornton,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-15T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.54
606638,Elf View Thornton,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.91
606638,Elf View Thornton,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.91
606638,Elf View Thornton,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.32
606638,Elf View Thornton,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.3
606638,Elf View Thornton,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.08
606638,Elf View Thornton,2024-01-15T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
606638,Elf View Thornton,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.9
606638,Elf View Thornton,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.4
606638,Elf View Thornton,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.2
606638,Elf View Thornton,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.92
606638,Elf View Thornton,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.57
606638,Elf View Thornton,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.47
606638,Elf View Thornton,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.55
606638,Elf View Thornton,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.81
606638,Elf View Thornton,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.51
606638,Elf View Thornton,2024-01-15T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
606638,Elf View Thornton,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
606638,Elf View Thornton,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
606638,Elf View Thornton,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.3
606638,Elf View Thornton,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,17.9
606638,Elf View Thornton,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
606638,Elf View Thornton,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
606638,Elf View Thornton,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
606638,Elf View Thornton,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
606638,Elf View Thornton,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
606638,Elf View Thornton,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
606638,Elf View Thornton,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.76
606638,Elf View Thornton,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.6
606638,Elf View Thornton,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
606638,Elf View Thornton,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.86
606638,Elf View Thornton,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.51
606638,Elf View Thornton,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.43
606638,Elf View Thornton,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
606638,Elf View Thornton,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
606638,Elf View Thornton,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
606638,Elf View Thornton,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
606638,Elf View Thornton,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.92
606638,Elf View Thornton,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.78
606638,Elf View Thornton,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.6
606638,Elf View Thornton,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.19
606638,Elf View Thornton,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.8
606638,Elf View Thornton,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.79
606638,Elf View Thornton,2024-01-15T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.9
606638,Elf View Thornton,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.1
606638,Elf View Thornton,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.5
606638,Elf View Thornton,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.7
606638,Elf View Thornton,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
606638,Elf View Thornton,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.13
606638,Elf View Thornton,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-15T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.54
606638,Elf View Thornton,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.75
606638,Elf View Thornton,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.54
606638,Elf View Thornton,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.23
606638,Elf View Thornton,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.74
606638,Elf View Thornton,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.53
606638,Elf View Thornton,2024-01-15T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
606638,Elf View Thornton,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.7
606638,Elf View Thornton,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.5
606638,Elf View Thornton,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.8
606638,Elf View Thornton,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.72
606638,Elf View Thornton,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.02
606638,Elf View Thornton,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.38
606638,Elf View Thornton,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.53
606638,Elf View Thornton,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.91
606638,Elf View Thornton,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.38
606638,Elf View Thornton,2024-01-15T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
606638,Elf View Thornton,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
606638,Elf View Thornton,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
606638,Elf View Thornton,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.4
606638,Elf View Thornton,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,17.9
606638,Elf View Thornton,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
606638,Elf View Thornton,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
606638,Elf View Thornton,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
606638,Elf View Thornton,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
606638,Elf View Thornton,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
606638,Elf View Thornton,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
606638,Elf View Thornton,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.24
606638,Elf View Thornton,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.54
606638,Elf View Thornton,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.5
606638,Elf View Thornton,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.08
606638,Elf View Thornton,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.47
606638,Elf View Thornton,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.77
606638,Elf View Thornton,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
606638,Elf View Thornton,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
606638,Elf View Thornton,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
606638,Elf View Thornton,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
606638,Elf View Thornton,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.62
606638,Elf View Thornton,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.32
606638,Elf View Thornton,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.29
606638,Elf View Thornton,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.96
606638,Elf View Thornton,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.55
606638,Elf View Thornton,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.63
606638,Elf View Thornton,2024-01-15T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.9
606638,Elf View Thornton,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.4
606638,Elf View Thornton,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.5
606638,Elf View Thornton,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.8
606638,Elf View Thornton,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
606638,Elf View Thornton,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
606638,Elf View Thornton,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-15T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
