Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606638,Elf View Thornton,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.86
606638,Elf View Thornton,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.13
606638,Elf View Thornton,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.87
606638,Elf View Thornton,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.69
606638,Elf View Thornton,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.31
606638,Elf View Thornton,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.88
606638,Elf View Thornton,2024-01-15T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
606638,Elf View Thornton,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.0
606638,Elf View Thornton,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.7
606638,Elf View Thornton,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.8
606638,Elf View Thornton,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
606638,Elf View Thornton,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
606638,Elf View Thornton,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
606638,Elf View Thornton,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.29
606638,Elf View Thornton,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.86
606638,Elf View Thornton,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.27
606638,Elf View Thornton,2024-01-15T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
606638,Elf View Thornton,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
606638,Elf View Thornton,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
606638,Elf View Thornton,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
606638,Elf View Thornton,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,17.9
606638,Elf View Thornton,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
606638,Elf View Thornton,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
606638,Elf View Thornton,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
606638,Elf View Thornton,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
606638,Elf View Thornton,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
606638,Elf View Thornton,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
606638,Elf View Thornton,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.27
606638,Elf View Thornton,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
606638,Elf View Thornton,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
606638,Elf View Thornton,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.11
606638,Elf View Thornton,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.74
606638,Elf View Thornton,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.85
606638,Elf View Thornton,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
606638,Elf View Thornton,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
606638,Elf View Thornton,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
606638,Elf View Thornton,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
606638,Elf View Thornton,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.46
606638,Elf View Thornton,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.2
606638,Elf View Thornton,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.21
606638,Elf View Thornton,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.21
606638,Elf View Thornton,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.4
606638,Elf View Thornton,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.76
606638,Elf View Thornton,2024-01-15T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
606638,Elf View Thornton,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.6
606638,Elf View Thornton,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.1
606638,Elf View Thornton,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.5
606638,Elf View Thornton,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
606638,Elf View Thornton,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.23
606638,Elf View Thornton,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
606638,Elf View Thornton,2024-01-15T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
606638,Elf View Thornton,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.11
606638,Elf View Thornton,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.51
606638,Elf View Thornton,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.13
606638,Elf View Thornton,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.63
606638,Elf View Thornton,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.47
606638,Elf View Thornton,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.95
606638,Elf View Thornton,2024-01-15T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
606638,Elf View Thornton,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.8
606638,Elf View Thornton,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.5
606638,Elf View Thornton,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.7
606638,Elf View Thornton,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.75
606638,Elf View Thornton,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.19
606638,Elf View Thornton,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.56
606638,Elf View Thornton,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.81
606638,Elf View Thornton,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.03
606638,Elf View Thornton,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.91
606638,Elf View Thornton,2024-01-15T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
606638,Elf View Thornton,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
606638,Elf View Thornton,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
606638,Elf View Thornton,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.7
606638,Elf View Thornton,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,18.0
606638,Elf View Thornton,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
606638,Elf View Thornton,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
606638,Elf View Thornton,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
606638,Elf View Thornton,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
606638,Elf View Thornton,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
606638,Elf View Thornton,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
606638,Elf View Thornton,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.35
606638,Elf View Thornton,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.91
606638,Elf View Thornton,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.87
606638,Elf View Thornton,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.88
606638,Elf View Thornton,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.91
606638,Elf View Thornton,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,36.66
606638,Elf View Thornton,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
606638,Elf View Thornton,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
606638,Elf View Thornton,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
606638,Elf View Thornton,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
606638,Elf View Thornton,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.1
606638,Elf View Thornton,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.92
606638,Elf View Thornton,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.8
606638,Elf View Thornton,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.76
606638,Elf View Thornton,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.11
606638,Elf View Thornton,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.01
606638,Elf View Thornton,2024-01-15T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
606638,Elf View Thornton,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.8
606638,Elf View Thornton,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.1
606638,Elf View Thornton,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.7
606638,Elf View Thornton,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
606638,Elf View Thornton,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
606638,Elf View Thornton,2024-01-15T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
606638,Elf View Thornton,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.14
606638,Elf View Thornton,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
606638,Elf View Thornton,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.43
606638,Elf View Thornton,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.08
606638,Elf View Thornton,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.93
606638,Elf View Thornton,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.93
606638,Elf View Thornton,2024-01-15T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
606638,Elf View Thornton,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.9
606638,Elf View Thornton,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.4
606638,Elf View Thornton,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.6
606638,Elf View Thornton,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.73
606638,Elf View Thornton,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.14
606638,Elf View Thornton,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.4
606638,Elf View Thornton,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.33
606638,Elf View Thornton,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.21
606638,Elf View Thornton,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.39
606638,Elf View Thornton,2024-01-15T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
606638,Elf View Thornton,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
606638,Elf View Thornton,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
606638,Elf View Thornton,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
606638,Elf View Thornton,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,18.1
606638,Elf View Thornton,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
606638,Elf View Thornton,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
606638,Elf View Thornton,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
606638,Elf View Thornton,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
606638,Elf View Thornton,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
606638,Elf View Thornton,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
606638,Elf View Thornton,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.97
606638,Elf View Thornton,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
606638,Elf View Thornton,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.62
606638,Elf View Thornton,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.36
606638,Elf View Thornton,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.26
606638,Elf View Thornton,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,37.39
606638,Elf View Thornton,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
606638,Elf View Thornton,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
606638,Elf View Thornton,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
606638,Elf View Thornton,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
606638,Elf View Thornton,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
606638,Elf View Thornton,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
606638,Elf View Thornton,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
606638,Elf View Thornton,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.1
606638,Elf View Thornton,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.68
606638,Elf View Thornton,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.12
606638,Elf View Thornton,2024-01-15T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.7
606638,Elf View Thornton,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.4
606638,Elf View Thornton,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.6
606638,Elf View Thornton,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.4
606638,Elf View Thornton,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
606638,Elf View Thornton,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
606638,Elf View Thornton,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-15T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.88
606638,Elf View Thornton,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
606638,Elf View Thornton,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
606638,Elf View Thornton,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.1
606638,Elf View Thornton,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.58
606638,Elf View Thornton,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.22
606638,Elf View Thornton,2024-01-15T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
606638,Elf View Thornton,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.4
606638,Elf View Thornton,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.6
606638,Elf View Thornton,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.3
606638,Elf View Thornton,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.27
606638,Elf View Thornton,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.68
606638,Elf View Thornton,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.03
606638,Elf View Thornton,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.28
606638,Elf View Thornton,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.06
606638,Elf View Thornton,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.46
606638,Elf View Thornton,2024-01-15T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
606638,Elf View Thornton,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
606638,Elf View Thornton,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
606638,Elf View Thornton,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
606638,Elf View Thornton,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,18.1
606638,Elf View Thornton,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
606638,Elf View Thornton,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
606638,Elf View Thornton,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
606638,Elf View Thornton,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
606638,Elf View Thornton,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
606638,Elf View Thornton,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
606638,Elf View Thornton,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
606638,Elf View Thornton,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
606638,Elf View Thornton,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
606638,Elf View Thornton,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.65
606638,Elf View Thornton,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.33
606638,Elf View Thornton,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,35.86
606638,Elf View Thornton,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
606638,Elf View Thornton,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
606638,Elf View Thornton,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
606638,Elf View Thornton,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
606638,Elf View Thornton,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.27
606638,Elf View Thornton,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.35
606638,Elf View Thornton,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
606638,Elf View Thornton,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.56
606638,Elf View Thornton,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.1
606638,Elf View Thornton,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.32
606638,Elf View Thornton,2024-01-15T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
606638,Elf View Thornton,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.4
606638,Elf View Thornton,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.4
606638,Elf View Thornton,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.5
606638,Elf View Thornton,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
606638,Elf View Thornton,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
606638,Elf View Thornton,2024-01-15T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.71
606638,Elf View Thornton,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
606638,Elf View Thornton,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
606638,Elf View Thornton,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.53
606638,Elf View Thornton,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.3
606638,Elf View Thornton,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.31
606638,Elf View Thornton,2024-01-15T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
606638,Elf View Thornton,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.3
606638,Elf View Thornton,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.1
606638,Elf View Thornton,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.7
606638,Elf View Thornton,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.7
606638,Elf View Thornton,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.73
606638,Elf View Thornton,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.31
606638,Elf View Thornton,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.22
606638,Elf View Thornton,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.45
606638,Elf View Thornton,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.54
606638,Elf View Thornton,2024-01-15T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
606638,Elf View Thornton,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
606638,Elf View Thornton,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
606638,Elf View Thornton,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.4
606638,Elf View Thornton,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,18.1
606638,Elf View Thornton,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
606638,Elf View Thornton,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
606638,Elf View Thornton,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
606638,Elf View Thornton,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
606638,Elf View Thornton,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
606638,Elf View Thornton,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
606638,Elf View Thornton,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.7
606638,Elf View Thornton,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.23
606638,Elf View Thornton,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.32
606638,Elf View Thornton,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.49
606638,Elf View Thornton,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.85
606638,Elf View Thornton,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,35.22
606638,Elf View Thornton,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
606638,Elf View Thornton,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
606638,Elf View Thornton,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
606638,Elf View Thornton,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
606638,Elf View Thornton,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.89
606638,Elf View Thornton,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.9
606638,Elf View Thornton,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.67
606638,Elf View Thornton,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.41
606638,Elf View Thornton,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.17
606638,Elf View Thornton,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.08
606638,Elf View Thornton,2024-01-15T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
606638,Elf View Thornton,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.2
606638,Elf View Thornton,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.6
606638,Elf View Thornton,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.5
606638,Elf View Thornton,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
606638,Elf View Thornton,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.2
606638,Elf View Thornton,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
606638,Elf View Thornton,2024-01-15T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.83
606638,Elf View Thornton,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
606638,Elf View Thornton,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
606638,Elf View Thornton,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.75
606638,Elf View Thornton,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.24
606638,Elf View Thornton,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.69
606638,Elf View Thornton,2024-01-15T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
606638,Elf View Thornton,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.4
606638,Elf View Thornton,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.0
606638,Elf View Thornton,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.9
606638,Elf View Thornton,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.44
606638,Elf View Thornton,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.07
606638,Elf View Thornton,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.43
606638,Elf View Thornton,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.47
606638,Elf View Thornton,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.37
606638,Elf View Thornton,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
606638,Elf View Thornton,2024-01-15T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
606638,Elf View Thornton,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
606638,Elf View Thornton,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
606638,Elf View Thornton,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
606638,Elf View Thornton,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,18.2
606638,Elf View Thornton,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
606638,Elf View Thornton,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
606638,Elf View Thornton,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
606638,Elf View Thornton,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
606638,Elf View Thornton,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
606638,Elf View Thornton,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
606638,Elf View Thornton,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.2
606638,Elf View Thornton,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
606638,Elf View Thornton,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
606638,Elf View Thornton,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.83
606638,Elf View Thornton,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.79
606638,Elf View Thornton,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.82
606638,Elf View Thornton,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
606638,Elf View Thornton,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
606638,Elf View Thornton,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
606638,Elf View Thornton,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
606638,Elf View Thornton,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.88
606638,Elf View Thornton,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.06
606638,Elf View Thornton,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.86
606638,Elf View Thornton,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.09
606638,Elf View Thornton,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.41
606638,Elf View Thornton,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.81
606638,Elf View Thornton,2024-01-15T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
606638,Elf View Thornton,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.0
606638,Elf View Thornton,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.9
606638,Elf View Thornton,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.2
606638,Elf View Thornton,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
606638,Elf View Thornton,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
606638,Elf View Thornton,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.22
606638,Elf View Thornton,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
606638,Elf View Thornton,2024-01-15T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
606638,Elf View Thornton,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.87
606638,Elf View Thornton,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
606638,Elf View Thornton,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
606638,Elf View Thornton,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.3
606638,Elf View Thornton,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.67
606638,Elf View Thornton,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.83
606638,Elf View Thornton,2024-01-15T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
606638,Elf View Thornton,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
606638,Elf View Thornton,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.5
606638,Elf View Thornton,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.4
606638,Elf View Thornton,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.23
606638,Elf View Thornton,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.47
606638,Elf View Thornton,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.41
606638,Elf View Thornton,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.05
606638,Elf View Thornton,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.31
606638,Elf View Thornton,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.6
606638,Elf View Thornton,2024-01-15T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
606638,Elf View Thornton,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
606638,Elf View Thornton,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
606638,Elf View Thornton,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.9
606638,Elf View Thornton,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,18.3
606638,Elf View Thornton,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
606638,Elf View Thornton,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
606638,Elf View Thornton,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
606638,Elf View Thornton,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
606638,Elf View Thornton,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
606638,Elf View Thornton,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
606638,Elf View Thornton,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.99
606638,Elf View Thornton,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
606638,Elf View Thornton,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.1
606638,Elf View Thornton,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.66
606638,Elf View Thornton,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.4
606638,Elf View Thornton,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.29
606638,Elf View Thornton,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
606638,Elf View Thornton,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
606638,Elf View Thornton,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
606638,Elf View Thornton,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
606638,Elf View Thornton,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.79
606638,Elf View Thornton,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.08
606638,Elf View Thornton,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.91
606638,Elf View Thornton,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.27
606638,Elf View Thornton,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.27
606638,Elf View Thornton,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.25
606638,Elf View Thornton,2024-01-15T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.3
606638,Elf View Thornton,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.4
606638,Elf View Thornton,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.9
606638,Elf View Thornton,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.9
606638,Elf View Thornton,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
606638,Elf View Thornton,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
606638,Elf View Thornton,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.23
606638,Elf View Thornton,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
606638,Elf View Thornton,2024-01-15T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
606638,Elf View Thornton,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.81
606638,Elf View Thornton,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
606638,Elf View Thornton,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.18
606638,Elf View Thornton,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.6
606638,Elf View Thornton,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.63
606638,Elf View Thornton,2024-01-15T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
606638,Elf View Thornton,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.7
606638,Elf View Thornton,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.7
606638,Elf View Thornton,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.8
606638,Elf View Thornton,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.6
606638,Elf View Thornton,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.37
606638,Elf View Thornton,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.97
606638,Elf View Thornton,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.4
606638,Elf View Thornton,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.74
606638,Elf View Thornton,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.82
606638,Elf View Thornton,2024-01-15T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
606638,Elf View Thornton,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
606638,Elf View Thornton,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
606638,Elf View Thornton,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
606638,Elf View Thornton,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,18.3
606638,Elf View Thornton,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
606638,Elf View Thornton,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
606638,Elf View Thornton,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
606638,Elf View Thornton,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
606638,Elf View Thornton,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
606638,Elf View Thornton,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
606638,Elf View Thornton,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.21
606638,Elf View Thornton,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
606638,Elf View Thornton,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
606638,Elf View Thornton,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.09
606638,Elf View Thornton,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.61
606638,Elf View Thornton,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.75
606638,Elf View Thornton,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
606638,Elf View Thornton,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
606638,Elf View Thornton,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
606638,Elf View Thornton,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
606638,Elf View Thornton,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.6
606638,Elf View Thornton,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.89
606638,Elf View Thornton,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.99
606638,Elf View Thornton,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.59
606638,Elf View Thornton,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.52
606638,Elf View Thornton,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.3
606638,Elf View Thornton,2024-01-15T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
606638,Elf View Thornton,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.2
606638,Elf View Thornton,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.5
606638,Elf View Thornton,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.8
606638,Elf View Thornton,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
606638,Elf View Thornton,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.22
606638,Elf View Thornton,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
606638,Elf View Thornton,2024-01-15T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
606638,Elf View Thornton,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.63
606638,Elf View Thornton,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
606638,Elf View Thornton,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
606638,Elf View Thornton,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.59
606638,Elf View Thornton,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.74
606638,Elf View Thornton,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.56
606638,Elf View Thornton,2024-01-15T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
606638,Elf View Thornton,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.1
606638,Elf View Thornton,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.4
606638,Elf View Thornton,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.1
606638,Elf View Thornton,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.2
606638,Elf View Thornton,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.01
606638,Elf View Thornton,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.89
606638,Elf View Thornton,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.15
606638,Elf View Thornton,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
606638,Elf View Thornton,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.63
606638,Elf View Thornton,2024-01-15T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
606638,Elf View Thornton,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
606638,Elf View Thornton,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
606638,Elf View Thornton,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
606638,Elf View Thornton,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,18.3
606638,Elf View Thornton,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
606638,Elf View Thornton,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
606638,Elf View Thornton,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
606638,Elf View Thornton,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
606638,Elf View Thornton,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
606638,Elf View Thornton,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
606638,Elf View Thornton,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
606638,Elf View Thornton,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
606638,Elf View Thornton,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
606638,Elf View Thornton,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.56
606638,Elf View Thornton,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.04
606638,Elf View Thornton,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.54
606638,Elf View Thornton,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
606638,Elf View Thornton,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
606638,Elf View Thornton,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
606638,Elf View Thornton,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
606638,Elf View Thornton,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.11
606638,Elf View Thornton,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.24
606638,Elf View Thornton,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.22
606638,Elf View Thornton,2024-01-15T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
606638,Elf View Thornton,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.0
606638,Elf View Thornton,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.5
606638,Elf View Thornton,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.3
606638,Elf View Thornton,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.21
606638,Elf View Thornton,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
606638,Elf View Thornton,2024-01-15T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
606638,Elf View Thornton,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.19
606638,Elf View Thornton,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
606638,Elf View Thornton,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.45
606638,Elf View Thornton,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.91
606638,Elf View Thornton,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.9
606638,Elf View Thornton,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.78
606638,Elf View Thornton,2024-01-15T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
606638,Elf View Thornton,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
606638,Elf View Thornton,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
606638,Elf View Thornton,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.5
606638,Elf View Thornton,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.13
606638,Elf View Thornton,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.62
606638,Elf View Thornton,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.55
606638,Elf View Thornton,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
606638,Elf View Thornton,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.09
