Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606638,Elf View Thornton,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.86
606638,Elf View Thornton,2024-01-15T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
606638,Elf View Thornton,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
606638,Elf View Thornton,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
606638,Elf View Thornton,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.9
606638,Elf View Thornton,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,18.3
606638,Elf View Thornton,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
606638,Elf View Thornton,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
606638,Elf View Thornton,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
606638,Elf View Thornton,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
606638,Elf View Thornton,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
606638,Elf View Thornton,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
606638,Elf View Thornton,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
606638,Elf View Thornton,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
606638,Elf View Thornton,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
606638,Elf View Thornton,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.17
606638,Elf View Thornton,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.24
606638,Elf View Thornton,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.89
606638,Elf View Thornton,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
606638,Elf View Thornton,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
606638,Elf View Thornton,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
606638,Elf View Thornton,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
606638,Elf View Thornton,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
606638,Elf View Thornton,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
606638,Elf View Thornton,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.2
606638,Elf View Thornton,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.34
606638,Elf View Thornton,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.66
606638,Elf View Thornton,2024-01-15T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
606638,Elf View Thornton,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.4
606638,Elf View Thornton,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.8
606638,Elf View Thornton,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.4
606638,Elf View Thornton,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
606638,Elf View Thornton,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
606638,Elf View Thornton,2024-01-15T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.65
606638,Elf View Thornton,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
606638,Elf View Thornton,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.68
606638,Elf View Thornton,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.72
606638,Elf View Thornton,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.1
606638,Elf View Thornton,2024-01-15T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
606638,Elf View Thornton,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.3
606638,Elf View Thornton,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.5
606638,Elf View Thornton,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.2
606638,Elf View Thornton,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
606638,Elf View Thornton,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
606638,Elf View Thornton,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.9
606638,Elf View Thornton,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.21
606638,Elf View Thornton,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
606638,Elf View Thornton,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.37
606638,Elf View Thornton,2024-01-15T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
606638,Elf View Thornton,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
606638,Elf View Thornton,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
606638,Elf View Thornton,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
606638,Elf View Thornton,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,18.3
606638,Elf View Thornton,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
606638,Elf View Thornton,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
606638,Elf View Thornton,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
606638,Elf View Thornton,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
606638,Elf View Thornton,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
606638,Elf View Thornton,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
606638,Elf View Thornton,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
606638,Elf View Thornton,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
606638,Elf View Thornton,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
606638,Elf View Thornton,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.87
606638,Elf View Thornton,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.22
606638,Elf View Thornton,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.18
606638,Elf View Thornton,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
606638,Elf View Thornton,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
606638,Elf View Thornton,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
606638,Elf View Thornton,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
606638,Elf View Thornton,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
606638,Elf View Thornton,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
606638,Elf View Thornton,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
606638,Elf View Thornton,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.95
606638,Elf View Thornton,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.3
606638,Elf View Thornton,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.97
606638,Elf View Thornton,2024-01-15T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
606638,Elf View Thornton,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.8
606638,Elf View Thornton,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.8
606638,Elf View Thornton,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.6
606638,Elf View Thornton,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
606638,Elf View Thornton,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.2
606638,Elf View Thornton,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
606638,Elf View Thornton,2024-01-15T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.55
606638,Elf View Thornton,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
606638,Elf View Thornton,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
606638,Elf View Thornton,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.25
606638,Elf View Thornton,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.19
606638,Elf View Thornton,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.65
606638,Elf View Thornton,2024-01-15T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
606638,Elf View Thornton,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.1
606638,Elf View Thornton,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.1
606638,Elf View Thornton,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.4
606638,Elf View Thornton,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.76
606638,Elf View Thornton,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.09
606638,Elf View Thornton,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.21
606638,Elf View Thornton,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.86
606638,Elf View Thornton,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.09
606638,Elf View Thornton,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.04
606638,Elf View Thornton,2024-01-15T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
606638,Elf View Thornton,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
606638,Elf View Thornton,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
606638,Elf View Thornton,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.2
606638,Elf View Thornton,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,18.4
606638,Elf View Thornton,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
606638,Elf View Thornton,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
606638,Elf View Thornton,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
606638,Elf View Thornton,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
606638,Elf View Thornton,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
606638,Elf View Thornton,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
606638,Elf View Thornton,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
606638,Elf View Thornton,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
606638,Elf View Thornton,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.8
606638,Elf View Thornton,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.27
606638,Elf View Thornton,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.59
606638,Elf View Thornton,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,32.71
606638,Elf View Thornton,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
606638,Elf View Thornton,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
606638,Elf View Thornton,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
606638,Elf View Thornton,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
606638,Elf View Thornton,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
606638,Elf View Thornton,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
606638,Elf View Thornton,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.94
606638,Elf View Thornton,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.14
606638,Elf View Thornton,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.01
606638,Elf View Thornton,2024-01-15T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
606638,Elf View Thornton,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.2
606638,Elf View Thornton,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.8
606638,Elf View Thornton,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.4
606638,Elf View Thornton,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.2
606638,Elf View Thornton,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
606638,Elf View Thornton,2024-01-15T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.84
606638,Elf View Thornton,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
606638,Elf View Thornton,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
606638,Elf View Thornton,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.78
606638,Elf View Thornton,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.25
606638,Elf View Thornton,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.1
606638,Elf View Thornton,2024-01-15T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
606638,Elf View Thornton,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
606638,Elf View Thornton,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
606638,Elf View Thornton,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.1
606638,Elf View Thornton,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.03
606638,Elf View Thornton,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.58
606638,Elf View Thornton,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.38
606638,Elf View Thornton,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.02
606638,Elf View Thornton,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.95
606638,Elf View Thornton,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.31
606638,Elf View Thornton,2024-01-15T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
606638,Elf View Thornton,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
606638,Elf View Thornton,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
606638,Elf View Thornton,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
606638,Elf View Thornton,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,18.4
606638,Elf View Thornton,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
606638,Elf View Thornton,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
606638,Elf View Thornton,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
606638,Elf View Thornton,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
606638,Elf View Thornton,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
606638,Elf View Thornton,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
606638,Elf View Thornton,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
606638,Elf View Thornton,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
606638,Elf View Thornton,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
606638,Elf View Thornton,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.94
606638,Elf View Thornton,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.34
606638,Elf View Thornton,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.46
606638,Elf View Thornton,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
606638,Elf View Thornton,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
606638,Elf View Thornton,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
606638,Elf View Thornton,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
606638,Elf View Thornton,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
606638,Elf View Thornton,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606638,Elf View Thornton,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
606638,Elf View Thornton,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.85
606638,Elf View Thornton,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.02
606638,Elf View Thornton,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.69
606638,Elf View Thornton,2024-01-15T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
606638,Elf View Thornton,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.8
606638,Elf View Thornton,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.3
606638,Elf View Thornton,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.8
606638,Elf View Thornton,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.2
606638,Elf View Thornton,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
606638,Elf View Thornton,2024-01-15T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.49
606638,Elf View Thornton,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
606638,Elf View Thornton,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.72
606638,Elf View Thornton,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.88
606638,Elf View Thornton,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.1
606638,Elf View Thornton,2024-01-15T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
606638,Elf View Thornton,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
606638,Elf View Thornton,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
606638,Elf View Thornton,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.3
606638,Elf View Thornton,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
606638,Elf View Thornton,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.59
606638,Elf View Thornton,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.22
606638,Elf View Thornton,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.06
606638,Elf View Thornton,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.76
606638,Elf View Thornton,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.65
606638,Elf View Thornton,2024-01-15T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
606638,Elf View Thornton,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
606638,Elf View Thornton,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
606638,Elf View Thornton,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
606638,Elf View Thornton,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,18.2
606638,Elf View Thornton,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
606638,Elf View Thornton,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
606638,Elf View Thornton,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
606638,Elf View Thornton,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
606638,Elf View Thornton,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
606638,Elf View Thornton,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
606638,Elf View Thornton,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
606638,Elf View Thornton,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
606638,Elf View Thornton,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.72
606638,Elf View Thornton,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.15
606638,Elf View Thornton,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.47
606638,Elf View Thornton,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
606638,Elf View Thornton,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
606638,Elf View Thornton,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
606638,Elf View Thornton,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
606638,Elf View Thornton,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
606638,Elf View Thornton,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
606638,Elf View Thornton,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
606638,Elf View Thornton,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.82
606638,Elf View Thornton,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.57
606638,Elf View Thornton,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.15
606638,Elf View Thornton,2024-01-15T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
606638,Elf View Thornton,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.7
606638,Elf View Thornton,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.1
606638,Elf View Thornton,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.9
606638,Elf View Thornton,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
606638,Elf View Thornton,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606638,Elf View Thornton,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
606638,Elf View Thornton,2024-01-15T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.97
606638,Elf View Thornton,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
606638,Elf View Thornton,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
606638,Elf View Thornton,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.84
606638,Elf View Thornton,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.64
606638,Elf View Thornton,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.66
606638,Elf View Thornton,2024-01-15T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
606638,Elf View Thornton,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.5
606638,Elf View Thornton,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.1
606638,Elf View Thornton,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.0
606638,Elf View Thornton,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.74
606638,Elf View Thornton,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.27
606638,Elf View Thornton,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.28
606638,Elf View Thornton,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
606638,Elf View Thornton,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.59
606638,Elf View Thornton,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.37
606638,Elf View Thornton,2024-01-15T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
606638,Elf View Thornton,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
606638,Elf View Thornton,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
606638,Elf View Thornton,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.3
606638,Elf View Thornton,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,18.1
606638,Elf View Thornton,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
606638,Elf View Thornton,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
606638,Elf View Thornton,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
606638,Elf View Thornton,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
606638,Elf View Thornton,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
606638,Elf View Thornton,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
606638,Elf View Thornton,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
606638,Elf View Thornton,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
606638,Elf View Thornton,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
606638,Elf View Thornton,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.57
606638,Elf View Thornton,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.83
606638,Elf View Thornton,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,32.22
606638,Elf View Thornton,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
606638,Elf View Thornton,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
606638,Elf View Thornton,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
606638,Elf View Thornton,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
606638,Elf View Thornton,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
606638,Elf View Thornton,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
606638,Elf View Thornton,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.26
606638,Elf View Thornton,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.64
606638,Elf View Thornton,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.16
606638,Elf View Thornton,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.74
606638,Elf View Thornton,2024-01-15T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
606638,Elf View Thornton,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.2
606638,Elf View Thornton,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.9
606638,Elf View Thornton,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.5
606638,Elf View Thornton,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
606638,Elf View Thornton,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606638,Elf View Thornton,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
606638,Elf View Thornton,2024-01-15T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
606638,Elf View Thornton,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.79
606638,Elf View Thornton,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
606638,Elf View Thornton,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
606638,Elf View Thornton,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.26
606638,Elf View Thornton,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.05
606638,Elf View Thornton,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.66
606638,Elf View Thornton,2024-01-15T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
606638,Elf View Thornton,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.1
606638,Elf View Thornton,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.0
606638,Elf View Thornton,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.7
606638,Elf View Thornton,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
606638,Elf View Thornton,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
606638,Elf View Thornton,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.67
606638,Elf View Thornton,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.08
606638,Elf View Thornton,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.38
606638,Elf View Thornton,2024-01-15T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
606638,Elf View Thornton,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
606638,Elf View Thornton,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
606638,Elf View Thornton,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
606638,Elf View Thornton,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,18.1
606638,Elf View Thornton,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
606638,Elf View Thornton,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
606638,Elf View Thornton,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
606638,Elf View Thornton,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
606638,Elf View Thornton,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
606638,Elf View Thornton,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
606638,Elf View Thornton,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
606638,Elf View Thornton,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
606638,Elf View Thornton,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
606638,Elf View Thornton,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.15
606638,Elf View Thornton,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.41
606638,Elf View Thornton,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.83
606638,Elf View Thornton,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
606638,Elf View Thornton,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
606638,Elf View Thornton,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
606638,Elf View Thornton,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
606638,Elf View Thornton,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
606638,Elf View Thornton,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
606638,Elf View Thornton,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
606638,Elf View Thornton,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.2
606638,Elf View Thornton,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.84
606638,Elf View Thornton,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.22
606638,Elf View Thornton,2024-01-15T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
606638,Elf View Thornton,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.1
606638,Elf View Thornton,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.5
606638,Elf View Thornton,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.0
606638,Elf View Thornton,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
606638,Elf View Thornton,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606638,Elf View Thornton,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
606638,Elf View Thornton,2024-01-15T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.79
606638,Elf View Thornton,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
606638,Elf View Thornton,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.44
606638,Elf View Thornton,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.11
606638,Elf View Thornton,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.47
606638,Elf View Thornton,2024-01-15T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
606638,Elf View Thornton,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.0
606638,Elf View Thornton,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.3
606638,Elf View Thornton,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.2
606638,Elf View Thornton,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.51
606638,Elf View Thornton,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.88
606638,Elf View Thornton,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.52
606638,Elf View Thornton,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.88
606638,Elf View Thornton,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
606638,Elf View Thornton,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.87
606638,Elf View Thornton,2024-01-15T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
606638,Elf View Thornton,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
606638,Elf View Thornton,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
606638,Elf View Thornton,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.7
606638,Elf View Thornton,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,18.1
606638,Elf View Thornton,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
606638,Elf View Thornton,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
606638,Elf View Thornton,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
606638,Elf View Thornton,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
606638,Elf View Thornton,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
606638,Elf View Thornton,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
606638,Elf View Thornton,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
606638,Elf View Thornton,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
606638,Elf View Thornton,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
606638,Elf View Thornton,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.69
606638,Elf View Thornton,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.82
606638,Elf View Thornton,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,31.61
606638,Elf View Thornton,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
606638,Elf View Thornton,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
606638,Elf View Thornton,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
606638,Elf View Thornton,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
606638,Elf View Thornton,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.85
606638,Elf View Thornton,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.64
606638,Elf View Thornton,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.13
606638,Elf View Thornton,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.12
606638,Elf View Thornton,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.16
606638,Elf View Thornton,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.33
606638,Elf View Thornton,2024-01-15T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
606638,Elf View Thornton,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.7
606638,Elf View Thornton,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.3
606638,Elf View Thornton,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.4
606638,Elf View Thornton,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
606638,Elf View Thornton,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606638,Elf View Thornton,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
606638,Elf View Thornton,2024-01-15T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
606638,Elf View Thornton,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.8
606638,Elf View Thornton,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
606638,Elf View Thornton,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.34
606638,Elf View Thornton,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.06
606638,Elf View Thornton,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.94
606638,Elf View Thornton,2024-01-15T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
606638,Elf View Thornton,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.7
606638,Elf View Thornton,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.9
606638,Elf View Thornton,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.9
606638,Elf View Thornton,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.64
606638,Elf View Thornton,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.22
606638,Elf View Thornton,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.87
606638,Elf View Thornton,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
606638,Elf View Thornton,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
606638,Elf View Thornton,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.87
606638,Elf View Thornton,2024-01-15T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
606638,Elf View Thornton,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
606638,Elf View Thornton,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
606638,Elf View Thornton,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
606638,Elf View Thornton,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,18.1
606638,Elf View Thornton,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
606638,Elf View Thornton,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
606638,Elf View Thornton,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
606638,Elf View Thornton,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
606638,Elf View Thornton,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
606638,Elf View Thornton,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
606638,Elf View Thornton,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
606638,Elf View Thornton,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
606638,Elf View Thornton,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
606638,Elf View Thornton,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.72
606638,Elf View Thornton,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.58
606638,Elf View Thornton,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,29.19
606638,Elf View Thornton,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
606638,Elf View Thornton,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
606638,Elf View Thornton,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
606638,Elf View Thornton,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
606638,Elf View Thornton,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.34
606638,Elf View Thornton,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.11
606638,Elf View Thornton,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.49
606638,Elf View Thornton,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.68
606638,Elf View Thornton,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.91
606638,Elf View Thornton,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.17
606638,Elf View Thornton,2024-01-15T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
606638,Elf View Thornton,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.2
606638,Elf View Thornton,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.8
606638,Elf View Thornton,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.8
606638,Elf View Thornton,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
606638,Elf View Thornton,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
606638,Elf View Thornton,2024-01-15T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.87
606638,Elf View Thornton,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
606638,Elf View Thornton,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.94
606638,Elf View Thornton,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.09
606638,Elf View Thornton,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.8
606638,Elf View Thornton,2024-01-15T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
606638,Elf View Thornton,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.5
606638,Elf View Thornton,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.2
606638,Elf View Thornton,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.4
606638,Elf View Thornton,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.4
606638,Elf View Thornton,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.98
606638,Elf View Thornton,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.41
606638,Elf View Thornton,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.67
606638,Elf View Thornton,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
606638,Elf View Thornton,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.55
606638,Elf View Thornton,2024-01-15T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
606638,Elf View Thornton,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
606638,Elf View Thornton,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
606638,Elf View Thornton,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
606638,Elf View Thornton,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,18.1
606638,Elf View Thornton,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
606638,Elf View Thornton,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
606638,Elf View Thornton,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606638,Elf View Thornton,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
606638,Elf View Thornton,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
606638,Elf View Thornton,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
606638,Elf View Thornton,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.59
606638,Elf View Thornton,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
606638,Elf View Thornton,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
