Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606638,Elf View Thornton,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.46
606638,Elf View Thornton,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.45
606638,Elf View Thornton,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,30.58
606638,Elf View Thornton,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
606638,Elf View Thornton,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
606638,Elf View Thornton,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
606638,Elf View Thornton,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
606638,Elf View Thornton,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.57
606638,Elf View Thornton,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.49
606638,Elf View Thornton,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.65
606638,Elf View Thornton,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.45
606638,Elf View Thornton,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.79
606638,Elf View Thornton,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.2
606638,Elf View Thornton,2024-01-15T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
606638,Elf View Thornton,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.3
606638,Elf View Thornton,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.6
606638,Elf View Thornton,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.1
606638,Elf View Thornton,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
606638,Elf View Thornton,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
606638,Elf View Thornton,2024-01-15T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.85
606638,Elf View Thornton,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
606638,Elf View Thornton,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.94
606638,Elf View Thornton,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.37
606638,Elf View Thornton,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.36
606638,Elf View Thornton,2024-01-15T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
606638,Elf View Thornton,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.5
606638,Elf View Thornton,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
606638,Elf View Thornton,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.1
606638,Elf View Thornton,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.82
606638,Elf View Thornton,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.67
606638,Elf View Thornton,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.59
606638,Elf View Thornton,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.24
606638,Elf View Thornton,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.48
606638,Elf View Thornton,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.51
606638,Elf View Thornton,2024-01-15T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
606638,Elf View Thornton,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
606638,Elf View Thornton,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
606638,Elf View Thornton,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.9
606638,Elf View Thornton,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,18.1
606638,Elf View Thornton,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
606638,Elf View Thornton,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
606638,Elf View Thornton,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
606638,Elf View Thornton,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
606638,Elf View Thornton,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
606638,Elf View Thornton,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
606638,Elf View Thornton,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.23
606638,Elf View Thornton,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
606638,Elf View Thornton,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.29
606638,Elf View Thornton,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.83
606638,Elf View Thornton,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.65
606638,Elf View Thornton,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,35.11
606638,Elf View Thornton,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
606638,Elf View Thornton,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
606638,Elf View Thornton,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
606638,Elf View Thornton,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
606638,Elf View Thornton,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
606638,Elf View Thornton,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
606638,Elf View Thornton,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
606638,Elf View Thornton,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.44
606638,Elf View Thornton,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.44
606638,Elf View Thornton,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.51
606638,Elf View Thornton,2024-01-15T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
606638,Elf View Thornton,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.2
606638,Elf View Thornton,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.6
606638,Elf View Thornton,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.6
606638,Elf View Thornton,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.2
606638,Elf View Thornton,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
606638,Elf View Thornton,2024-01-15T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.89
606638,Elf View Thornton,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
606638,Elf View Thornton,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.42
606638,Elf View Thornton,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.75
606638,Elf View Thornton,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.4
606638,Elf View Thornton,2024-01-15T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
606638,Elf View Thornton,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.7
606638,Elf View Thornton,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.8
606638,Elf View Thornton,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.0
606638,Elf View Thornton,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.2
606638,Elf View Thornton,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.58
606638,Elf View Thornton,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.13
606638,Elf View Thornton,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.01
606638,Elf View Thornton,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.44
606638,Elf View Thornton,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.09
606638,Elf View Thornton,2024-01-15T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
606638,Elf View Thornton,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
606638,Elf View Thornton,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
606638,Elf View Thornton,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.7
606638,Elf View Thornton,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,18.1
606638,Elf View Thornton,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606638,Elf View Thornton,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
606638,Elf View Thornton,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606638,Elf View Thornton,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
606638,Elf View Thornton,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
606638,Elf View Thornton,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
606638,Elf View Thornton,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.48
606638,Elf View Thornton,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
606638,Elf View Thornton,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
606638,Elf View Thornton,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,26.07
606638,Elf View Thornton,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.64
606638,Elf View Thornton,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,32.04
606638,Elf View Thornton,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
606638,Elf View Thornton,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
606638,Elf View Thornton,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
606638,Elf View Thornton,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
606638,Elf View Thornton,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.85
606638,Elf View Thornton,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.9
606638,Elf View Thornton,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.03
606638,Elf View Thornton,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.75
606638,Elf View Thornton,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.7
606638,Elf View Thornton,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.49
606638,Elf View Thornton,2024-01-15T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
606638,Elf View Thornton,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.4
606638,Elf View Thornton,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.7
606638,Elf View Thornton,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.3
606638,Elf View Thornton,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.2
606638,Elf View Thornton,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
606638,Elf View Thornton,2024-01-15T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.03
606638,Elf View Thornton,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
606638,Elf View Thornton,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.19
606638,Elf View Thornton,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.9
606638,Elf View Thornton,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.57
606638,Elf View Thornton,2024-01-15T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
606638,Elf View Thornton,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.3
606638,Elf View Thornton,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
606638,Elf View Thornton,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.5
606638,Elf View Thornton,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
606638,Elf View Thornton,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
606638,Elf View Thornton,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
606638,Elf View Thornton,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.11
606638,Elf View Thornton,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
606638,Elf View Thornton,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.25
606638,Elf View Thornton,2024-01-15T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
606638,Elf View Thornton,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
606638,Elf View Thornton,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
606638,Elf View Thornton,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
606638,Elf View Thornton,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,18.0
606638,Elf View Thornton,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
606638,Elf View Thornton,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
606638,Elf View Thornton,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
606638,Elf View Thornton,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
606638,Elf View Thornton,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
606638,Elf View Thornton,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
606638,Elf View Thornton,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
606638,Elf View Thornton,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
606638,Elf View Thornton,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
606638,Elf View Thornton,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.25
606638,Elf View Thornton,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.57
606638,Elf View Thornton,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,28.35
606638,Elf View Thornton,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
606638,Elf View Thornton,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
606638,Elf View Thornton,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
606638,Elf View Thornton,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
606638,Elf View Thornton,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.81
606638,Elf View Thornton,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.91
606638,Elf View Thornton,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.05
606638,Elf View Thornton,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.68
606638,Elf View Thornton,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.67
606638,Elf View Thornton,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.04
606638,Elf View Thornton,2024-01-15T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
606638,Elf View Thornton,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.1
606638,Elf View Thornton,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.6
606638,Elf View Thornton,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.5
606638,Elf View Thornton,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.2
606638,Elf View Thornton,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
606638,Elf View Thornton,2024-01-15T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.11
606638,Elf View Thornton,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
606638,Elf View Thornton,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.76
606638,Elf View Thornton,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.22
606638,Elf View Thornton,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.1
606638,Elf View Thornton,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.1
606638,Elf View Thornton,2024-01-15T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
606638,Elf View Thornton,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.3
606638,Elf View Thornton,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.9
606638,Elf View Thornton,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.8
606638,Elf View Thornton,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.56
606638,Elf View Thornton,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.09
606638,Elf View Thornton,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.52
606638,Elf View Thornton,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.48
606638,Elf View Thornton,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.88
606638,Elf View Thornton,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.53
606638,Elf View Thornton,2024-01-15T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
606638,Elf View Thornton,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
606638,Elf View Thornton,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
606638,Elf View Thornton,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
606638,Elf View Thornton,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,17.8
606638,Elf View Thornton,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
606638,Elf View Thornton,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
606638,Elf View Thornton,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
606638,Elf View Thornton,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
606638,Elf View Thornton,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
606638,Elf View Thornton,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
606638,Elf View Thornton,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.45
606638,Elf View Thornton,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
606638,Elf View Thornton,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.32
606638,Elf View Thornton,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.59
606638,Elf View Thornton,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.67
606638,Elf View Thornton,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,30.71
606638,Elf View Thornton,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
606638,Elf View Thornton,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
606638,Elf View Thornton,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
606638,Elf View Thornton,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
606638,Elf View Thornton,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.57
606638,Elf View Thornton,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.41
606638,Elf View Thornton,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.67
606638,Elf View Thornton,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.43
606638,Elf View Thornton,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.03
606638,Elf View Thornton,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.22
606638,Elf View Thornton,2024-01-15T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
606638,Elf View Thornton,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.0
606638,Elf View Thornton,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.4
606638,Elf View Thornton,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.3
606638,Elf View Thornton,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
606638,Elf View Thornton,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
606638,Elf View Thornton,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
606638,Elf View Thornton,2024-01-15T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.2
606638,Elf View Thornton,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
606638,Elf View Thornton,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.87
606638,Elf View Thornton,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.17
606638,Elf View Thornton,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.92
606638,Elf View Thornton,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.65
606638,Elf View Thornton,2024-01-15T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
606638,Elf View Thornton,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.4
606638,Elf View Thornton,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.4
606638,Elf View Thornton,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.2
606638,Elf View Thornton,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
606638,Elf View Thornton,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
606638,Elf View Thornton,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.65
606638,Elf View Thornton,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.31
606638,Elf View Thornton,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.4
606638,Elf View Thornton,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
606638,Elf View Thornton,2024-01-15T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
606638,Elf View Thornton,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
606638,Elf View Thornton,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
606638,Elf View Thornton,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
606638,Elf View Thornton,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,17.7
606638,Elf View Thornton,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606638,Elf View Thornton,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
606638,Elf View Thornton,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
606638,Elf View Thornton,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
606638,Elf View Thornton,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
606638,Elf View Thornton,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
606638,Elf View Thornton,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
606638,Elf View Thornton,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
606638,Elf View Thornton,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
606638,Elf View Thornton,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.46
606638,Elf View Thornton,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,26.57
606638,Elf View Thornton,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.79
606638,Elf View Thornton,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
606638,Elf View Thornton,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
606638,Elf View Thornton,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
606638,Elf View Thornton,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
606638,Elf View Thornton,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.97
606638,Elf View Thornton,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.99
606638,Elf View Thornton,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.2
606638,Elf View Thornton,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.21
606638,Elf View Thornton,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.55
606638,Elf View Thornton,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.5
606638,Elf View Thornton,2024-01-15T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
606638,Elf View Thornton,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.3
606638,Elf View Thornton,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.5
606638,Elf View Thornton,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.0
606638,Elf View Thornton,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
606638,Elf View Thornton,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
606638,Elf View Thornton,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
606638,Elf View Thornton,2024-01-15T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.29
606638,Elf View Thornton,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
606638,Elf View Thornton,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.02
606638,Elf View Thornton,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.11
606638,Elf View Thornton,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.12
606638,Elf View Thornton,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.31
606638,Elf View Thornton,2024-01-15T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
606638,Elf View Thornton,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.3
606638,Elf View Thornton,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.3
606638,Elf View Thornton,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.1
606638,Elf View Thornton,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.96
606638,Elf View Thornton,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.49
606638,Elf View Thornton,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.01
606638,Elf View Thornton,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.02
606638,Elf View Thornton,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.37
606638,Elf View Thornton,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.47
606638,Elf View Thornton,2024-01-15T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
606638,Elf View Thornton,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
606638,Elf View Thornton,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
606638,Elf View Thornton,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
606638,Elf View Thornton,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,17.6
606638,Elf View Thornton,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
606638,Elf View Thornton,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
606638,Elf View Thornton,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
606638,Elf View Thornton,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
606638,Elf View Thornton,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
606638,Elf View Thornton,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
606638,Elf View Thornton,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.17
606638,Elf View Thornton,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
606638,Elf View Thornton,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
606638,Elf View Thornton,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.51
606638,Elf View Thornton,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.06
606638,Elf View Thornton,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.32
606638,Elf View Thornton,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
606638,Elf View Thornton,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
606638,Elf View Thornton,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
606638,Elf View Thornton,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
606638,Elf View Thornton,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
606638,Elf View Thornton,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
606638,Elf View Thornton,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.67
606638,Elf View Thornton,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.15
606638,Elf View Thornton,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.79
606638,Elf View Thornton,2024-01-15T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
606638,Elf View Thornton,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.9
606638,Elf View Thornton,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.2
606638,Elf View Thornton,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.9
606638,Elf View Thornton,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
606638,Elf View Thornton,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
606638,Elf View Thornton,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606638,Elf View Thornton,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
606638,Elf View Thornton,2024-01-15T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.75
606638,Elf View Thornton,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
606638,Elf View Thornton,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.43
606638,Elf View Thornton,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.33
606638,Elf View Thornton,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.15
606638,Elf View Thornton,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.77
606638,Elf View Thornton,2024-01-15T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
606638,Elf View Thornton,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.0
606638,Elf View Thornton,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.2
606638,Elf View Thornton,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.8
606638,Elf View Thornton,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.64
606638,Elf View Thornton,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.87
606638,Elf View Thornton,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.44
606638,Elf View Thornton,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.73
606638,Elf View Thornton,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.21
606638,Elf View Thornton,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.8
606638,Elf View Thornton,2024-01-15T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
606638,Elf View Thornton,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
606638,Elf View Thornton,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
606638,Elf View Thornton,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
606638,Elf View Thornton,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,17.6
606638,Elf View Thornton,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
606638,Elf View Thornton,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
606638,Elf View Thornton,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
606638,Elf View Thornton,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
606638,Elf View Thornton,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
606638,Elf View Thornton,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
606638,Elf View Thornton,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
606638,Elf View Thornton,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
606638,Elf View Thornton,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
606638,Elf View Thornton,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.89
606638,Elf View Thornton,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.52
606638,Elf View Thornton,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,34.4
606638,Elf View Thornton,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
606638,Elf View Thornton,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
606638,Elf View Thornton,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
606638,Elf View Thornton,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
606638,Elf View Thornton,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
606638,Elf View Thornton,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
606638,Elf View Thornton,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.29
606638,Elf View Thornton,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.72
606638,Elf View Thornton,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.46
606638,Elf View Thornton,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.16
606638,Elf View Thornton,2024-01-15T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.3
606638,Elf View Thornton,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.7
606638,Elf View Thornton,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.4
606638,Elf View Thornton,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.7
606638,Elf View Thornton,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
606638,Elf View Thornton,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
606638,Elf View Thornton,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606638,Elf View Thornton,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
606638,Elf View Thornton,2024-01-15T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.23
606638,Elf View Thornton,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
606638,Elf View Thornton,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.83
606638,Elf View Thornton,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.48
606638,Elf View Thornton,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.07
606638,Elf View Thornton,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.44
606638,Elf View Thornton,2024-01-15T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
606638,Elf View Thornton,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.9
606638,Elf View Thornton,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.3
606638,Elf View Thornton,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.8
606638,Elf View Thornton,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
606638,Elf View Thornton,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
606638,Elf View Thornton,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.4
606638,Elf View Thornton,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
606638,Elf View Thornton,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.66
606638,Elf View Thornton,2024-01-15T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
606638,Elf View Thornton,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
606638,Elf View Thornton,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
606638,Elf View Thornton,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
606638,Elf View Thornton,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,17.6
606638,Elf View Thornton,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
606638,Elf View Thornton,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
606638,Elf View Thornton,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
606638,Elf View Thornton,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
606638,Elf View Thornton,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
606638,Elf View Thornton,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
606638,Elf View Thornton,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
606638,Elf View Thornton,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
606638,Elf View Thornton,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
606638,Elf View Thornton,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.8
606638,Elf View Thornton,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.96
606638,Elf View Thornton,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,32.29
606638,Elf View Thornton,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
606638,Elf View Thornton,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
606638,Elf View Thornton,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
606638,Elf View Thornton,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
606638,Elf View Thornton,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
606638,Elf View Thornton,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
606638,Elf View Thornton,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.3
606638,Elf View Thornton,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.18
606638,Elf View Thornton,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.37
606638,Elf View Thornton,2024-01-15T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
606638,Elf View Thornton,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.7
606638,Elf View Thornton,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.0
606638,Elf View Thornton,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.4
606638,Elf View Thornton,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
606638,Elf View Thornton,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606638,Elf View Thornton,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
606638,Elf View Thornton,2024-01-15T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.52
606638,Elf View Thornton,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
606638,Elf View Thornton,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.1
606638,Elf View Thornton,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.33
606638,Elf View Thornton,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.95
606638,Elf View Thornton,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.21
606638,Elf View Thornton,2024-01-15T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
606638,Elf View Thornton,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.6
606638,Elf View Thornton,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.9
606638,Elf View Thornton,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.3
606638,Elf View Thornton,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.51
606638,Elf View Thornton,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.71
606638,Elf View Thornton,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.36
606638,Elf View Thornton,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.67
606638,Elf View Thornton,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.09
606638,Elf View Thornton,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.6
606638,Elf View Thornton,2024-01-15T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
606638,Elf View Thornton,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
606638,Elf View Thornton,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
606638,Elf View Thornton,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
606638,Elf View Thornton,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,17.6
606638,Elf View Thornton,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
606638,Elf View Thornton,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
606638,Elf View Thornton,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
606638,Elf View Thornton,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
606638,Elf View Thornton,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
606638,Elf View Thornton,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
606638,Elf View Thornton,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.53
606638,Elf View Thornton,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
606638,Elf View Thornton,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
606638,Elf View Thornton,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.48
606638,Elf View Thornton,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.24
606638,Elf View Thornton,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,36.23
606638,Elf View Thornton,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
606638,Elf View Thornton,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
606638,Elf View Thornton,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
606638,Elf View Thornton,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
606638,Elf View Thornton,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
606638,Elf View Thornton,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606638,Elf View Thornton,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
606638,Elf View Thornton,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.09
606638,Elf View Thornton,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.13
606638,Elf View Thornton,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.07
606638,Elf View Thornton,2024-01-15T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
606638,Elf View Thornton,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.0
