Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606638,Elf View Thornton,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.2
606638,Elf View Thornton,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.2
606638,Elf View Thornton,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
606638,Elf View Thornton,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
606638,Elf View Thornton,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606638,Elf View Thornton,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
606638,Elf View Thornton,2024-01-15T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.16
606638,Elf View Thornton,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
606638,Elf View Thornton,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.33
606638,Elf View Thornton,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.11
606638,Elf View Thornton,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.25
606638,Elf View Thornton,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.46
606638,Elf View Thornton,2024-01-15T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
606638,Elf View Thornton,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.4
606638,Elf View Thornton,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.6
606638,Elf View Thornton,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.8
606638,Elf View Thornton,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
606638,Elf View Thornton,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
606638,Elf View Thornton,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
606638,Elf View Thornton,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.67
606638,Elf View Thornton,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.48
606638,Elf View Thornton,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.77
606638,Elf View Thornton,2024-01-15T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
606638,Elf View Thornton,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
606638,Elf View Thornton,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
606638,Elf View Thornton,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
606638,Elf View Thornton,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,17.5
606638,Elf View Thornton,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
606638,Elf View Thornton,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
606638,Elf View Thornton,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
606638,Elf View Thornton,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
606638,Elf View Thornton,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
606638,Elf View Thornton,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
606638,Elf View Thornton,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
606638,Elf View Thornton,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
606638,Elf View Thornton,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
606638,Elf View Thornton,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.03
606638,Elf View Thornton,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.88
606638,Elf View Thornton,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.33
606638,Elf View Thornton,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
606638,Elf View Thornton,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
606638,Elf View Thornton,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
606638,Elf View Thornton,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
606638,Elf View Thornton,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.73
606638,Elf View Thornton,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.76
606638,Elf View Thornton,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.01
606638,Elf View Thornton,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.37
606638,Elf View Thornton,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.22
606638,Elf View Thornton,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.64
606638,Elf View Thornton,2024-01-15T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.1
606638,Elf View Thornton,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.4
606638,Elf View Thornton,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.1
606638,Elf View Thornton,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.0
606638,Elf View Thornton,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.1
606638,Elf View Thornton,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606638,Elf View Thornton,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
606638,Elf View Thornton,2024-01-15T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
606638,Elf View Thornton,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.44
606638,Elf View Thornton,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
606638,Elf View Thornton,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.17
606638,Elf View Thornton,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.3
606638,Elf View Thornton,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.29
606638,Elf View Thornton,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.68
606638,Elf View Thornton,2024-01-15T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
606638,Elf View Thornton,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.4
606638,Elf View Thornton,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.7
606638,Elf View Thornton,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.8
606638,Elf View Thornton,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.36
606638,Elf View Thornton,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.78
606638,Elf View Thornton,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.39
606638,Elf View Thornton,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
606638,Elf View Thornton,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.4
606638,Elf View Thornton,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.99
606638,Elf View Thornton,2024-01-15T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
606638,Elf View Thornton,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
606638,Elf View Thornton,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
606638,Elf View Thornton,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
606638,Elf View Thornton,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,17.3
606638,Elf View Thornton,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
606638,Elf View Thornton,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
606638,Elf View Thornton,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
606638,Elf View Thornton,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
606638,Elf View Thornton,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
606638,Elf View Thornton,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
606638,Elf View Thornton,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.5
606638,Elf View Thornton,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
606638,Elf View Thornton,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.58
606638,Elf View Thornton,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.73
606638,Elf View Thornton,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.92
606638,Elf View Thornton,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.36
606638,Elf View Thornton,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
606638,Elf View Thornton,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
606638,Elf View Thornton,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
606638,Elf View Thornton,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
606638,Elf View Thornton,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.37
606638,Elf View Thornton,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.22
606638,Elf View Thornton,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.44
606638,Elf View Thornton,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.69
606638,Elf View Thornton,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.07
606638,Elf View Thornton,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.93
606638,Elf View Thornton,2024-01-15T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.6
606638,Elf View Thornton,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.9
606638,Elf View Thornton,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.7
606638,Elf View Thornton,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.2
606638,Elf View Thornton,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.11
606638,Elf View Thornton,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606638,Elf View Thornton,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-15T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
606638,Elf View Thornton,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.11
606638,Elf View Thornton,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
606638,Elf View Thornton,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.48
606638,Elf View Thornton,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.93
606638,Elf View Thornton,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.87
606638,Elf View Thornton,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.35
606638,Elf View Thornton,2024-01-15T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
606638,Elf View Thornton,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.6
606638,Elf View Thornton,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.7
606638,Elf View Thornton,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.8
606638,Elf View Thornton,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.47
606638,Elf View Thornton,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.02
606638,Elf View Thornton,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.57
606638,Elf View Thornton,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.3
606638,Elf View Thornton,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.54
606638,Elf View Thornton,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.37
606638,Elf View Thornton,2024-01-15T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
606638,Elf View Thornton,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
606638,Elf View Thornton,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
606638,Elf View Thornton,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
606638,Elf View Thornton,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,17.1
606638,Elf View Thornton,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606638,Elf View Thornton,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
606638,Elf View Thornton,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606638,Elf View Thornton,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
606638,Elf View Thornton,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
606638,Elf View Thornton,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
606638,Elf View Thornton,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.95
606638,Elf View Thornton,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
606638,Elf View Thornton,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
606638,Elf View Thornton,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.02
606638,Elf View Thornton,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.5
606638,Elf View Thornton,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,35.71
606638,Elf View Thornton,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
606638,Elf View Thornton,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
606638,Elf View Thornton,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
606638,Elf View Thornton,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
606638,Elf View Thornton,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.26
606638,Elf View Thornton,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.32
606638,Elf View Thornton,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.54
606638,Elf View Thornton,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.15
606638,Elf View Thornton,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.26
606638,Elf View Thornton,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.51
606638,Elf View Thornton,2024-01-15T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,44.5
606638,Elf View Thornton,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.5
606638,Elf View Thornton,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.3
606638,Elf View Thornton,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.2
606638,Elf View Thornton,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
606638,Elf View Thornton,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.1
606638,Elf View Thornton,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
606638,Elf View Thornton,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-15T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
606638,Elf View Thornton,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.35
606638,Elf View Thornton,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
606638,Elf View Thornton,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.86
606638,Elf View Thornton,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,27.48
606638,Elf View Thornton,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,26.2
606638,Elf View Thornton,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,30.71
606638,Elf View Thornton,2024-01-15T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
606638,Elf View Thornton,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,115.0
606638,Elf View Thornton,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.9
606638,Elf View Thornton,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,129.4
606638,Elf View Thornton,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.87
606638,Elf View Thornton,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
606638,Elf View Thornton,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.31
606638,Elf View Thornton,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.64
606638,Elf View Thornton,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.73
606638,Elf View Thornton,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.52
606638,Elf View Thornton,2024-01-15T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
606638,Elf View Thornton,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
606638,Elf View Thornton,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
606638,Elf View Thornton,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
606638,Elf View Thornton,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,17.0
606638,Elf View Thornton,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
606638,Elf View Thornton,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
606638,Elf View Thornton,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
606638,Elf View Thornton,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
606638,Elf View Thornton,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
606638,Elf View Thornton,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
606638,Elf View Thornton,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.52
606638,Elf View Thornton,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
606638,Elf View Thornton,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
606638,Elf View Thornton,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,36.37
606638,Elf View Thornton,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,41.23
606638,Elf View Thornton,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,52.82
606638,Elf View Thornton,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
606638,Elf View Thornton,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
606638,Elf View Thornton,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
606638,Elf View Thornton,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
606638,Elf View Thornton,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.26
606638,Elf View Thornton,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.13
606638,Elf View Thornton,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.23
606638,Elf View Thornton,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.3
606638,Elf View Thornton,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.41
606638,Elf View Thornton,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.12
606638,Elf View Thornton,2024-01-15T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,48.2
606638,Elf View Thornton,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.6
606638,Elf View Thornton,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.3
606638,Elf View Thornton,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.8
606638,Elf View Thornton,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
606638,Elf View Thornton,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.08
606638,Elf View Thornton,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
606638,Elf View Thornton,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
606638,Elf View Thornton,2024-01-15T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
606638,Elf View Thornton,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.8
606638,Elf View Thornton,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.5
606638,Elf View Thornton,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.27
606638,Elf View Thornton,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,28.61
606638,Elf View Thornton,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.36
606638,Elf View Thornton,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,31.58
606638,Elf View Thornton,2024-01-15T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
606638,Elf View Thornton,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,120.5
606638,Elf View Thornton,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.7
606638,Elf View Thornton,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,133.6
606638,Elf View Thornton,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.96
606638,Elf View Thornton,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.09
606638,Elf View Thornton,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.96
606638,Elf View Thornton,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.46
606638,Elf View Thornton,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.09
606638,Elf View Thornton,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.97
606638,Elf View Thornton,2024-01-15T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
606638,Elf View Thornton,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
606638,Elf View Thornton,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
606638,Elf View Thornton,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
606638,Elf View Thornton,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,16.9
606638,Elf View Thornton,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
606638,Elf View Thornton,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
606638,Elf View Thornton,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
606638,Elf View Thornton,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
606638,Elf View Thornton,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
606638,Elf View Thornton,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
606638,Elf View Thornton,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.07
606638,Elf View Thornton,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.69
606638,Elf View Thornton,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.47
606638,Elf View Thornton,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,39.46
606638,Elf View Thornton,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,44.89
606638,Elf View Thornton,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,56.75
606638,Elf View Thornton,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
606638,Elf View Thornton,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
606638,Elf View Thornton,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
606638,Elf View Thornton,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.6
606638,Elf View Thornton,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.59
606638,Elf View Thornton,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.49
606638,Elf View Thornton,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.5
606638,Elf View Thornton,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.43
606638,Elf View Thornton,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.15
606638,Elf View Thornton,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.24
606638,Elf View Thornton,2024-01-15T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,44.2
606638,Elf View Thornton,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.9
606638,Elf View Thornton,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.8
606638,Elf View Thornton,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.1
606638,Elf View Thornton,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
606638,Elf View Thornton,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.09
606638,Elf View Thornton,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
606638,Elf View Thornton,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
606638,Elf View Thornton,2024-01-15T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
606638,Elf View Thornton,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.82
606638,Elf View Thornton,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.53
606638,Elf View Thornton,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.16
606638,Elf View Thornton,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,29.95
606638,Elf View Thornton,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.58
606638,Elf View Thornton,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,31.27
606638,Elf View Thornton,2024-01-15T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
606638,Elf View Thornton,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,125.6
606638,Elf View Thornton,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.1
606638,Elf View Thornton,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,131.7
606638,Elf View Thornton,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
606638,Elf View Thornton,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
606638,Elf View Thornton,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.61
606638,Elf View Thornton,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.29
606638,Elf View Thornton,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.27
606638,Elf View Thornton,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.6
606638,Elf View Thornton,2024-01-15T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
606638,Elf View Thornton,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
606638,Elf View Thornton,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
606638,Elf View Thornton,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
606638,Elf View Thornton,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,16.9
606638,Elf View Thornton,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
606638,Elf View Thornton,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
606638,Elf View Thornton,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
606638,Elf View Thornton,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
606638,Elf View Thornton,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
606638,Elf View Thornton,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
606638,Elf View Thornton,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.64
606638,Elf View Thornton,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
606638,Elf View Thornton,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.29
606638,Elf View Thornton,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,38.76
606638,Elf View Thornton,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,42.03
606638,Elf View Thornton,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,53.19
606638,Elf View Thornton,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
606638,Elf View Thornton,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
606638,Elf View Thornton,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
606638,Elf View Thornton,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
606638,Elf View Thornton,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.93
606638,Elf View Thornton,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.91
606638,Elf View Thornton,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.99
606638,Elf View Thornton,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.35
606638,Elf View Thornton,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.06
606638,Elf View Thornton,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.64
606638,Elf View Thornton,2024-01-15T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.3
606638,Elf View Thornton,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.4
606638,Elf View Thornton,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.9
606638,Elf View Thornton,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.2
606638,Elf View Thornton,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
606638,Elf View Thornton,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
606638,Elf View Thornton,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-15T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
606638,Elf View Thornton,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.9
606638,Elf View Thornton,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.61
606638,Elf View Thornton,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.19
606638,Elf View Thornton,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,31.39
606638,Elf View Thornton,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.24
606638,Elf View Thornton,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,31.22
606638,Elf View Thornton,2024-01-15T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
606638,Elf View Thornton,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,131.4
606638,Elf View Thornton,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.6
606638,Elf View Thornton,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,131.2
606638,Elf View Thornton,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.98
606638,Elf View Thornton,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.08
606638,Elf View Thornton,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.02
606638,Elf View Thornton,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.71
606638,Elf View Thornton,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.21
606638,Elf View Thornton,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.91
606638,Elf View Thornton,2024-01-15T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
606638,Elf View Thornton,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
606638,Elf View Thornton,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
606638,Elf View Thornton,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
606638,Elf View Thornton,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,16.8
606638,Elf View Thornton,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
606638,Elf View Thornton,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
606638,Elf View Thornton,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
606638,Elf View Thornton,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
606638,Elf View Thornton,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
606638,Elf View Thornton,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
606638,Elf View Thornton,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.82
606638,Elf View Thornton,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.59
606638,Elf View Thornton,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.21
606638,Elf View Thornton,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,42.57
606638,Elf View Thornton,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,43.55
606638,Elf View Thornton,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,52.84
606638,Elf View Thornton,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
606638,Elf View Thornton,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
606638,Elf View Thornton,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
606638,Elf View Thornton,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
606638,Elf View Thornton,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.33
606638,Elf View Thornton,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.09
606638,Elf View Thornton,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.17
606638,Elf View Thornton,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.37
606638,Elf View Thornton,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.42
606638,Elf View Thornton,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.78
606638,Elf View Thornton,2024-01-15T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,42.9
606638,Elf View Thornton,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.7
606638,Elf View Thornton,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.4
606638,Elf View Thornton,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.1
606638,Elf View Thornton,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
606638,Elf View Thornton,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
606638,Elf View Thornton,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
606638,Elf View Thornton,2024-01-15T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
606638,Elf View Thornton,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.48
606638,Elf View Thornton,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.62
606638,Elf View Thornton,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.74
606638,Elf View Thornton,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,29.69
606638,Elf View Thornton,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,25.18
606638,Elf View Thornton,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,28.81
606638,Elf View Thornton,2024-01-15T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
606638,Elf View Thornton,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,123.7
606638,Elf View Thornton,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.0
606638,Elf View Thornton,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,120.8
606638,Elf View Thornton,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
606638,Elf View Thornton,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.49
606638,Elf View Thornton,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.16
606638,Elf View Thornton,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
606638,Elf View Thornton,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
606638,Elf View Thornton,2024-01-15T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
606638,Elf View Thornton,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
606638,Elf View Thornton,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
606638,Elf View Thornton,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
606638,Elf View Thornton,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,16.6
606638,Elf View Thornton,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
606638,Elf View Thornton,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
606638,Elf View Thornton,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
606638,Elf View Thornton,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
606638,Elf View Thornton,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
606638,Elf View Thornton,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
606638,Elf View Thornton,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
606638,Elf View Thornton,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
606638,Elf View Thornton,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
606638,Elf View Thornton,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,34.96
606638,Elf View Thornton,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,38.7
606638,Elf View Thornton,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,47.12
606638,Elf View Thornton,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
606638,Elf View Thornton,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
606638,Elf View Thornton,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
606638,Elf View Thornton,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
606638,Elf View Thornton,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.3
606638,Elf View Thornton,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.96
606638,Elf View Thornton,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.0
606638,Elf View Thornton,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.77
606638,Elf View Thornton,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.89
606638,Elf View Thornton,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,18.1
606638,Elf View Thornton,2024-01-15T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,46.2
606638,Elf View Thornton,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.2
606638,Elf View Thornton,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.4
606638,Elf View Thornton,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.6
606638,Elf View Thornton,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
606638,Elf View Thornton,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
606638,Elf View Thornton,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
606638,Elf View Thornton,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
606638,Elf View Thornton,2024-01-15T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
606638,Elf View Thornton,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.15
606638,Elf View Thornton,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
606638,Elf View Thornton,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.39
606638,Elf View Thornton,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,30.21
606638,Elf View Thornton,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.26
606638,Elf View Thornton,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,28.18
606638,Elf View Thornton,2024-01-15T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
606638,Elf View Thornton,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,125.8
606638,Elf View Thornton,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.5
606638,Elf View Thornton,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.3
606638,Elf View Thornton,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.7
606638,Elf View Thornton,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.05
606638,Elf View Thornton,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.59
606638,Elf View Thornton,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
606638,Elf View Thornton,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
606638,Elf View Thornton,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.64
606638,Elf View Thornton,2024-01-15T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
606638,Elf View Thornton,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
606638,Elf View Thornton,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
606638,Elf View Thornton,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.5
606638,Elf View Thornton,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,16.5
606638,Elf View Thornton,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
606638,Elf View Thornton,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
606638,Elf View Thornton,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
606638,Elf View Thornton,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
606638,Elf View Thornton,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
606638,Elf View Thornton,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
606638,Elf View Thornton,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.21
606638,Elf View Thornton,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.31
606638,Elf View Thornton,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
606638,Elf View Thornton,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,39.11
606638,Elf View Thornton,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,41.9
606638,Elf View Thornton,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,52.02
606638,Elf View Thornton,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
606638,Elf View Thornton,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
606638,Elf View Thornton,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
606638,Elf View Thornton,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
606638,Elf View Thornton,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.58
606638,Elf View Thornton,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.13
606638,Elf View Thornton,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.17
606638,Elf View Thornton,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.0
606638,Elf View Thornton,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.81
606638,Elf View Thornton,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,19.93
606638,Elf View Thornton,2024-01-15T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,53.6
606638,Elf View Thornton,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.2
606638,Elf View Thornton,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.5
606638,Elf View Thornton,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.8
606638,Elf View Thornton,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
606638,Elf View Thornton,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.05
606638,Elf View Thornton,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
606638,Elf View Thornton,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.11
606638,Elf View Thornton,2024-01-15T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
606638,Elf View Thornton,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.87
606638,Elf View Thornton,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.12
