Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606638,Elf View Thornton,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.91
606638,Elf View Thornton,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,30.44
606638,Elf View Thornton,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,30.59
606638,Elf View Thornton,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,31.46
606638,Elf View Thornton,2024-01-15T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
606638,Elf View Thornton,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,127.1
606638,Elf View Thornton,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,127.8
606638,Elf View Thornton,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,132.0
606638,Elf View Thornton,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
606638,Elf View Thornton,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
606638,Elf View Thornton,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
606638,Elf View Thornton,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
606638,Elf View Thornton,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
606638,Elf View Thornton,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.14
606638,Elf View Thornton,2024-01-15T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
606638,Elf View Thornton,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
606638,Elf View Thornton,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
606638,Elf View Thornton,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
606638,Elf View Thornton,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,16.3
606638,Elf View Thornton,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
606638,Elf View Thornton,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
606638,Elf View Thornton,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
606638,Elf View Thornton,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
606638,Elf View Thornton,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
606638,Elf View Thornton,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
606638,Elf View Thornton,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.31
606638,Elf View Thornton,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
606638,Elf View Thornton,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
606638,Elf View Thornton,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,37.95
606638,Elf View Thornton,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,46.54
606638,Elf View Thornton,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,56.64
606638,Elf View Thornton,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
606638,Elf View Thornton,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
606638,Elf View Thornton,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
606638,Elf View Thornton,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.1
606638,Elf View Thornton,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.75
606638,Elf View Thornton,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.39
606638,Elf View Thornton,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.46
606638,Elf View Thornton,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.38
606638,Elf View Thornton,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.99
606638,Elf View Thornton,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,20.92
606638,Elf View Thornton,2024-01-15T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,56.0
606638,Elf View Thornton,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.0
606638,Elf View Thornton,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.6
606638,Elf View Thornton,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.2
606638,Elf View Thornton,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
606638,Elf View Thornton,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.05
606638,Elf View Thornton,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
606638,Elf View Thornton,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
606638,Elf View Thornton,2024-01-15T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
606638,Elf View Thornton,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.87
606638,Elf View Thornton,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.72
606638,Elf View Thornton,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
606638,Elf View Thornton,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,29.32
606638,Elf View Thornton,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,28.87
606638,Elf View Thornton,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,33.35
606638,Elf View Thornton,2024-01-15T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
606638,Elf View Thornton,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,122.7
606638,Elf View Thornton,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.9
606638,Elf View Thornton,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,140.5
606638,Elf View Thornton,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.57
606638,Elf View Thornton,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.76
606638,Elf View Thornton,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.59
606638,Elf View Thornton,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
606638,Elf View Thornton,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.11
606638,Elf View Thornton,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.03
606638,Elf View Thornton,2024-01-15T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
606638,Elf View Thornton,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
606638,Elf View Thornton,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
606638,Elf View Thornton,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
606638,Elf View Thornton,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,16.1
606638,Elf View Thornton,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
606638,Elf View Thornton,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
606638,Elf View Thornton,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
606638,Elf View Thornton,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
606638,Elf View Thornton,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
606638,Elf View Thornton,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
606638,Elf View Thornton,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.28
606638,Elf View Thornton,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.85
606638,Elf View Thornton,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.06
606638,Elf View Thornton,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,39.7
606638,Elf View Thornton,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
606638,Elf View Thornton,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,61.4
606638,Elf View Thornton,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
606638,Elf View Thornton,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
606638,Elf View Thornton,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
606638,Elf View Thornton,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.1
606638,Elf View Thornton,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.73
606638,Elf View Thornton,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.35
606638,Elf View Thornton,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.36
606638,Elf View Thornton,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.92
606638,Elf View Thornton,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.49
606638,Elf View Thornton,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.9
606638,Elf View Thornton,2024-01-15T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,44.9
606638,Elf View Thornton,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.0
606638,Elf View Thornton,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.4
606638,Elf View Thornton,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.3
606638,Elf View Thornton,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.1
606638,Elf View Thornton,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
606638,Elf View Thornton,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-15T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
606638,Elf View Thornton,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.1
606638,Elf View Thornton,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.71
606638,Elf View Thornton,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.36
606638,Elf View Thornton,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,29.96
606638,Elf View Thornton,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,27.22
606638,Elf View Thornton,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,34.77
606638,Elf View Thornton,2024-01-15T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
606638,Elf View Thornton,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,126.0
606638,Elf View Thornton,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.1
606638,Elf View Thornton,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,146.8
606638,Elf View Thornton,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
606638,Elf View Thornton,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
606638,Elf View Thornton,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.75
606638,Elf View Thornton,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.87
606638,Elf View Thornton,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.54
606638,Elf View Thornton,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.69
606638,Elf View Thornton,2024-01-15T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
606638,Elf View Thornton,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
606638,Elf View Thornton,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
606638,Elf View Thornton,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
606638,Elf View Thornton,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,15.9
606638,Elf View Thornton,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
606638,Elf View Thornton,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
606638,Elf View Thornton,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
606638,Elf View Thornton,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
606638,Elf View Thornton,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
606638,Elf View Thornton,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
606638,Elf View Thornton,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.4
606638,Elf View Thornton,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
606638,Elf View Thornton,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.47
606638,Elf View Thornton,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,37.84
606638,Elf View Thornton,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,43.3
606638,Elf View Thornton,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,55.42
606638,Elf View Thornton,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
606638,Elf View Thornton,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
606638,Elf View Thornton,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
606638,Elf View Thornton,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.7
606638,Elf View Thornton,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.95
606638,Elf View Thornton,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.49
606638,Elf View Thornton,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.46
606638,Elf View Thornton,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.31
606638,Elf View Thornton,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.8
606638,Elf View Thornton,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.23
606638,Elf View Thornton,2024-01-15T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.8
606638,Elf View Thornton,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.9
606638,Elf View Thornton,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.8
606638,Elf View Thornton,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.6
606638,Elf View Thornton,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
606638,Elf View Thornton,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
606638,Elf View Thornton,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
606638,Elf View Thornton,2024-01-15T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
606638,Elf View Thornton,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.24
606638,Elf View Thornton,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.92
606638,Elf View Thornton,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.39
606638,Elf View Thornton,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,30.62
606638,Elf View Thornton,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,27.22
606638,Elf View Thornton,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,35.21
606638,Elf View Thornton,2024-01-15T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
606638,Elf View Thornton,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,128.4
606638,Elf View Thornton,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.1
606638,Elf View Thornton,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,148.4
606638,Elf View Thornton,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.33
606638,Elf View Thornton,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.56
606638,Elf View Thornton,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.27
606638,Elf View Thornton,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.27
606638,Elf View Thornton,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.48
606638,Elf View Thornton,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.28
606638,Elf View Thornton,2024-01-15T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
606638,Elf View Thornton,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
606638,Elf View Thornton,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
606638,Elf View Thornton,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
606638,Elf View Thornton,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,15.8
606638,Elf View Thornton,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
606638,Elf View Thornton,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
606638,Elf View Thornton,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
606638,Elf View Thornton,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
606638,Elf View Thornton,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
606638,Elf View Thornton,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
606638,Elf View Thornton,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.49
606638,Elf View Thornton,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.97
606638,Elf View Thornton,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.14
606638,Elf View Thornton,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,41.31
606638,Elf View Thornton,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,46.55
606638,Elf View Thornton,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,56.77
606638,Elf View Thornton,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
606638,Elf View Thornton,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
606638,Elf View Thornton,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
606638,Elf View Thornton,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.4
606638,Elf View Thornton,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.61
606638,Elf View Thornton,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.12
606638,Elf View Thornton,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.04
606638,Elf View Thornton,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.58
606638,Elf View Thornton,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.74
606638,Elf View Thornton,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.25
606638,Elf View Thornton,2024-01-15T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.4
606638,Elf View Thornton,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.1
606638,Elf View Thornton,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.0
606638,Elf View Thornton,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.9
606638,Elf View Thornton,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.13
606638,Elf View Thornton,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
606638,Elf View Thornton,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
606638,Elf View Thornton,2024-01-15T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.91
606638,Elf View Thornton,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.67
606638,Elf View Thornton,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.84
606638,Elf View Thornton,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,30.03
606638,Elf View Thornton,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.67
606638,Elf View Thornton,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,34.08
606638,Elf View Thornton,2024-01-15T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
606638,Elf View Thornton,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,125.9
606638,Elf View Thornton,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.8
606638,Elf View Thornton,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,143.5
606638,Elf View Thornton,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.83
606638,Elf View Thornton,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.49
606638,Elf View Thornton,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.91
606638,Elf View Thornton,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.4
606638,Elf View Thornton,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.37
606638,Elf View Thornton,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.6
606638,Elf View Thornton,2024-01-15T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
606638,Elf View Thornton,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
606638,Elf View Thornton,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
606638,Elf View Thornton,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
606638,Elf View Thornton,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,15.6
606638,Elf View Thornton,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
606638,Elf View Thornton,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
606638,Elf View Thornton,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
606638,Elf View Thornton,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
606638,Elf View Thornton,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
606638,Elf View Thornton,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
606638,Elf View Thornton,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.34
606638,Elf View Thornton,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
606638,Elf View Thornton,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
606638,Elf View Thornton,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,40.14
606638,Elf View Thornton,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,44.83
606638,Elf View Thornton,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,54.99
606638,Elf View Thornton,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
606638,Elf View Thornton,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
606638,Elf View Thornton,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
606638,Elf View Thornton,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
606638,Elf View Thornton,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.26
606638,Elf View Thornton,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.94
606638,Elf View Thornton,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.85
606638,Elf View Thornton,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.63
606638,Elf View Thornton,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.56
606638,Elf View Thornton,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,20.82
606638,Elf View Thornton,2024-01-15T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,53.2
606638,Elf View Thornton,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.2
606638,Elf View Thornton,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.5
606638,Elf View Thornton,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.8
606638,Elf View Thornton,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
606638,Elf View Thornton,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
606638,Elf View Thornton,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.05
606638,Elf View Thornton,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
606638,Elf View Thornton,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
606638,Elf View Thornton,2024-01-15T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
606638,Elf View Thornton,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
606638,Elf View Thornton,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.05
606638,Elf View Thornton,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.76
606638,Elf View Thornton,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.11
606638,Elf View Thornton,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,30.78
606638,Elf View Thornton,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.59
606638,Elf View Thornton,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,33.47
606638,Elf View Thornton,2024-01-15T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
606638,Elf View Thornton,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,129.5
606638,Elf View Thornton,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.6
606638,Elf View Thornton,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,141.3
606638,Elf View Thornton,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.23
606638,Elf View Thornton,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.48
606638,Elf View Thornton,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.04
606638,Elf View Thornton,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.77
606638,Elf View Thornton,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.4
606638,Elf View Thornton,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.27
606638,Elf View Thornton,2024-01-15T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
606638,Elf View Thornton,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
606638,Elf View Thornton,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
606638,Elf View Thornton,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
606638,Elf View Thornton,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,15.6
606638,Elf View Thornton,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
606638,Elf View Thornton,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
606638,Elf View Thornton,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
606638,Elf View Thornton,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
606638,Elf View Thornton,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
606638,Elf View Thornton,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
606638,Elf View Thornton,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.62
606638,Elf View Thornton,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
606638,Elf View Thornton,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
606638,Elf View Thornton,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,41.23
606638,Elf View Thornton,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,45.6
606638,Elf View Thornton,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,61.65
606638,Elf View Thornton,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,85.7
606638,Elf View Thornton,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
606638,Elf View Thornton,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
606638,Elf View Thornton,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.0
606638,Elf View Thornton,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.16
606638,Elf View Thornton,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.86
606638,Elf View Thornton,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.84
606638,Elf View Thornton,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.91
606638,Elf View Thornton,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.03
606638,Elf View Thornton,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.82
606638,Elf View Thornton,2024-01-15T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,46.7
606638,Elf View Thornton,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.4
606638,Elf View Thornton,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.2
606638,Elf View Thornton,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.1
606638,Elf View Thornton,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
606638,Elf View Thornton,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
606638,Elf View Thornton,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
606638,Elf View Thornton,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
606638,Elf View Thornton,2024-01-15T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.49
606638,Elf View Thornton,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.89
606638,Elf View Thornton,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.5
606638,Elf View Thornton,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,33.2
606638,Elf View Thornton,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,27.84
606638,Elf View Thornton,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,33.9
606638,Elf View Thornton,2024-01-15T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
606638,Elf View Thornton,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,140.4
606638,Elf View Thornton,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.3
606638,Elf View Thornton,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,143.6
606638,Elf View Thornton,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.93
606638,Elf View Thornton,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.67
606638,Elf View Thornton,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.29
606638,Elf View Thornton,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.88
606638,Elf View Thornton,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.92
606638,Elf View Thornton,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.59
606638,Elf View Thornton,2024-01-15T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
606638,Elf View Thornton,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
606638,Elf View Thornton,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.3
606638,Elf View Thornton,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.0
606638,Elf View Thornton,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,15.5
606638,Elf View Thornton,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
606638,Elf View Thornton,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
606638,Elf View Thornton,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
606638,Elf View Thornton,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
606638,Elf View Thornton,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
606638,Elf View Thornton,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
606638,Elf View Thornton,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.65
606638,Elf View Thornton,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.4
606638,Elf View Thornton,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.66
606638,Elf View Thornton,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,46.06
606638,Elf View Thornton,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,48.84
606638,Elf View Thornton,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,63.41
606638,Elf View Thornton,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
606638,Elf View Thornton,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
606638,Elf View Thornton,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
606638,Elf View Thornton,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.9
606638,Elf View Thornton,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.41
606638,Elf View Thornton,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.23
606638,Elf View Thornton,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.27
606638,Elf View Thornton,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.42
606638,Elf View Thornton,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.4
606638,Elf View Thornton,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.61
606638,Elf View Thornton,2024-01-15T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,47.8
606638,Elf View Thornton,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.0
606638,Elf View Thornton,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.6
606638,Elf View Thornton,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.2
606638,Elf View Thornton,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
606638,Elf View Thornton,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
606638,Elf View Thornton,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
606638,Elf View Thornton,2024-01-15T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
606638,Elf View Thornton,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.61
606638,Elf View Thornton,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.48
606638,Elf View Thornton,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.63
606638,Elf View Thornton,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,30.63
606638,Elf View Thornton,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,27.93
606638,Elf View Thornton,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,31.37
606638,Elf View Thornton,2024-01-15T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
606638,Elf View Thornton,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,128.9
606638,Elf View Thornton,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.5
606638,Elf View Thornton,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,132.7
606638,Elf View Thornton,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
606638,Elf View Thornton,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
606638,Elf View Thornton,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
606638,Elf View Thornton,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
606638,Elf View Thornton,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.23
606638,Elf View Thornton,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.16
606638,Elf View Thornton,2024-01-15T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
606638,Elf View Thornton,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
606638,Elf View Thornton,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
606638,Elf View Thornton,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
606638,Elf View Thornton,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,15.4
606638,Elf View Thornton,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
606638,Elf View Thornton,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
606638,Elf View Thornton,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
606638,Elf View Thornton,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
606638,Elf View Thornton,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
606638,Elf View Thornton,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
606638,Elf View Thornton,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.41
606638,Elf View Thornton,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
606638,Elf View Thornton,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
606638,Elf View Thornton,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,37.57
606638,Elf View Thornton,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,41.6
606638,Elf View Thornton,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,56.23
606638,Elf View Thornton,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
606638,Elf View Thornton,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
606638,Elf View Thornton,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
606638,Elf View Thornton,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.9
606638,Elf View Thornton,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
606638,Elf View Thornton,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
606638,Elf View Thornton,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
606638,Elf View Thornton,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.63
606638,Elf View Thornton,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.13
606638,Elf View Thornton,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.42
606638,Elf View Thornton,2024-01-15T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.7
606638,Elf View Thornton,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
606638,Elf View Thornton,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.3
606638,Elf View Thornton,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.7
606638,Elf View Thornton,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
606638,Elf View Thornton,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.08
606638,Elf View Thornton,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
606638,Elf View Thornton,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-15T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.31
606638,Elf View Thornton,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.31
606638,Elf View Thornton,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.65
606638,Elf View Thornton,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,30.85
606638,Elf View Thornton,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.57
606638,Elf View Thornton,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,31.32
606638,Elf View Thornton,2024-01-15T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
606638,Elf View Thornton,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,130.2
606638,Elf View Thornton,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.9
606638,Elf View Thornton,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,132.6
606638,Elf View Thornton,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
606638,Elf View Thornton,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
606638,Elf View Thornton,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
606638,Elf View Thornton,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
606638,Elf View Thornton,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.49
606638,Elf View Thornton,2024-01-15T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
606638,Elf View Thornton,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
606638,Elf View Thornton,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
606638,Elf View Thornton,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
606638,Elf View Thornton,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,15.3
606638,Elf View Thornton,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
606638,Elf View Thornton,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
606638,Elf View Thornton,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
606638,Elf View Thornton,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
606638,Elf View Thornton,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
606638,Elf View Thornton,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
606638,Elf View Thornton,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.35
606638,Elf View Thornton,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
606638,Elf View Thornton,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
606638,Elf View Thornton,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,36.28
606638,Elf View Thornton,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,40.25
606638,Elf View Thornton,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,49.3
606638,Elf View Thornton,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
606638,Elf View Thornton,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
606638,Elf View Thornton,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
606638,Elf View Thornton,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
606638,Elf View Thornton,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
606638,Elf View Thornton,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
606638,Elf View Thornton,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.64
606638,Elf View Thornton,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.81
606638,Elf View Thornton,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.04
606638,Elf View Thornton,2024-01-15T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
606638,Elf View Thornton,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
606638,Elf View Thornton,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.8
606638,Elf View Thornton,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.5
606638,Elf View Thornton,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
606638,Elf View Thornton,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.13
606638,Elf View Thornton,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
606638,Elf View Thornton,2024-01-15T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.57
606638,Elf View Thornton,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.72
606638,Elf View Thornton,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.5
606638,Elf View Thornton,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,27.87
606638,Elf View Thornton,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.27
606638,Elf View Thornton,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,31.17
606638,Elf View Thornton,2024-01-15T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
606638,Elf View Thornton,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,117.3
606638,Elf View Thornton,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.5
606638,Elf View Thornton,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,131.8
606638,Elf View Thornton,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
606638,Elf View Thornton,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
606638,Elf View Thornton,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.64
606638,Elf View Thornton,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.72
606638,Elf View Thornton,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.54
