Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606638,Elf View Thornton,2024-01-15T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
606638,Elf View Thornton,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
606638,Elf View Thornton,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
606638,Elf View Thornton,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
606638,Elf View Thornton,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,15.3
606638,Elf View Thornton,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
606638,Elf View Thornton,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
606638,Elf View Thornton,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
606638,Elf View Thornton,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
606638,Elf View Thornton,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
606638,Elf View Thornton,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
606638,Elf View Thornton,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
606638,Elf View Thornton,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
606638,Elf View Thornton,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,33.29
606638,Elf View Thornton,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,39.86
606638,Elf View Thornton,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,46.79
606638,Elf View Thornton,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
606638,Elf View Thornton,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
606638,Elf View Thornton,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
606638,Elf View Thornton,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
606638,Elf View Thornton,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
606638,Elf View Thornton,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
606638,Elf View Thornton,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.88
606638,Elf View Thornton,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.26
606638,Elf View Thornton,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.45
606638,Elf View Thornton,2024-01-15T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
606638,Elf View Thornton,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.7
606638,Elf View Thornton,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.3
606638,Elf View Thornton,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.2
606638,Elf View Thornton,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
606638,Elf View Thornton,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
606638,Elf View Thornton,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
606638,Elf View Thornton,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
606638,Elf View Thornton,2024-01-15T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.72
606638,Elf View Thornton,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
606638,Elf View Thornton,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
606638,Elf View Thornton,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.72
606638,Elf View Thornton,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.29
606638,Elf View Thornton,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.01
606638,Elf View Thornton,2024-01-15T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
606638,Elf View Thornton,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.1
606638,Elf View Thornton,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.0
606638,Elf View Thornton,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.3
606638,Elf View Thornton,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
606638,Elf View Thornton,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
606638,Elf View Thornton,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
606638,Elf View Thornton,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.7
606638,Elf View Thornton,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.2
606638,Elf View Thornton,2024-01-15T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
606638,Elf View Thornton,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
606638,Elf View Thornton,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
606638,Elf View Thornton,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
606638,Elf View Thornton,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,15.3
606638,Elf View Thornton,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
606638,Elf View Thornton,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
606638,Elf View Thornton,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
606638,Elf View Thornton,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
606638,Elf View Thornton,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
606638,Elf View Thornton,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
606638,Elf View Thornton,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
606638,Elf View Thornton,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
606638,Elf View Thornton,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.19
606638,Elf View Thornton,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,33.29
606638,Elf View Thornton,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,39.71
606638,Elf View Thornton,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
606638,Elf View Thornton,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
606638,Elf View Thornton,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
606638,Elf View Thornton,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
606638,Elf View Thornton,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
606638,Elf View Thornton,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
606638,Elf View Thornton,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
606638,Elf View Thornton,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.7
606638,Elf View Thornton,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.56
606638,Elf View Thornton,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.02
606638,Elf View Thornton,2024-01-15T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.7
606638,Elf View Thornton,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
606638,Elf View Thornton,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.6
606638,Elf View Thornton,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.8
606638,Elf View Thornton,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
606638,Elf View Thornton,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
606638,Elf View Thornton,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
606638,Elf View Thornton,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
606638,Elf View Thornton,2024-01-15T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.28
606638,Elf View Thornton,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
606638,Elf View Thornton,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
606638,Elf View Thornton,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.77
606638,Elf View Thornton,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.14
606638,Elf View Thornton,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.14
606638,Elf View Thornton,2024-01-15T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
606638,Elf View Thornton,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.9
606638,Elf View Thornton,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.2
606638,Elf View Thornton,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.3
606638,Elf View Thornton,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
606638,Elf View Thornton,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
606638,Elf View Thornton,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
606638,Elf View Thornton,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
606638,Elf View Thornton,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
606638,Elf View Thornton,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
606638,Elf View Thornton,2024-01-15T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
606638,Elf View Thornton,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
606638,Elf View Thornton,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
606638,Elf View Thornton,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,15.3
606638,Elf View Thornton,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
606638,Elf View Thornton,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
606638,Elf View Thornton,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
606638,Elf View Thornton,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
606638,Elf View Thornton,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
606638,Elf View Thornton,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
606638,Elf View Thornton,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
606638,Elf View Thornton,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
606638,Elf View Thornton,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
606638,Elf View Thornton,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.05
606638,Elf View Thornton,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.79
606638,Elf View Thornton,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.29
606638,Elf View Thornton,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,22.4
606638,Elf View Thornton,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
606638,Elf View Thornton,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
606638,Elf View Thornton,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
606638,Elf View Thornton,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
606638,Elf View Thornton,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
606638,Elf View Thornton,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
606638,Elf View Thornton,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.76
606638,Elf View Thornton,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.02
606638,Elf View Thornton,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.14
606638,Elf View Thornton,2024-01-15T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
606638,Elf View Thornton,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.7
606638,Elf View Thornton,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
606638,Elf View Thornton,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.7
606638,Elf View Thornton,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
606638,Elf View Thornton,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.22
606638,Elf View Thornton,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606638,Elf View Thornton,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
606638,Elf View Thornton,2024-01-15T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
606638,Elf View Thornton,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.14
606638,Elf View Thornton,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
606638,Elf View Thornton,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
606638,Elf View Thornton,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.75
606638,Elf View Thornton,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.79
606638,Elf View Thornton,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.68
606638,Elf View Thornton,2024-01-15T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
606638,Elf View Thornton,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.4
606638,Elf View Thornton,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.6
606638,Elf View Thornton,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.2
606638,Elf View Thornton,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
606638,Elf View Thornton,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
606638,Elf View Thornton,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
606638,Elf View Thornton,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
606638,Elf View Thornton,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.13
606638,Elf View Thornton,2024-01-15T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
606638,Elf View Thornton,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
606638,Elf View Thornton,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
606638,Elf View Thornton,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,15.3
606638,Elf View Thornton,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
606638,Elf View Thornton,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
606638,Elf View Thornton,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
606638,Elf View Thornton,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
606638,Elf View Thornton,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
606638,Elf View Thornton,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
606638,Elf View Thornton,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
606638,Elf View Thornton,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
606638,Elf View Thornton,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
606638,Elf View Thornton,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.19
606638,Elf View Thornton,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.83
606638,Elf View Thornton,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.04
606638,Elf View Thornton,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,19.6
606638,Elf View Thornton,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
606638,Elf View Thornton,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
606638,Elf View Thornton,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
606638,Elf View Thornton,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
606638,Elf View Thornton,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
606638,Elf View Thornton,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.72
606638,Elf View Thornton,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.86
606638,Elf View Thornton,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.27
606638,Elf View Thornton,2024-01-15T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
606638,Elf View Thornton,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
606638,Elf View Thornton,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
606638,Elf View Thornton,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.1
606638,Elf View Thornton,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
606638,Elf View Thornton,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
606638,Elf View Thornton,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
606638,Elf View Thornton,2024-01-15T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.36
606638,Elf View Thornton,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
606638,Elf View Thornton,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
606638,Elf View Thornton,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.22
606638,Elf View Thornton,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.74
606638,Elf View Thornton,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.63
606638,Elf View Thornton,2024-01-15T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
606638,Elf View Thornton,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.5
606638,Elf View Thornton,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.9
606638,Elf View Thornton,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.1
606638,Elf View Thornton,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
606638,Elf View Thornton,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
606638,Elf View Thornton,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
606638,Elf View Thornton,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
606638,Elf View Thornton,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
606638,Elf View Thornton,2024-01-15T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
606638,Elf View Thornton,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606638,Elf View Thornton,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
606638,Elf View Thornton,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,15.3
606638,Elf View Thornton,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
606638,Elf View Thornton,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
606638,Elf View Thornton,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
606638,Elf View Thornton,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
606638,Elf View Thornton,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
606638,Elf View Thornton,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
606638,Elf View Thornton,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
606638,Elf View Thornton,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
606638,Elf View Thornton,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.62
606638,Elf View Thornton,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.64
606638,Elf View Thornton,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.48
606638,Elf View Thornton,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,18.0
606638,Elf View Thornton,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
606638,Elf View Thornton,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
606638,Elf View Thornton,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
606638,Elf View Thornton,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
606638,Elf View Thornton,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
606638,Elf View Thornton,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.08
606638,Elf View Thornton,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.74
606638,Elf View Thornton,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.1
606638,Elf View Thornton,2024-01-15T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
606638,Elf View Thornton,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.3
606638,Elf View Thornton,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
606638,Elf View Thornton,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.3
606638,Elf View Thornton,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
606638,Elf View Thornton,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
606638,Elf View Thornton,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
606638,Elf View Thornton,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
606638,Elf View Thornton,2024-01-15T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.25
606638,Elf View Thornton,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
606638,Elf View Thornton,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
606638,Elf View Thornton,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.17
606638,Elf View Thornton,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.81
606638,Elf View Thornton,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.82
606638,Elf View Thornton,2024-01-15T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
606638,Elf View Thornton,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.1
606638,Elf View Thornton,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.7
606638,Elf View Thornton,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.8
606638,Elf View Thornton,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
606638,Elf View Thornton,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.36
606638,Elf View Thornton,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
606638,Elf View Thornton,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
606638,Elf View Thornton,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.2
606638,Elf View Thornton,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.51
606638,Elf View Thornton,2024-01-15T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
606638,Elf View Thornton,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
606638,Elf View Thornton,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
606638,Elf View Thornton,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
606638,Elf View Thornton,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,15.3
606638,Elf View Thornton,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
606638,Elf View Thornton,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
606638,Elf View Thornton,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
606638,Elf View Thornton,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
606638,Elf View Thornton,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
606638,Elf View Thornton,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
606638,Elf View Thornton,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
606638,Elf View Thornton,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
606638,Elf View Thornton,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
606638,Elf View Thornton,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.26
606638,Elf View Thornton,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.78
606638,Elf View Thornton,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.53
606638,Elf View Thornton,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
606638,Elf View Thornton,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
606638,Elf View Thornton,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
606638,Elf View Thornton,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
606638,Elf View Thornton,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
606638,Elf View Thornton,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
606638,Elf View Thornton,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.5
606638,Elf View Thornton,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.99
606638,Elf View Thornton,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.51
606638,Elf View Thornton,2024-01-15T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
606638,Elf View Thornton,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
606638,Elf View Thornton,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
606638,Elf View Thornton,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.2
606638,Elf View Thornton,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
606638,Elf View Thornton,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
606638,Elf View Thornton,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
606638,Elf View Thornton,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
606638,Elf View Thornton,2024-01-15T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.11
606638,Elf View Thornton,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
606638,Elf View Thornton,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
606638,Elf View Thornton,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.96
606638,Elf View Thornton,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.37
606638,Elf View Thornton,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.97
606638,Elf View Thornton,2024-01-15T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
606638,Elf View Thornton,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.2
606638,Elf View Thornton,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.2
606638,Elf View Thornton,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.4
606638,Elf View Thornton,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
606638,Elf View Thornton,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
606638,Elf View Thornton,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
606638,Elf View Thornton,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
606638,Elf View Thornton,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
606638,Elf View Thornton,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
606638,Elf View Thornton,2024-01-15T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
606638,Elf View Thornton,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606638,Elf View Thornton,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
606638,Elf View Thornton,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,15.4
606638,Elf View Thornton,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
606638,Elf View Thornton,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
606638,Elf View Thornton,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606638,Elf View Thornton,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
606638,Elf View Thornton,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
606638,Elf View Thornton,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
606638,Elf View Thornton,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
606638,Elf View Thornton,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
606638,Elf View Thornton,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.14
606638,Elf View Thornton,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.42
606638,Elf View Thornton,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.71
606638,Elf View Thornton,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,21.8
606638,Elf View Thornton,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
606638,Elf View Thornton,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
606638,Elf View Thornton,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
606638,Elf View Thornton,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
606638,Elf View Thornton,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
606638,Elf View Thornton,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
606638,Elf View Thornton,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.89
606638,Elf View Thornton,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.74
606638,Elf View Thornton,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.51
606638,Elf View Thornton,2024-01-15T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
606638,Elf View Thornton,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
606638,Elf View Thornton,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
606638,Elf View Thornton,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.2
606638,Elf View Thornton,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
606638,Elf View Thornton,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
606638,Elf View Thornton,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
606638,Elf View Thornton,2024-01-15T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606638,Elf View Thornton,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
606638,Elf View Thornton,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.2
606638,Elf View Thornton,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.04
606638,Elf View Thornton,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.76
606638,Elf View Thornton,2024-01-15T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
606638,Elf View Thornton,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
606638,Elf View Thornton,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
606638,Elf View Thornton,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
606638,Elf View Thornton,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
606638,Elf View Thornton,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
606638,Elf View Thornton,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
606638,Elf View Thornton,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
606638,Elf View Thornton,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.03
606638,Elf View Thornton,2024-01-15T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606638,Elf View Thornton,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
606638,Elf View Thornton,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,15.4
606638,Elf View Thornton,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
606638,Elf View Thornton,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
606638,Elf View Thornton,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
606638,Elf View Thornton,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
606638,Elf View Thornton,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
606638,Elf View Thornton,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
606638,Elf View Thornton,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
606638,Elf View Thornton,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
606638,Elf View Thornton,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.77
606638,Elf View Thornton,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.81
606638,Elf View Thornton,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.41
606638,Elf View Thornton,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,20.9
606638,Elf View Thornton,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
606638,Elf View Thornton,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
606638,Elf View Thornton,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
606638,Elf View Thornton,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
606638,Elf View Thornton,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
606638,Elf View Thornton,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.94
606638,Elf View Thornton,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.63
606638,Elf View Thornton,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.9
606638,Elf View Thornton,2024-01-15T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.3
606638,Elf View Thornton,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
606638,Elf View Thornton,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
606638,Elf View Thornton,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.3
606638,Elf View Thornton,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
606638,Elf View Thornton,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.14
606638,Elf View Thornton,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
606638,Elf View Thornton,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.11
606638,Elf View Thornton,2024-01-15T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
606638,Elf View Thornton,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
606638,Elf View Thornton,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
606638,Elf View Thornton,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
606638,Elf View Thornton,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.15
606638,Elf View Thornton,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.49
606638,Elf View Thornton,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.56
606638,Elf View Thornton,2024-01-15T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
606638,Elf View Thornton,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
606638,Elf View Thornton,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
606638,Elf View Thornton,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
606638,Elf View Thornton,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
606638,Elf View Thornton,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
606638,Elf View Thornton,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
606638,Elf View Thornton,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
606638,Elf View Thornton,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.01
606638,Elf View Thornton,2024-01-15T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606638,Elf View Thornton,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
606638,Elf View Thornton,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,15.4
606638,Elf View Thornton,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
606638,Elf View Thornton,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
606638,Elf View Thornton,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
606638,Elf View Thornton,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
606638,Elf View Thornton,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
606638,Elf View Thornton,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
606638,Elf View Thornton,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
606638,Elf View Thornton,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
606638,Elf View Thornton,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
606638,Elf View Thornton,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,5.75
606638,Elf View Thornton,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.16
606638,Elf View Thornton,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.58
606638,Elf View Thornton,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
606638,Elf View Thornton,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
606638,Elf View Thornton,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
606638,Elf View Thornton,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
606638,Elf View Thornton,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
606638,Elf View Thornton,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
606638,Elf View Thornton,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
606638,Elf View Thornton,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.07
606638,Elf View Thornton,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.52
606638,Elf View Thornton,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.61
606638,Elf View Thornton,2024-01-15T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
606638,Elf View Thornton,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
606638,Elf View Thornton,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
606638,Elf View Thornton,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.4
606638,Elf View Thornton,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
606638,Elf View Thornton,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
606638,Elf View Thornton,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
606638,Elf View Thornton,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.11
606638,Elf View Thornton,2024-01-15T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
606638,Elf View Thornton,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
606638,Elf View Thornton,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
606638,Elf View Thornton,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
606638,Elf View Thornton,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.92
606638,Elf View Thornton,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.27
606638,Elf View Thornton,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.17
606638,Elf View Thornton,2024-01-15T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
606638,Elf View Thornton,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
606638,Elf View Thornton,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
606638,Elf View Thornton,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
606638,Elf View Thornton,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
606638,Elf View Thornton,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
606638,Elf View Thornton,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
606638,Elf View Thornton,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
606638,Elf View Thornton,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
606638,Elf View Thornton,2024-01-15T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
606638,Elf View Thornton,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
606638,Elf View Thornton,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
606638,Elf View Thornton,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
606638,Elf View Thornton,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,15.5
606638,Elf View Thornton,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
606638,Elf View Thornton,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
606638,Elf View Thornton,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
606638,Elf View Thornton,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
606638,Elf View Thornton,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
606638,Elf View Thornton,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
606638,Elf View Thornton,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
606638,Elf View Thornton,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
606638,Elf View Thornton,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
606638,Elf View Thornton,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,3.65
