Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606638,Elf View Thornton,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.83
606638,Elf View Thornton,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.44
606638,Elf View Thornton,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
606638,Elf View Thornton,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
606638,Elf View Thornton,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
606638,Elf View Thornton,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
606638,Elf View Thornton,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
606638,Elf View Thornton,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
606638,Elf View Thornton,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
606638,Elf View Thornton,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.33
606638,Elf View Thornton,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.56
606638,Elf View Thornton,2024-01-15T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
606638,Elf View Thornton,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
606638,Elf View Thornton,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
606638,Elf View Thornton,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
606638,Elf View Thornton,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
606638,Elf View Thornton,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
606638,Elf View Thornton,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
606638,Elf View Thornton,2024-01-15T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606638,Elf View Thornton,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
606638,Elf View Thornton,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
606638,Elf View Thornton,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
606638,Elf View Thornton,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.02
606638,Elf View Thornton,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.63
606638,Elf View Thornton,2024-01-15T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
606638,Elf View Thornton,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
606638,Elf View Thornton,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
606638,Elf View Thornton,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
606638,Elf View Thornton,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
606638,Elf View Thornton,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
606638,Elf View Thornton,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
606638,Elf View Thornton,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
606638,Elf View Thornton,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.23
606638,Elf View Thornton,2024-01-15T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
606638,Elf View Thornton,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
606638,Elf View Thornton,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
606638,Elf View Thornton,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,15.5
606638,Elf View Thornton,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
606638,Elf View Thornton,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
606638,Elf View Thornton,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
606638,Elf View Thornton,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
606638,Elf View Thornton,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
606638,Elf View Thornton,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
606638,Elf View Thornton,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
606638,Elf View Thornton,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
606638,Elf View Thornton,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
606638,Elf View Thornton,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,2.84
606638,Elf View Thornton,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,5.41
606638,Elf View Thornton,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.51
606638,Elf View Thornton,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,19.0
606638,Elf View Thornton,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
606638,Elf View Thornton,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
606638,Elf View Thornton,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
606638,Elf View Thornton,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
606638,Elf View Thornton,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
606638,Elf View Thornton,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.35
606638,Elf View Thornton,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.42
606638,Elf View Thornton,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.01
606638,Elf View Thornton,2024-01-15T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
606638,Elf View Thornton,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
606638,Elf View Thornton,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.1
606638,Elf View Thornton,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
606638,Elf View Thornton,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
606638,Elf View Thornton,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
606638,Elf View Thornton,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-15T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
606638,Elf View Thornton,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
606638,Elf View Thornton,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
606638,Elf View Thornton,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.67
606638,Elf View Thornton,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.8
606638,Elf View Thornton,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.55
606638,Elf View Thornton,2024-01-15T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
606638,Elf View Thornton,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
606638,Elf View Thornton,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
606638,Elf View Thornton,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
606638,Elf View Thornton,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
606638,Elf View Thornton,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
606638,Elf View Thornton,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.54
606638,Elf View Thornton,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
606638,Elf View Thornton,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
606638,Elf View Thornton,2024-01-15T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606638,Elf View Thornton,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
606638,Elf View Thornton,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,15.5
606638,Elf View Thornton,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
606638,Elf View Thornton,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
606638,Elf View Thornton,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
606638,Elf View Thornton,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
606638,Elf View Thornton,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
606638,Elf View Thornton,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
606638,Elf View Thornton,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
606638,Elf View Thornton,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
606638,Elf View Thornton,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
606638,Elf View Thornton,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,2.74
606638,Elf View Thornton,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,3.27
606638,Elf View Thornton,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,5.71
606638,Elf View Thornton,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,14.4
606638,Elf View Thornton,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
606638,Elf View Thornton,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
606638,Elf View Thornton,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
606638,Elf View Thornton,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
606638,Elf View Thornton,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
606638,Elf View Thornton,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.41
606638,Elf View Thornton,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.6
606638,Elf View Thornton,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.97
606638,Elf View Thornton,2024-01-15T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
606638,Elf View Thornton,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
606638,Elf View Thornton,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
606638,Elf View Thornton,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
606638,Elf View Thornton,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-15T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
606638,Elf View Thornton,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
606638,Elf View Thornton,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
606638,Elf View Thornton,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.65
606638,Elf View Thornton,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.4
606638,Elf View Thornton,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.55
606638,Elf View Thornton,2024-01-15T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
606638,Elf View Thornton,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
606638,Elf View Thornton,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
606638,Elf View Thornton,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
606638,Elf View Thornton,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
606638,Elf View Thornton,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.54
606638,Elf View Thornton,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
606638,Elf View Thornton,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.04
606638,Elf View Thornton,2024-01-15T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
606638,Elf View Thornton,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606638,Elf View Thornton,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
606638,Elf View Thornton,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,15.6
606638,Elf View Thornton,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
606638,Elf View Thornton,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
606638,Elf View Thornton,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
606638,Elf View Thornton,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
606638,Elf View Thornton,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
606638,Elf View Thornton,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
606638,Elf View Thornton,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
606638,Elf View Thornton,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
606638,Elf View Thornton,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
606638,Elf View Thornton,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,2.78
606638,Elf View Thornton,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,2.05
606638,Elf View Thornton,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,4.62
606638,Elf View Thornton,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,12.2
606638,Elf View Thornton,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
606638,Elf View Thornton,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
606638,Elf View Thornton,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
606638,Elf View Thornton,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
606638,Elf View Thornton,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
606638,Elf View Thornton,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.27
606638,Elf View Thornton,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.38
606638,Elf View Thornton,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.78
606638,Elf View Thornton,2024-01-15T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
606638,Elf View Thornton,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
606638,Elf View Thornton,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
606638,Elf View Thornton,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
606638,Elf View Thornton,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-15T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
606638,Elf View Thornton,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
606638,Elf View Thornton,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
606638,Elf View Thornton,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
606638,Elf View Thornton,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.4
606638,Elf View Thornton,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.54
606638,Elf View Thornton,2024-01-15T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
606638,Elf View Thornton,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
606638,Elf View Thornton,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
606638,Elf View Thornton,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
606638,Elf View Thornton,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
606638,Elf View Thornton,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.55
606638,Elf View Thornton,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
606638,Elf View Thornton,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.05
606638,Elf View Thornton,2024-01-15T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606638,Elf View Thornton,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
606638,Elf View Thornton,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,15.6
606638,Elf View Thornton,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
606638,Elf View Thornton,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
606638,Elf View Thornton,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
606638,Elf View Thornton,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
606638,Elf View Thornton,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
606638,Elf View Thornton,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
606638,Elf View Thornton,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
606638,Elf View Thornton,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
606638,Elf View Thornton,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
606638,Elf View Thornton,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,2.65
606638,Elf View Thornton,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,1.83
606638,Elf View Thornton,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,4.43
606638,Elf View Thornton,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,12.1
606638,Elf View Thornton,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
606638,Elf View Thornton,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
606638,Elf View Thornton,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
606638,Elf View Thornton,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
606638,Elf View Thornton,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
606638,Elf View Thornton,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.45
606638,Elf View Thornton,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.51
606638,Elf View Thornton,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.86
606638,Elf View Thornton,2024-01-15T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
606638,Elf View Thornton,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
606638,Elf View Thornton,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
606638,Elf View Thornton,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
606638,Elf View Thornton,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-15T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
606638,Elf View Thornton,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
606638,Elf View Thornton,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
606638,Elf View Thornton,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.65
606638,Elf View Thornton,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.39
606638,Elf View Thornton,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.54
606638,Elf View Thornton,2024-01-15T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
606638,Elf View Thornton,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
606638,Elf View Thornton,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
606638,Elf View Thornton,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
606638,Elf View Thornton,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
606638,Elf View Thornton,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.55
606638,Elf View Thornton,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
606638,Elf View Thornton,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.06
606638,Elf View Thornton,2024-01-15T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606638,Elf View Thornton,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
606638,Elf View Thornton,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,15.6
606638,Elf View Thornton,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
606638,Elf View Thornton,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
606638,Elf View Thornton,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
606638,Elf View Thornton,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
606638,Elf View Thornton,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
606638,Elf View Thornton,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
606638,Elf View Thornton,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
606638,Elf View Thornton,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
606638,Elf View Thornton,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
606638,Elf View Thornton,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,2.83
606638,Elf View Thornton,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,1.94
606638,Elf View Thornton,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.53
606638,Elf View Thornton,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,11.8
606638,Elf View Thornton,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
606638,Elf View Thornton,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
606638,Elf View Thornton,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
606638,Elf View Thornton,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
606638,Elf View Thornton,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
606638,Elf View Thornton,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
606638,Elf View Thornton,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.27
606638,Elf View Thornton,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.35
606638,Elf View Thornton,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.86
606638,Elf View Thornton,2024-01-15T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
606638,Elf View Thornton,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
606638,Elf View Thornton,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
606638,Elf View Thornton,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
606638,Elf View Thornton,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-15T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
606638,Elf View Thornton,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
606638,Elf View Thornton,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.65
606638,Elf View Thornton,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.39
606638,Elf View Thornton,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.55
606638,Elf View Thornton,2024-01-15T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
606638,Elf View Thornton,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
606638,Elf View Thornton,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
606638,Elf View Thornton,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
606638,Elf View Thornton,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.54
606638,Elf View Thornton,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
606638,Elf View Thornton,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.13
606638,Elf View Thornton,2024-01-15T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606638,Elf View Thornton,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
606638,Elf View Thornton,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,15.6
606638,Elf View Thornton,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
606638,Elf View Thornton,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
606638,Elf View Thornton,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
606638,Elf View Thornton,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
606638,Elf View Thornton,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
606638,Elf View Thornton,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
606638,Elf View Thornton,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
606638,Elf View Thornton,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
606638,Elf View Thornton,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
606638,Elf View Thornton,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,2.64
606638,Elf View Thornton,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,1.77
606638,Elf View Thornton,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.6
606638,Elf View Thornton,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,12.7
606638,Elf View Thornton,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
606638,Elf View Thornton,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
606638,Elf View Thornton,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
606638,Elf View Thornton,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
606638,Elf View Thornton,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
606638,Elf View Thornton,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.45
606638,Elf View Thornton,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.55
606638,Elf View Thornton,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.84
606638,Elf View Thornton,2024-01-15T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
606638,Elf View Thornton,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
606638,Elf View Thornton,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
606638,Elf View Thornton,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
606638,Elf View Thornton,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-15T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
606638,Elf View Thornton,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
606638,Elf View Thornton,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
606638,Elf View Thornton,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
606638,Elf View Thornton,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.39
606638,Elf View Thornton,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.46
606638,Elf View Thornton,2024-01-15T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
606638,Elf View Thornton,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
606638,Elf View Thornton,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
606638,Elf View Thornton,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
606638,Elf View Thornton,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
606638,Elf View Thornton,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.55
606638,Elf View Thornton,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
606638,Elf View Thornton,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.16
606638,Elf View Thornton,2024-01-15T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606638,Elf View Thornton,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
606638,Elf View Thornton,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,15.6
606638,Elf View Thornton,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
606638,Elf View Thornton,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
606638,Elf View Thornton,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
606638,Elf View Thornton,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
606638,Elf View Thornton,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
606638,Elf View Thornton,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
606638,Elf View Thornton,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
606638,Elf View Thornton,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
606638,Elf View Thornton,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
606638,Elf View Thornton,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,2.86
606638,Elf View Thornton,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,1.97
606638,Elf View Thornton,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.52
606638,Elf View Thornton,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,11.7
606638,Elf View Thornton,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
606638,Elf View Thornton,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
606638,Elf View Thornton,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
606638,Elf View Thornton,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
606638,Elf View Thornton,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606638,Elf View Thornton,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.27
606638,Elf View Thornton,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.38
606638,Elf View Thornton,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.56
606638,Elf View Thornton,2024-01-15T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
606638,Elf View Thornton,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
606638,Elf View Thornton,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
606638,Elf View Thornton,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
606638,Elf View Thornton,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
606638,Elf View Thornton,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-15T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
606638,Elf View Thornton,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
606638,Elf View Thornton,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
606638,Elf View Thornton,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.73
606638,Elf View Thornton,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.39
606638,Elf View Thornton,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
606638,Elf View Thornton,2024-01-15T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
606638,Elf View Thornton,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
606638,Elf View Thornton,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
606638,Elf View Thornton,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
606638,Elf View Thornton,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
606638,Elf View Thornton,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.55
606638,Elf View Thornton,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
606638,Elf View Thornton,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.1
606638,Elf View Thornton,2024-01-15T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606638,Elf View Thornton,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
606638,Elf View Thornton,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,15.7
606638,Elf View Thornton,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
606638,Elf View Thornton,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
606638,Elf View Thornton,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
606638,Elf View Thornton,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
606638,Elf View Thornton,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
606638,Elf View Thornton,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
606638,Elf View Thornton,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
606638,Elf View Thornton,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
606638,Elf View Thornton,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
606638,Elf View Thornton,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,2.73
606638,Elf View Thornton,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,1.81
606638,Elf View Thornton,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.13
606638,Elf View Thornton,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,11.0
606638,Elf View Thornton,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
606638,Elf View Thornton,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
606638,Elf View Thornton,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
606638,Elf View Thornton,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
606638,Elf View Thornton,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
606638,Elf View Thornton,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
606638,Elf View Thornton,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.27
606638,Elf View Thornton,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.36
606638,Elf View Thornton,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.68
606638,Elf View Thornton,2024-01-15T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
606638,Elf View Thornton,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
606638,Elf View Thornton,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
606638,Elf View Thornton,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
606638,Elf View Thornton,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-15T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
606638,Elf View Thornton,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
606638,Elf View Thornton,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
606638,Elf View Thornton,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
606638,Elf View Thornton,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.39
606638,Elf View Thornton,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
606638,Elf View Thornton,2024-01-15T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
606638,Elf View Thornton,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
606638,Elf View Thornton,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
606638,Elf View Thornton,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
606638,Elf View Thornton,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
606638,Elf View Thornton,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.55
606638,Elf View Thornton,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
606638,Elf View Thornton,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.1
606638,Elf View Thornton,2024-01-15T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606638,Elf View Thornton,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
606638,Elf View Thornton,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,15.7
606638,Elf View Thornton,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
606638,Elf View Thornton,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
606638,Elf View Thornton,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
606638,Elf View Thornton,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
606638,Elf View Thornton,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
606638,Elf View Thornton,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
606638,Elf View Thornton,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
606638,Elf View Thornton,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
606638,Elf View Thornton,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
606638,Elf View Thornton,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,2.7
606638,Elf View Thornton,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,1.78
606638,Elf View Thornton,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.23
606638,Elf View Thornton,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,11.4
606638,Elf View Thornton,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
606638,Elf View Thornton,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
606638,Elf View Thornton,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
606638,Elf View Thornton,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
606638,Elf View Thornton,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
606638,Elf View Thornton,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
606638,Elf View Thornton,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.45
606638,Elf View Thornton,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.51
606638,Elf View Thornton,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.69
606638,Elf View Thornton,2024-01-15T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
606638,Elf View Thornton,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
606638,Elf View Thornton,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
606638,Elf View Thornton,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
