Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606638,Elf View Thornton,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
606638,Elf View Thornton,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-15T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
606638,Elf View Thornton,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
606638,Elf View Thornton,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
606638,Elf View Thornton,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
606638,Elf View Thornton,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.67
606638,Elf View Thornton,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.39
606638,Elf View Thornton,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
606638,Elf View Thornton,2024-01-15T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
606638,Elf View Thornton,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
606638,Elf View Thornton,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
606638,Elf View Thornton,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
606638,Elf View Thornton,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
606638,Elf View Thornton,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.55
606638,Elf View Thornton,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
606638,Elf View Thornton,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.03
606638,Elf View Thornton,2024-01-15T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
606638,Elf View Thornton,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606638,Elf View Thornton,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
606638,Elf View Thornton,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,15.8
606638,Elf View Thornton,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
606638,Elf View Thornton,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
606638,Elf View Thornton,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
606638,Elf View Thornton,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
606638,Elf View Thornton,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
606638,Elf View Thornton,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
606638,Elf View Thornton,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
606638,Elf View Thornton,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
606638,Elf View Thornton,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
606638,Elf View Thornton,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,2.86
606638,Elf View Thornton,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,1.93
606638,Elf View Thornton,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.17
606638,Elf View Thornton,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,10.7
606638,Elf View Thornton,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
606638,Elf View Thornton,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
606638,Elf View Thornton,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
606638,Elf View Thornton,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
606638,Elf View Thornton,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
606638,Elf View Thornton,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
606638,Elf View Thornton,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.27
606638,Elf View Thornton,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.33
606638,Elf View Thornton,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.52
606638,Elf View Thornton,2024-01-15T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
606638,Elf View Thornton,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
606638,Elf View Thornton,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
606638,Elf View Thornton,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
606638,Elf View Thornton,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
606638,Elf View Thornton,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-15T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
606638,Elf View Thornton,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
606638,Elf View Thornton,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
606638,Elf View Thornton,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.67
606638,Elf View Thornton,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.39
606638,Elf View Thornton,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.44
606638,Elf View Thornton,2024-01-15T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
606638,Elf View Thornton,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
606638,Elf View Thornton,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
606638,Elf View Thornton,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
606638,Elf View Thornton,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
606638,Elf View Thornton,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.55
606638,Elf View Thornton,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
606638,Elf View Thornton,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.14
606638,Elf View Thornton,2024-01-15T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606638,Elf View Thornton,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
606638,Elf View Thornton,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,15.8
606638,Elf View Thornton,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
606638,Elf View Thornton,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
606638,Elf View Thornton,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
606638,Elf View Thornton,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
606638,Elf View Thornton,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
606638,Elf View Thornton,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
606638,Elf View Thornton,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
606638,Elf View Thornton,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
606638,Elf View Thornton,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
606638,Elf View Thornton,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,2.67
606638,Elf View Thornton,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,1.75
606638,Elf View Thornton,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.17
606638,Elf View Thornton,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,11.1
606638,Elf View Thornton,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
606638,Elf View Thornton,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.1
606638,Elf View Thornton,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
606638,Elf View Thornton,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
606638,Elf View Thornton,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
606638,Elf View Thornton,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
606638,Elf View Thornton,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.47
606638,Elf View Thornton,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.37
606638,Elf View Thornton,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.63
606638,Elf View Thornton,2024-01-15T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
606638,Elf View Thornton,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
606638,Elf View Thornton,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
606638,Elf View Thornton,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
606638,Elf View Thornton,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-15T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
606638,Elf View Thornton,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
606638,Elf View Thornton,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
606638,Elf View Thornton,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
606638,Elf View Thornton,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.31
606638,Elf View Thornton,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.39
606638,Elf View Thornton,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.43
606638,Elf View Thornton,2024-01-15T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
606638,Elf View Thornton,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
606638,Elf View Thornton,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
606638,Elf View Thornton,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
606638,Elf View Thornton,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
606638,Elf View Thornton,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
606638,Elf View Thornton,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.56
606638,Elf View Thornton,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
606638,Elf View Thornton,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.1
606638,Elf View Thornton,2024-01-15T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606638,Elf View Thornton,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
606638,Elf View Thornton,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,15.8
606638,Elf View Thornton,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
606638,Elf View Thornton,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
606638,Elf View Thornton,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
606638,Elf View Thornton,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
606638,Elf View Thornton,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
606638,Elf View Thornton,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
606638,Elf View Thornton,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
606638,Elf View Thornton,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
606638,Elf View Thornton,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
606638,Elf View Thornton,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,3.53
606638,Elf View Thornton,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,1.8
606638,Elf View Thornton,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.23
606638,Elf View Thornton,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,12.6
606638,Elf View Thornton,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
606638,Elf View Thornton,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
606638,Elf View Thornton,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
606638,Elf View Thornton,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
606638,Elf View Thornton,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
606638,Elf View Thornton,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
606638,Elf View Thornton,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.42
606638,Elf View Thornton,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.46
606638,Elf View Thornton,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.82
606638,Elf View Thornton,2024-01-15T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
606638,Elf View Thornton,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
606638,Elf View Thornton,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
606638,Elf View Thornton,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
606638,Elf View Thornton,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
606638,Elf View Thornton,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-15T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
606638,Elf View Thornton,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
606638,Elf View Thornton,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
606638,Elf View Thornton,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
606638,Elf View Thornton,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.39
606638,Elf View Thornton,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.42
606638,Elf View Thornton,2024-01-15T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
606638,Elf View Thornton,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
606638,Elf View Thornton,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
606638,Elf View Thornton,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
606638,Elf View Thornton,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
606638,Elf View Thornton,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.55
606638,Elf View Thornton,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
606638,Elf View Thornton,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.05
606638,Elf View Thornton,2024-01-15T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
606638,Elf View Thornton,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606638,Elf View Thornton,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
606638,Elf View Thornton,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,15.9
606638,Elf View Thornton,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
606638,Elf View Thornton,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
606638,Elf View Thornton,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
606638,Elf View Thornton,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
606638,Elf View Thornton,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
606638,Elf View Thornton,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
606638,Elf View Thornton,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
606638,Elf View Thornton,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
606638,Elf View Thornton,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
606638,Elf View Thornton,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,2.85
606638,Elf View Thornton,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,1.89
606638,Elf View Thornton,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.36
606638,Elf View Thornton,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,11.4
606638,Elf View Thornton,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
606638,Elf View Thornton,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
606638,Elf View Thornton,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
606638,Elf View Thornton,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
606638,Elf View Thornton,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
606638,Elf View Thornton,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
606638,Elf View Thornton,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.31
606638,Elf View Thornton,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.33
606638,Elf View Thornton,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.57
606638,Elf View Thornton,2024-01-15T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
606638,Elf View Thornton,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
606638,Elf View Thornton,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
606638,Elf View Thornton,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
606638,Elf View Thornton,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
606638,Elf View Thornton,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-15T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
606638,Elf View Thornton,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
606638,Elf View Thornton,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
606638,Elf View Thornton,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
606638,Elf View Thornton,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.39
606638,Elf View Thornton,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
606638,Elf View Thornton,2024-01-15T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
606638,Elf View Thornton,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
606638,Elf View Thornton,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
606638,Elf View Thornton,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
606638,Elf View Thornton,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
606638,Elf View Thornton,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.55
606638,Elf View Thornton,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
606638,Elf View Thornton,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.06
606638,Elf View Thornton,2024-01-15T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
606638,Elf View Thornton,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606638,Elf View Thornton,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
606638,Elf View Thornton,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,15.9
606638,Elf View Thornton,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
606638,Elf View Thornton,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
606638,Elf View Thornton,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
606638,Elf View Thornton,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
606638,Elf View Thornton,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
606638,Elf View Thornton,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
606638,Elf View Thornton,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
606638,Elf View Thornton,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
606638,Elf View Thornton,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
606638,Elf View Thornton,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,2.74
606638,Elf View Thornton,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,1.76
606638,Elf View Thornton,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.09
606638,Elf View Thornton,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,11.1
606638,Elf View Thornton,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
606638,Elf View Thornton,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.1
606638,Elf View Thornton,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
606638,Elf View Thornton,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
606638,Elf View Thornton,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
606638,Elf View Thornton,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
606638,Elf View Thornton,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.46
606638,Elf View Thornton,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.52
606638,Elf View Thornton,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.73
606638,Elf View Thornton,2024-01-15T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
606638,Elf View Thornton,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
606638,Elf View Thornton,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
606638,Elf View Thornton,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
606638,Elf View Thornton,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
606638,Elf View Thornton,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-15T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
606638,Elf View Thornton,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
606638,Elf View Thornton,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
606638,Elf View Thornton,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
606638,Elf View Thornton,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.4
606638,Elf View Thornton,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.42
606638,Elf View Thornton,2024-01-15T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
606638,Elf View Thornton,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
606638,Elf View Thornton,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
606638,Elf View Thornton,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
606638,Elf View Thornton,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
606638,Elf View Thornton,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.56
606638,Elf View Thornton,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
606638,Elf View Thornton,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.05
606638,Elf View Thornton,2024-01-15T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
606638,Elf View Thornton,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606638,Elf View Thornton,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
606638,Elf View Thornton,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,15.9
606638,Elf View Thornton,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
606638,Elf View Thornton,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
606638,Elf View Thornton,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
606638,Elf View Thornton,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
606638,Elf View Thornton,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
606638,Elf View Thornton,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
606638,Elf View Thornton,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
606638,Elf View Thornton,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
606638,Elf View Thornton,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
606638,Elf View Thornton,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,2.9
606638,Elf View Thornton,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,1.97
606638,Elf View Thornton,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.26
606638,Elf View Thornton,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,10.7
606638,Elf View Thornton,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
606638,Elf View Thornton,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
606638,Elf View Thornton,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
606638,Elf View Thornton,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
606638,Elf View Thornton,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606638,Elf View Thornton,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
606638,Elf View Thornton,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.27
606638,Elf View Thornton,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.33
606638,Elf View Thornton,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.53
606638,Elf View Thornton,2024-01-15T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
606638,Elf View Thornton,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
606638,Elf View Thornton,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
606638,Elf View Thornton,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
606638,Elf View Thornton,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
606638,Elf View Thornton,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-15T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
606638,Elf View Thornton,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
606638,Elf View Thornton,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
606638,Elf View Thornton,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.39
606638,Elf View Thornton,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
606638,Elf View Thornton,2024-01-15T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
606638,Elf View Thornton,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
606638,Elf View Thornton,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
606638,Elf View Thornton,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
606638,Elf View Thornton,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
606638,Elf View Thornton,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
606638,Elf View Thornton,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.56
606638,Elf View Thornton,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
606638,Elf View Thornton,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.12
606638,Elf View Thornton,2024-01-15T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606638,Elf View Thornton,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
606638,Elf View Thornton,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,15.9
606638,Elf View Thornton,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
606638,Elf View Thornton,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
606638,Elf View Thornton,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
606638,Elf View Thornton,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
606638,Elf View Thornton,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
606638,Elf View Thornton,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
606638,Elf View Thornton,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
606638,Elf View Thornton,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
606638,Elf View Thornton,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
606638,Elf View Thornton,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,2.71
606638,Elf View Thornton,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,1.79
606638,Elf View Thornton,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.11
606638,Elf View Thornton,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,10.8
606638,Elf View Thornton,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
606638,Elf View Thornton,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
606638,Elf View Thornton,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
606638,Elf View Thornton,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
606638,Elf View Thornton,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
606638,Elf View Thornton,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
606638,Elf View Thornton,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.27
606638,Elf View Thornton,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.33
606638,Elf View Thornton,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.49
606638,Elf View Thornton,2024-01-15T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
606638,Elf View Thornton,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
606638,Elf View Thornton,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
606638,Elf View Thornton,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
606638,Elf View Thornton,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
606638,Elf View Thornton,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-15T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
606638,Elf View Thornton,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
606638,Elf View Thornton,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
606638,Elf View Thornton,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
606638,Elf View Thornton,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
606638,Elf View Thornton,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.39
606638,Elf View Thornton,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
606638,Elf View Thornton,2024-01-15T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
606638,Elf View Thornton,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
606638,Elf View Thornton,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
606638,Elf View Thornton,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
606638,Elf View Thornton,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
606638,Elf View Thornton,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
606638,Elf View Thornton,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.55
606638,Elf View Thornton,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
606638,Elf View Thornton,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.21
606638,Elf View Thornton,2024-01-15T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.1
606638,Elf View Thornton,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606638,Elf View Thornton,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
606638,Elf View Thornton,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,15.9
606638,Elf View Thornton,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
606638,Elf View Thornton,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
606638,Elf View Thornton,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
606638,Elf View Thornton,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
606638,Elf View Thornton,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
606638,Elf View Thornton,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
606638,Elf View Thornton,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
606638,Elf View Thornton,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
606638,Elf View Thornton,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
606638,Elf View Thornton,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,2.7
606638,Elf View Thornton,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,1.79
606638,Elf View Thornton,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.17
606638,Elf View Thornton,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,11.0
606638,Elf View Thornton,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
606638,Elf View Thornton,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
606638,Elf View Thornton,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
606638,Elf View Thornton,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
606638,Elf View Thornton,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
606638,Elf View Thornton,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
606638,Elf View Thornton,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.46
606638,Elf View Thornton,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.71
606638,Elf View Thornton,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.82
606638,Elf View Thornton,2024-01-15T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
606638,Elf View Thornton,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
606638,Elf View Thornton,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
606638,Elf View Thornton,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
606638,Elf View Thornton,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
606638,Elf View Thornton,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-15T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
606638,Elf View Thornton,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
606638,Elf View Thornton,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
606638,Elf View Thornton,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
606638,Elf View Thornton,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.39
606638,Elf View Thornton,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
606638,Elf View Thornton,2024-01-15T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
606638,Elf View Thornton,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
606638,Elf View Thornton,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
606638,Elf View Thornton,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
606638,Elf View Thornton,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
606638,Elf View Thornton,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.55
606638,Elf View Thornton,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
606638,Elf View Thornton,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.15
606638,Elf View Thornton,2024-01-15T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606638,Elf View Thornton,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
606638,Elf View Thornton,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,15.9
606638,Elf View Thornton,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
606638,Elf View Thornton,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
606638,Elf View Thornton,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
606638,Elf View Thornton,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
606638,Elf View Thornton,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
606638,Elf View Thornton,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
606638,Elf View Thornton,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
606638,Elf View Thornton,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
606638,Elf View Thornton,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
606638,Elf View Thornton,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,2.89
606638,Elf View Thornton,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,2.16
606638,Elf View Thornton,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.44
606638,Elf View Thornton,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,11.2
606638,Elf View Thornton,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
606638,Elf View Thornton,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
606638,Elf View Thornton,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
606638,Elf View Thornton,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
606638,Elf View Thornton,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
606638,Elf View Thornton,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
606638,Elf View Thornton,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.27
606638,Elf View Thornton,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.33
606638,Elf View Thornton,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.64
606638,Elf View Thornton,2024-01-15T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
606638,Elf View Thornton,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
606638,Elf View Thornton,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
606638,Elf View Thornton,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
606638,Elf View Thornton,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-15T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
606638,Elf View Thornton,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
606638,Elf View Thornton,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
606638,Elf View Thornton,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
606638,Elf View Thornton,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
606638,Elf View Thornton,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.39
606638,Elf View Thornton,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
