Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606638,Elf View Thornton,2024-01-15T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
606638,Elf View Thornton,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
606638,Elf View Thornton,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
606638,Elf View Thornton,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
606638,Elf View Thornton,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
606638,Elf View Thornton,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.56
606638,Elf View Thornton,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
606638,Elf View Thornton,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.06
606638,Elf View Thornton,2024-01-15T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
606638,Elf View Thornton,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606638,Elf View Thornton,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
606638,Elf View Thornton,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,16.0
606638,Elf View Thornton,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
606638,Elf View Thornton,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
606638,Elf View Thornton,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
606638,Elf View Thornton,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
606638,Elf View Thornton,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
606638,Elf View Thornton,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
606638,Elf View Thornton,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
606638,Elf View Thornton,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
606638,Elf View Thornton,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
606638,Elf View Thornton,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,2.71
606638,Elf View Thornton,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,1.78
606638,Elf View Thornton,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.17
606638,Elf View Thornton,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,11.0
606638,Elf View Thornton,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
606638,Elf View Thornton,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
606638,Elf View Thornton,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
606638,Elf View Thornton,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
606638,Elf View Thornton,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
606638,Elf View Thornton,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
606638,Elf View Thornton,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.45
606638,Elf View Thornton,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.51
606638,Elf View Thornton,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.69
606638,Elf View Thornton,2024-01-15T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
606638,Elf View Thornton,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
606638,Elf View Thornton,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
606638,Elf View Thornton,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
606638,Elf View Thornton,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
606638,Elf View Thornton,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-15T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
606638,Elf View Thornton,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
606638,Elf View Thornton,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
606638,Elf View Thornton,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.72
606638,Elf View Thornton,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.39
606638,Elf View Thornton,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.42
606638,Elf View Thornton,2024-01-15T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
606638,Elf View Thornton,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
606638,Elf View Thornton,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
606638,Elf View Thornton,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
606638,Elf View Thornton,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
606638,Elf View Thornton,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.55
606638,Elf View Thornton,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
606638,Elf View Thornton,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.07
606638,Elf View Thornton,2024-01-15T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
606638,Elf View Thornton,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606638,Elf View Thornton,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
606638,Elf View Thornton,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,16.0
606638,Elf View Thornton,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
606638,Elf View Thornton,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
606638,Elf View Thornton,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
606638,Elf View Thornton,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
606638,Elf View Thornton,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
606638,Elf View Thornton,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
606638,Elf View Thornton,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
606638,Elf View Thornton,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
606638,Elf View Thornton,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
606638,Elf View Thornton,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,2.91
606638,Elf View Thornton,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,1.96
606638,Elf View Thornton,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.24
606638,Elf View Thornton,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,10.8
606638,Elf View Thornton,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
606638,Elf View Thornton,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
606638,Elf View Thornton,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
606638,Elf View Thornton,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
606638,Elf View Thornton,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
606638,Elf View Thornton,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
606638,Elf View Thornton,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.27
606638,Elf View Thornton,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.33
606638,Elf View Thornton,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.02
606638,Elf View Thornton,2024-01-15T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
606638,Elf View Thornton,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
606638,Elf View Thornton,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
606638,Elf View Thornton,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
606638,Elf View Thornton,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-15T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
606638,Elf View Thornton,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
606638,Elf View Thornton,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
606638,Elf View Thornton,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
606638,Elf View Thornton,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.74
606638,Elf View Thornton,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.39
606638,Elf View Thornton,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
606638,Elf View Thornton,2024-01-15T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
606638,Elf View Thornton,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
606638,Elf View Thornton,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
606638,Elf View Thornton,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
606638,Elf View Thornton,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
606638,Elf View Thornton,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
606638,Elf View Thornton,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.55
606638,Elf View Thornton,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
606638,Elf View Thornton,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.13
606638,Elf View Thornton,2024-01-15T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606638,Elf View Thornton,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
606638,Elf View Thornton,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,16.0
606638,Elf View Thornton,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
606638,Elf View Thornton,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
606638,Elf View Thornton,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
606638,Elf View Thornton,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
606638,Elf View Thornton,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
606638,Elf View Thornton,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
606638,Elf View Thornton,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
606638,Elf View Thornton,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
606638,Elf View Thornton,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
606638,Elf View Thornton,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,2.75
606638,Elf View Thornton,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,1.77
606638,Elf View Thornton,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.62
606638,Elf View Thornton,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,13.0
606638,Elf View Thornton,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
606638,Elf View Thornton,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
606638,Elf View Thornton,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
606638,Elf View Thornton,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
606638,Elf View Thornton,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
606638,Elf View Thornton,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.43
606638,Elf View Thornton,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.33
606638,Elf View Thornton,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.81
606638,Elf View Thornton,2024-01-15T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
606638,Elf View Thornton,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
606638,Elf View Thornton,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
606638,Elf View Thornton,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
606638,Elf View Thornton,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
606638,Elf View Thornton,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-15T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
606638,Elf View Thornton,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
606638,Elf View Thornton,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
606638,Elf View Thornton,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
606638,Elf View Thornton,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.39
606638,Elf View Thornton,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.43
606638,Elf View Thornton,2024-01-15T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
606638,Elf View Thornton,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
606638,Elf View Thornton,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
606638,Elf View Thornton,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
606638,Elf View Thornton,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
606638,Elf View Thornton,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.55
606638,Elf View Thornton,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
606638,Elf View Thornton,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.15
606638,Elf View Thornton,2024-01-15T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606638,Elf View Thornton,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
606638,Elf View Thornton,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,16.0
606638,Elf View Thornton,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
606638,Elf View Thornton,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
606638,Elf View Thornton,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
606638,Elf View Thornton,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
606638,Elf View Thornton,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
606638,Elf View Thornton,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
606638,Elf View Thornton,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
606638,Elf View Thornton,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
606638,Elf View Thornton,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
606638,Elf View Thornton,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,2.89
606638,Elf View Thornton,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,1.76
606638,Elf View Thornton,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.45
606638,Elf View Thornton,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,12.7
606638,Elf View Thornton,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
606638,Elf View Thornton,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.1
606638,Elf View Thornton,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
606638,Elf View Thornton,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
606638,Elf View Thornton,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
606638,Elf View Thornton,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.48
606638,Elf View Thornton,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.54
606638,Elf View Thornton,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.84
606638,Elf View Thornton,2024-01-15T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
606638,Elf View Thornton,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
606638,Elf View Thornton,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
606638,Elf View Thornton,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
606638,Elf View Thornton,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
606638,Elf View Thornton,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-15T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
606638,Elf View Thornton,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
606638,Elf View Thornton,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
606638,Elf View Thornton,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
606638,Elf View Thornton,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.39
606638,Elf View Thornton,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
606638,Elf View Thornton,2024-01-15T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
606638,Elf View Thornton,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
606638,Elf View Thornton,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
606638,Elf View Thornton,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
606638,Elf View Thornton,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
606638,Elf View Thornton,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.56
606638,Elf View Thornton,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
606638,Elf View Thornton,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.08
606638,Elf View Thornton,2024-01-15T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606638,Elf View Thornton,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
606638,Elf View Thornton,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,16.0
606638,Elf View Thornton,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
606638,Elf View Thornton,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
606638,Elf View Thornton,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
606638,Elf View Thornton,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
606638,Elf View Thornton,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
606638,Elf View Thornton,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
606638,Elf View Thornton,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
606638,Elf View Thornton,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
606638,Elf View Thornton,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
606638,Elf View Thornton,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,2.92
606638,Elf View Thornton,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,1.97
606638,Elf View Thornton,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.38
606638,Elf View Thornton,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,11.3
606638,Elf View Thornton,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
606638,Elf View Thornton,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.6
606638,Elf View Thornton,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
606638,Elf View Thornton,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
606638,Elf View Thornton,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
606638,Elf View Thornton,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
606638,Elf View Thornton,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.27
606638,Elf View Thornton,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.33
606638,Elf View Thornton,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.63
606638,Elf View Thornton,2024-01-15T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
606638,Elf View Thornton,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
606638,Elf View Thornton,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
606638,Elf View Thornton,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
606638,Elf View Thornton,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
606638,Elf View Thornton,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-15T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
606638,Elf View Thornton,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
606638,Elf View Thornton,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
606638,Elf View Thornton,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
606638,Elf View Thornton,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.4
606638,Elf View Thornton,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.42
606638,Elf View Thornton,2024-01-15T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
606638,Elf View Thornton,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
606638,Elf View Thornton,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
606638,Elf View Thornton,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
606638,Elf View Thornton,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.55
606638,Elf View Thornton,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
606638,Elf View Thornton,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.83
606638,Elf View Thornton,2024-01-15T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
606638,Elf View Thornton,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606638,Elf View Thornton,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
606638,Elf View Thornton,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,16.0
606638,Elf View Thornton,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
606638,Elf View Thornton,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
606638,Elf View Thornton,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
606638,Elf View Thornton,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
606638,Elf View Thornton,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
606638,Elf View Thornton,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
606638,Elf View Thornton,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
606638,Elf View Thornton,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
606638,Elf View Thornton,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
606638,Elf View Thornton,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,2.7
606638,Elf View Thornton,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,1.76
606638,Elf View Thornton,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.94
606638,Elf View Thornton,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,13.9
606638,Elf View Thornton,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
606638,Elf View Thornton,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.1
606638,Elf View Thornton,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
606638,Elf View Thornton,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
606638,Elf View Thornton,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
606638,Elf View Thornton,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
606638,Elf View Thornton,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.27
606638,Elf View Thornton,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.33
606638,Elf View Thornton,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.62
606638,Elf View Thornton,2024-01-15T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
606638,Elf View Thornton,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
606638,Elf View Thornton,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
606638,Elf View Thornton,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
606638,Elf View Thornton,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
606638,Elf View Thornton,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-15T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
606638,Elf View Thornton,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
606638,Elf View Thornton,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
606638,Elf View Thornton,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.33
606638,Elf View Thornton,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.39
606638,Elf View Thornton,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
606638,Elf View Thornton,2024-01-15T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
606638,Elf View Thornton,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
606638,Elf View Thornton,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
606638,Elf View Thornton,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
606638,Elf View Thornton,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
606638,Elf View Thornton,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
606638,Elf View Thornton,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.56
606638,Elf View Thornton,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
606638,Elf View Thornton,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.87
606638,Elf View Thornton,2024-01-15T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
606638,Elf View Thornton,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606638,Elf View Thornton,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
606638,Elf View Thornton,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,16.0
606638,Elf View Thornton,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
606638,Elf View Thornton,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
606638,Elf View Thornton,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
606638,Elf View Thornton,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
606638,Elf View Thornton,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
606638,Elf View Thornton,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
606638,Elf View Thornton,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
606638,Elf View Thornton,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
606638,Elf View Thornton,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
606638,Elf View Thornton,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.34
606638,Elf View Thornton,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,1.78
606638,Elf View Thornton,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,3.97
606638,Elf View Thornton,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,11.8
606638,Elf View Thornton,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
606638,Elf View Thornton,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
606638,Elf View Thornton,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
606638,Elf View Thornton,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
606638,Elf View Thornton,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
606638,Elf View Thornton,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
606638,Elf View Thornton,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.46
606638,Elf View Thornton,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.51
606638,Elf View Thornton,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.83
606638,Elf View Thornton,2024-01-15T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
606638,Elf View Thornton,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
606638,Elf View Thornton,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
606638,Elf View Thornton,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
606638,Elf View Thornton,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
606638,Elf View Thornton,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-15T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
606638,Elf View Thornton,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
606638,Elf View Thornton,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
606638,Elf View Thornton,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
606638,Elf View Thornton,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.39
606638,Elf View Thornton,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.4
606638,Elf View Thornton,2024-01-15T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
606638,Elf View Thornton,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
606638,Elf View Thornton,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
606638,Elf View Thornton,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
606638,Elf View Thornton,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
606638,Elf View Thornton,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.56
606638,Elf View Thornton,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
606638,Elf View Thornton,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.87
606638,Elf View Thornton,2024-01-15T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
606638,Elf View Thornton,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606638,Elf View Thornton,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
606638,Elf View Thornton,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,16.0
606638,Elf View Thornton,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
606638,Elf View Thornton,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
606638,Elf View Thornton,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
606638,Elf View Thornton,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
606638,Elf View Thornton,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
606638,Elf View Thornton,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
606638,Elf View Thornton,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
606638,Elf View Thornton,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
606638,Elf View Thornton,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
606638,Elf View Thornton,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,2.89
606638,Elf View Thornton,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,1.96
606638,Elf View Thornton,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.16
606638,Elf View Thornton,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,10.7
606638,Elf View Thornton,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
606638,Elf View Thornton,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
606638,Elf View Thornton,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
606638,Elf View Thornton,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
606638,Elf View Thornton,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
606638,Elf View Thornton,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
606638,Elf View Thornton,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.27
606638,Elf View Thornton,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.33
606638,Elf View Thornton,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.55
606638,Elf View Thornton,2024-01-15T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
606638,Elf View Thornton,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
606638,Elf View Thornton,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
606638,Elf View Thornton,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
606638,Elf View Thornton,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
606638,Elf View Thornton,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-15T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
606638,Elf View Thornton,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
606638,Elf View Thornton,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
606638,Elf View Thornton,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
606638,Elf View Thornton,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.39
606638,Elf View Thornton,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
606638,Elf View Thornton,2024-01-15T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
606638,Elf View Thornton,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
606638,Elf View Thornton,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
606638,Elf View Thornton,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
606638,Elf View Thornton,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
606638,Elf View Thornton,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
606638,Elf View Thornton,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.56
606638,Elf View Thornton,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
606638,Elf View Thornton,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
606638,Elf View Thornton,2024-01-15T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
606638,Elf View Thornton,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606638,Elf View Thornton,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
606638,Elf View Thornton,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,16.0
606638,Elf View Thornton,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
606638,Elf View Thornton,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
606638,Elf View Thornton,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
606638,Elf View Thornton,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
606638,Elf View Thornton,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
606638,Elf View Thornton,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
606638,Elf View Thornton,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
606638,Elf View Thornton,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
606638,Elf View Thornton,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
606638,Elf View Thornton,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,2.7
606638,Elf View Thornton,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,1.78
606638,Elf View Thornton,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.85
606638,Elf View Thornton,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,10.3
606638,Elf View Thornton,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
606638,Elf View Thornton,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
606638,Elf View Thornton,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
606638,Elf View Thornton,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
606638,Elf View Thornton,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
606638,Elf View Thornton,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.48
606638,Elf View Thornton,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.57
606638,Elf View Thornton,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.75
606638,Elf View Thornton,2024-01-15T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
606638,Elf View Thornton,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
606638,Elf View Thornton,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
606638,Elf View Thornton,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
606638,Elf View Thornton,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
606638,Elf View Thornton,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-15T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
606638,Elf View Thornton,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
606638,Elf View Thornton,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
606638,Elf View Thornton,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
606638,Elf View Thornton,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
606638,Elf View Thornton,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.39
606638,Elf View Thornton,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
606638,Elf View Thornton,2024-01-15T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
606638,Elf View Thornton,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
606638,Elf View Thornton,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
606638,Elf View Thornton,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
606638,Elf View Thornton,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
606638,Elf View Thornton,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
606638,Elf View Thornton,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.56
606638,Elf View Thornton,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
606638,Elf View Thornton,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
606638,Elf View Thornton,2024-01-15T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
606638,Elf View Thornton,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606638,Elf View Thornton,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
606638,Elf View Thornton,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,16.1
606638,Elf View Thornton,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
