Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606638,Elf View Thornton,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
606638,Elf View Thornton,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
606638,Elf View Thornton,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
606638,Elf View Thornton,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
606638,Elf View Thornton,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
606638,Elf View Thornton,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
606638,Elf View Thornton,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
606638,Elf View Thornton,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
606638,Elf View Thornton,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,2.9
606638,Elf View Thornton,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,2.02
606638,Elf View Thornton,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.1
606638,Elf View Thornton,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,10.4
606638,Elf View Thornton,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
606638,Elf View Thornton,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.8
606638,Elf View Thornton,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
606638,Elf View Thornton,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
606638,Elf View Thornton,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606638,Elf View Thornton,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
606638,Elf View Thornton,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.27
606638,Elf View Thornton,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.38
606638,Elf View Thornton,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.62
606638,Elf View Thornton,2024-01-15T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
606638,Elf View Thornton,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
606638,Elf View Thornton,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
606638,Elf View Thornton,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
606638,Elf View Thornton,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
606638,Elf View Thornton,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-15T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.4
606638,Elf View Thornton,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
606638,Elf View Thornton,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
606638,Elf View Thornton,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
606638,Elf View Thornton,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
606638,Elf View Thornton,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.39
606638,Elf View Thornton,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.46
606638,Elf View Thornton,2024-01-15T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
606638,Elf View Thornton,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
606638,Elf View Thornton,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
606638,Elf View Thornton,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
606638,Elf View Thornton,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
606638,Elf View Thornton,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
606638,Elf View Thornton,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.56
606638,Elf View Thornton,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
606638,Elf View Thornton,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.89
606638,Elf View Thornton,2024-01-15T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
606638,Elf View Thornton,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606638,Elf View Thornton,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
606638,Elf View Thornton,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,16.1
606638,Elf View Thornton,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
606638,Elf View Thornton,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
606638,Elf View Thornton,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
606638,Elf View Thornton,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
606638,Elf View Thornton,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
606638,Elf View Thornton,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
606638,Elf View Thornton,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
606638,Elf View Thornton,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
606638,Elf View Thornton,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
606638,Elf View Thornton,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,2.69
606638,Elf View Thornton,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,1.83
606638,Elf View Thornton,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.03
606638,Elf View Thornton,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,10.7
606638,Elf View Thornton,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
606638,Elf View Thornton,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
606638,Elf View Thornton,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
606638,Elf View Thornton,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
606638,Elf View Thornton,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606638,Elf View Thornton,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
606638,Elf View Thornton,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.27
606638,Elf View Thornton,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.38
606638,Elf View Thornton,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.59
606638,Elf View Thornton,2024-01-15T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
606638,Elf View Thornton,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
606638,Elf View Thornton,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
606638,Elf View Thornton,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
606638,Elf View Thornton,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
606638,Elf View Thornton,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-15T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
606638,Elf View Thornton,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
606638,Elf View Thornton,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
606638,Elf View Thornton,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.67
606638,Elf View Thornton,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.39
606638,Elf View Thornton,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.45
606638,Elf View Thornton,2024-01-15T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
606638,Elf View Thornton,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
606638,Elf View Thornton,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
606638,Elf View Thornton,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
606638,Elf View Thornton,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
606638,Elf View Thornton,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
606638,Elf View Thornton,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.56
606638,Elf View Thornton,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
606638,Elf View Thornton,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.85
606638,Elf View Thornton,2024-01-15T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
606638,Elf View Thornton,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606638,Elf View Thornton,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
606638,Elf View Thornton,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,16.1
606638,Elf View Thornton,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
606638,Elf View Thornton,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
606638,Elf View Thornton,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
606638,Elf View Thornton,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
606638,Elf View Thornton,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
606638,Elf View Thornton,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
606638,Elf View Thornton,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
606638,Elf View Thornton,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
606638,Elf View Thornton,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
606638,Elf View Thornton,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,2.69
606638,Elf View Thornton,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,1.82
606638,Elf View Thornton,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,3.95
606638,Elf View Thornton,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,10.2
606638,Elf View Thornton,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
606638,Elf View Thornton,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
606638,Elf View Thornton,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
606638,Elf View Thornton,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
606638,Elf View Thornton,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
606638,Elf View Thornton,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
606638,Elf View Thornton,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.51
606638,Elf View Thornton,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.72
606638,Elf View Thornton,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.67
606638,Elf View Thornton,2024-01-15T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
606638,Elf View Thornton,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
606638,Elf View Thornton,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
606638,Elf View Thornton,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
606638,Elf View Thornton,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
606638,Elf View Thornton,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-15T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
606638,Elf View Thornton,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
606638,Elf View Thornton,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
606638,Elf View Thornton,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.67
606638,Elf View Thornton,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.39
606638,Elf View Thornton,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.48
606638,Elf View Thornton,2024-01-15T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
606638,Elf View Thornton,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
606638,Elf View Thornton,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
606638,Elf View Thornton,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
606638,Elf View Thornton,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
606638,Elf View Thornton,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
606638,Elf View Thornton,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.56
606638,Elf View Thornton,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
606638,Elf View Thornton,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
606638,Elf View Thornton,2024-01-15T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
606638,Elf View Thornton,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606638,Elf View Thornton,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
606638,Elf View Thornton,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,16.2
606638,Elf View Thornton,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
606638,Elf View Thornton,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
606638,Elf View Thornton,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
606638,Elf View Thornton,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
606638,Elf View Thornton,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
606638,Elf View Thornton,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
606638,Elf View Thornton,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
606638,Elf View Thornton,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
606638,Elf View Thornton,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
606638,Elf View Thornton,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,2.93
606638,Elf View Thornton,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,2.14
606638,Elf View Thornton,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.02
606638,Elf View Thornton,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,9.9
606638,Elf View Thornton,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
606638,Elf View Thornton,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
606638,Elf View Thornton,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
606638,Elf View Thornton,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
606638,Elf View Thornton,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
606638,Elf View Thornton,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
606638,Elf View Thornton,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.33
606638,Elf View Thornton,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.53
606638,Elf View Thornton,2024-01-15T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
606638,Elf View Thornton,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
606638,Elf View Thornton,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
606638,Elf View Thornton,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
606638,Elf View Thornton,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
606638,Elf View Thornton,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-15T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
606638,Elf View Thornton,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
606638,Elf View Thornton,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
606638,Elf View Thornton,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.67
606638,Elf View Thornton,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.39
606638,Elf View Thornton,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.43
606638,Elf View Thornton,2024-01-15T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
606638,Elf View Thornton,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
606638,Elf View Thornton,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
606638,Elf View Thornton,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
606638,Elf View Thornton,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
606638,Elf View Thornton,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
606638,Elf View Thornton,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.56
606638,Elf View Thornton,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
606638,Elf View Thornton,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.8
606638,Elf View Thornton,2024-01-15T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
606638,Elf View Thornton,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606638,Elf View Thornton,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
606638,Elf View Thornton,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,16.2
606638,Elf View Thornton,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
606638,Elf View Thornton,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
606638,Elf View Thornton,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
606638,Elf View Thornton,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
606638,Elf View Thornton,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
606638,Elf View Thornton,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
606638,Elf View Thornton,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
606638,Elf View Thornton,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
606638,Elf View Thornton,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
606638,Elf View Thornton,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,2.87
606638,Elf View Thornton,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,1.76
606638,Elf View Thornton,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,3.83
606638,Elf View Thornton,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,10.8
606638,Elf View Thornton,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
606638,Elf View Thornton,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.1
606638,Elf View Thornton,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
606638,Elf View Thornton,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
606638,Elf View Thornton,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
606638,Elf View Thornton,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
606638,Elf View Thornton,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.27
606638,Elf View Thornton,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.33
606638,Elf View Thornton,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.39
606638,Elf View Thornton,2024-01-15T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
606638,Elf View Thornton,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
606638,Elf View Thornton,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
606638,Elf View Thornton,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
606638,Elf View Thornton,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-15T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
606638,Elf View Thornton,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
606638,Elf View Thornton,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
606638,Elf View Thornton,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
606638,Elf View Thornton,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
606638,Elf View Thornton,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.72
606638,Elf View Thornton,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.39
606638,Elf View Thornton,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.4
606638,Elf View Thornton,2024-01-15T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
606638,Elf View Thornton,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
606638,Elf View Thornton,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
606638,Elf View Thornton,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
606638,Elf View Thornton,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
606638,Elf View Thornton,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
606638,Elf View Thornton,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.56
606638,Elf View Thornton,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
606638,Elf View Thornton,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.9
606638,Elf View Thornton,2024-01-15T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
606638,Elf View Thornton,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606638,Elf View Thornton,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
606638,Elf View Thornton,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,16.2
606638,Elf View Thornton,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
606638,Elf View Thornton,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
606638,Elf View Thornton,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
606638,Elf View Thornton,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
606638,Elf View Thornton,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
606638,Elf View Thornton,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
606638,Elf View Thornton,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
606638,Elf View Thornton,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
606638,Elf View Thornton,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
606638,Elf View Thornton,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,2.73
606638,Elf View Thornton,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,1.76
606638,Elf View Thornton,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,3.75
606638,Elf View Thornton,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,10.4
606638,Elf View Thornton,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
606638,Elf View Thornton,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
606638,Elf View Thornton,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
606638,Elf View Thornton,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
606638,Elf View Thornton,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
606638,Elf View Thornton,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
606638,Elf View Thornton,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.48
606638,Elf View Thornton,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.54
606638,Elf View Thornton,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.64
606638,Elf View Thornton,2024-01-15T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
606638,Elf View Thornton,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
606638,Elf View Thornton,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
606638,Elf View Thornton,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
606638,Elf View Thornton,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
606638,Elf View Thornton,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-15T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
606638,Elf View Thornton,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
606638,Elf View Thornton,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
606638,Elf View Thornton,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.72
606638,Elf View Thornton,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.39
606638,Elf View Thornton,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
606638,Elf View Thornton,2024-01-15T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
606638,Elf View Thornton,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
606638,Elf View Thornton,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
606638,Elf View Thornton,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
606638,Elf View Thornton,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
606638,Elf View Thornton,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.56
606638,Elf View Thornton,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
606638,Elf View Thornton,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.93
606638,Elf View Thornton,2024-01-15T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606638,Elf View Thornton,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
606638,Elf View Thornton,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,16.2
606638,Elf View Thornton,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
606638,Elf View Thornton,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
606638,Elf View Thornton,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
606638,Elf View Thornton,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
606638,Elf View Thornton,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
606638,Elf View Thornton,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
606638,Elf View Thornton,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
606638,Elf View Thornton,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
606638,Elf View Thornton,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
606638,Elf View Thornton,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,2.95
606638,Elf View Thornton,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,1.97
606638,Elf View Thornton,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.02
606638,Elf View Thornton,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,10.5
606638,Elf View Thornton,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
606638,Elf View Thornton,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.6
606638,Elf View Thornton,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
606638,Elf View Thornton,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
606638,Elf View Thornton,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
606638,Elf View Thornton,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
606638,Elf View Thornton,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.27
606638,Elf View Thornton,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.33
606638,Elf View Thornton,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.79
606638,Elf View Thornton,2024-01-15T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
606638,Elf View Thornton,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
606638,Elf View Thornton,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
606638,Elf View Thornton,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
606638,Elf View Thornton,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-15T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
606638,Elf View Thornton,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
606638,Elf View Thornton,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
606638,Elf View Thornton,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.39
606638,Elf View Thornton,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
606638,Elf View Thornton,2024-01-15T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
606638,Elf View Thornton,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
606638,Elf View Thornton,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
606638,Elf View Thornton,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
606638,Elf View Thornton,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
606638,Elf View Thornton,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
606638,Elf View Thornton,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.56
606638,Elf View Thornton,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
606638,Elf View Thornton,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.85
606638,Elf View Thornton,2024-01-15T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
606638,Elf View Thornton,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606638,Elf View Thornton,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
606638,Elf View Thornton,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,16.2
606638,Elf View Thornton,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
606638,Elf View Thornton,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
606638,Elf View Thornton,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
606638,Elf View Thornton,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
606638,Elf View Thornton,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
606638,Elf View Thornton,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
606638,Elf View Thornton,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
606638,Elf View Thornton,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
606638,Elf View Thornton,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
606638,Elf View Thornton,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,2.69
606638,Elf View Thornton,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,1.76
606638,Elf View Thornton,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.1
606638,Elf View Thornton,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,11.2
606638,Elf View Thornton,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
606638,Elf View Thornton,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
606638,Elf View Thornton,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
606638,Elf View Thornton,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
606638,Elf View Thornton,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
606638,Elf View Thornton,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
606638,Elf View Thornton,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.27
606638,Elf View Thornton,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.33
606638,Elf View Thornton,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.58
606638,Elf View Thornton,2024-01-15T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
606638,Elf View Thornton,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
606638,Elf View Thornton,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
606638,Elf View Thornton,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
606638,Elf View Thornton,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-15T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
606638,Elf View Thornton,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
606638,Elf View Thornton,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
606638,Elf View Thornton,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.67
606638,Elf View Thornton,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.39
606638,Elf View Thornton,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.4
606638,Elf View Thornton,2024-01-15T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
606638,Elf View Thornton,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
606638,Elf View Thornton,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
606638,Elf View Thornton,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
606638,Elf View Thornton,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
606638,Elf View Thornton,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
606638,Elf View Thornton,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.56
606638,Elf View Thornton,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
606638,Elf View Thornton,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.8
606638,Elf View Thornton,2024-01-15T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
606638,Elf View Thornton,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606638,Elf View Thornton,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
606638,Elf View Thornton,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,16.2
606638,Elf View Thornton,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
606638,Elf View Thornton,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
606638,Elf View Thornton,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
606638,Elf View Thornton,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
606638,Elf View Thornton,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
606638,Elf View Thornton,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
606638,Elf View Thornton,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
606638,Elf View Thornton,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
606638,Elf View Thornton,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
606638,Elf View Thornton,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,2.68
606638,Elf View Thornton,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,1.77
606638,Elf View Thornton,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,3.84
606638,Elf View Thornton,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,10.3
606638,Elf View Thornton,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
606638,Elf View Thornton,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
606638,Elf View Thornton,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
606638,Elf View Thornton,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
606638,Elf View Thornton,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
606638,Elf View Thornton,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
606638,Elf View Thornton,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.47
606638,Elf View Thornton,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.53
606638,Elf View Thornton,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.71
606638,Elf View Thornton,2024-01-15T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
606638,Elf View Thornton,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
606638,Elf View Thornton,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
606638,Elf View Thornton,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
606638,Elf View Thornton,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-15T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
606638,Elf View Thornton,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
606638,Elf View Thornton,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
606638,Elf View Thornton,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.99
606638,Elf View Thornton,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.39
606638,Elf View Thornton,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
606638,Elf View Thornton,2024-01-15T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
606638,Elf View Thornton,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
606638,Elf View Thornton,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
606638,Elf View Thornton,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
606638,Elf View Thornton,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
606638,Elf View Thornton,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
606638,Elf View Thornton,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.56
606638,Elf View Thornton,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
606638,Elf View Thornton,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
606638,Elf View Thornton,2024-01-15T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
606638,Elf View Thornton,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606638,Elf View Thornton,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
606638,Elf View Thornton,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,16.3
606638,Elf View Thornton,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
606638,Elf View Thornton,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
606638,Elf View Thornton,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
606638,Elf View Thornton,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
606638,Elf View Thornton,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
606638,Elf View Thornton,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
606638,Elf View Thornton,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
606638,Elf View Thornton,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
606638,Elf View Thornton,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
606638,Elf View Thornton,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.2
606638,Elf View Thornton,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,1.97
606638,Elf View Thornton,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,3.94
606638,Elf View Thornton,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,10.7
606638,Elf View Thornton,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
606638,Elf View Thornton,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.6
606638,Elf View Thornton,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
606638,Elf View Thornton,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
606638,Elf View Thornton,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
