Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606638,Elf View Thornton,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
606638,Elf View Thornton,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.27
606638,Elf View Thornton,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.33
606638,Elf View Thornton,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.54
606638,Elf View Thornton,2024-01-15T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
606638,Elf View Thornton,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
606638,Elf View Thornton,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
606638,Elf View Thornton,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
606638,Elf View Thornton,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-15T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
606638,Elf View Thornton,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
606638,Elf View Thornton,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
606638,Elf View Thornton,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.96
606638,Elf View Thornton,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.39
606638,Elf View Thornton,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.4
606638,Elf View Thornton,2024-01-15T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
606638,Elf View Thornton,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
606638,Elf View Thornton,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
606638,Elf View Thornton,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
606638,Elf View Thornton,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
606638,Elf View Thornton,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
606638,Elf View Thornton,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.56
606638,Elf View Thornton,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
606638,Elf View Thornton,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
606638,Elf View Thornton,2024-01-15T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
606638,Elf View Thornton,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606638,Elf View Thornton,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
606638,Elf View Thornton,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,16.3
606638,Elf View Thornton,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
606638,Elf View Thornton,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
606638,Elf View Thornton,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
606638,Elf View Thornton,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
606638,Elf View Thornton,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
606638,Elf View Thornton,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
606638,Elf View Thornton,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
606638,Elf View Thornton,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
606638,Elf View Thornton,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
606638,Elf View Thornton,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,2.97
606638,Elf View Thornton,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,1.77
606638,Elf View Thornton,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,3.81
606638,Elf View Thornton,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,11.0
606638,Elf View Thornton,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
606638,Elf View Thornton,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
606638,Elf View Thornton,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
606638,Elf View Thornton,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
606638,Elf View Thornton,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
606638,Elf View Thornton,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
606638,Elf View Thornton,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.45
606638,Elf View Thornton,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.51
606638,Elf View Thornton,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.74
606638,Elf View Thornton,2024-01-15T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
606638,Elf View Thornton,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
606638,Elf View Thornton,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
606638,Elf View Thornton,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
606638,Elf View Thornton,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
606638,Elf View Thornton,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-15T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
606638,Elf View Thornton,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
606638,Elf View Thornton,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
606638,Elf View Thornton,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
606638,Elf View Thornton,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.39
606638,Elf View Thornton,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
606638,Elf View Thornton,2024-01-15T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
606638,Elf View Thornton,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
606638,Elf View Thornton,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
606638,Elf View Thornton,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
606638,Elf View Thornton,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
606638,Elf View Thornton,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
606638,Elf View Thornton,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.56
606638,Elf View Thornton,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
606638,Elf View Thornton,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.9
606638,Elf View Thornton,2024-01-15T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
606638,Elf View Thornton,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606638,Elf View Thornton,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
606638,Elf View Thornton,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,16.3
606638,Elf View Thornton,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
606638,Elf View Thornton,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
606638,Elf View Thornton,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
606638,Elf View Thornton,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
606638,Elf View Thornton,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
606638,Elf View Thornton,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
606638,Elf View Thornton,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
606638,Elf View Thornton,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
606638,Elf View Thornton,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
606638,Elf View Thornton,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,2.86
606638,Elf View Thornton,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,1.95
606638,Elf View Thornton,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.08
606638,Elf View Thornton,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,10.7
606638,Elf View Thornton,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
606638,Elf View Thornton,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
606638,Elf View Thornton,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
606638,Elf View Thornton,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
606638,Elf View Thornton,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
606638,Elf View Thornton,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
606638,Elf View Thornton,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.27
606638,Elf View Thornton,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.33
606638,Elf View Thornton,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.59
606638,Elf View Thornton,2024-01-15T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
606638,Elf View Thornton,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
606638,Elf View Thornton,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
606638,Elf View Thornton,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
606638,Elf View Thornton,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-15T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
606638,Elf View Thornton,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
606638,Elf View Thornton,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
606638,Elf View Thornton,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.67
606638,Elf View Thornton,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.39
606638,Elf View Thornton,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.49
606638,Elf View Thornton,2024-01-15T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
606638,Elf View Thornton,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
606638,Elf View Thornton,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
606638,Elf View Thornton,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
606638,Elf View Thornton,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
606638,Elf View Thornton,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
606638,Elf View Thornton,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.56
606638,Elf View Thornton,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
606638,Elf View Thornton,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.89
606638,Elf View Thornton,2024-01-15T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
606638,Elf View Thornton,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606638,Elf View Thornton,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
606638,Elf View Thornton,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,16.3
606638,Elf View Thornton,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
606638,Elf View Thornton,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
606638,Elf View Thornton,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
606638,Elf View Thornton,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
606638,Elf View Thornton,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
606638,Elf View Thornton,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
606638,Elf View Thornton,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
606638,Elf View Thornton,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
606638,Elf View Thornton,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
606638,Elf View Thornton,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,2.68
606638,Elf View Thornton,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,1.77
606638,Elf View Thornton,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.04
606638,Elf View Thornton,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,11.2
606638,Elf View Thornton,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
606638,Elf View Thornton,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
606638,Elf View Thornton,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
606638,Elf View Thornton,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
606638,Elf View Thornton,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
606638,Elf View Thornton,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
606638,Elf View Thornton,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.27
606638,Elf View Thornton,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.33
606638,Elf View Thornton,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.98
606638,Elf View Thornton,2024-01-15T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
606638,Elf View Thornton,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
606638,Elf View Thornton,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
606638,Elf View Thornton,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
606638,Elf View Thornton,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-15T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
606638,Elf View Thornton,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
606638,Elf View Thornton,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
606638,Elf View Thornton,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.67
606638,Elf View Thornton,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.39
606638,Elf View Thornton,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
606638,Elf View Thornton,2024-01-15T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
606638,Elf View Thornton,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
606638,Elf View Thornton,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
606638,Elf View Thornton,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
606638,Elf View Thornton,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
606638,Elf View Thornton,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
606638,Elf View Thornton,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.56
606638,Elf View Thornton,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
606638,Elf View Thornton,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
606638,Elf View Thornton,2024-01-15T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
606638,Elf View Thornton,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606638,Elf View Thornton,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
606638,Elf View Thornton,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,16.3
606638,Elf View Thornton,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
606638,Elf View Thornton,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
606638,Elf View Thornton,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
606638,Elf View Thornton,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
606638,Elf View Thornton,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
606638,Elf View Thornton,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
606638,Elf View Thornton,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
606638,Elf View Thornton,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
606638,Elf View Thornton,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
606638,Elf View Thornton,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,2.68
606638,Elf View Thornton,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,1.77
606638,Elf View Thornton,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.42
606638,Elf View Thornton,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,12.9
606638,Elf View Thornton,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
606638,Elf View Thornton,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
606638,Elf View Thornton,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
606638,Elf View Thornton,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
606638,Elf View Thornton,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
606638,Elf View Thornton,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
606638,Elf View Thornton,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.63
606638,Elf View Thornton,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.54
606638,Elf View Thornton,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.76
606638,Elf View Thornton,2024-01-15T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
606638,Elf View Thornton,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
606638,Elf View Thornton,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
606638,Elf View Thornton,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
606638,Elf View Thornton,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
606638,Elf View Thornton,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-15T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
606638,Elf View Thornton,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
606638,Elf View Thornton,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
606638,Elf View Thornton,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
606638,Elf View Thornton,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.39
606638,Elf View Thornton,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.55
606638,Elf View Thornton,2024-01-15T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
606638,Elf View Thornton,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
606638,Elf View Thornton,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
606638,Elf View Thornton,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
606638,Elf View Thornton,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
606638,Elf View Thornton,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
606638,Elf View Thornton,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.56
606638,Elf View Thornton,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
606638,Elf View Thornton,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
606638,Elf View Thornton,2024-01-15T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
606638,Elf View Thornton,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606638,Elf View Thornton,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
606638,Elf View Thornton,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,16.3
606638,Elf View Thornton,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
606638,Elf View Thornton,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
606638,Elf View Thornton,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
606638,Elf View Thornton,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
606638,Elf View Thornton,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
606638,Elf View Thornton,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
606638,Elf View Thornton,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
606638,Elf View Thornton,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
606638,Elf View Thornton,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
606638,Elf View Thornton,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,3.06
606638,Elf View Thornton,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,1.97
606638,Elf View Thornton,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,4.25
606638,Elf View Thornton,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,11.0
606638,Elf View Thornton,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
606638,Elf View Thornton,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.6
606638,Elf View Thornton,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
606638,Elf View Thornton,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
606638,Elf View Thornton,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.59
606638,Elf View Thornton,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.67
606638,Elf View Thornton,2024-01-21T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
606638,Elf View Thornton,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
606638,Elf View Thornton,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-21T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
606638,Elf View Thornton,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
606638,Elf View Thornton,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
606638,Elf View Thornton,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
606638,Elf View Thornton,2024-01-21T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
606638,Elf View Thornton,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
606638,Elf View Thornton,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
606638,Elf View Thornton,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
606638,Elf View Thornton,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
606638,Elf View Thornton,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.53
606638,Elf View Thornton,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
606638,Elf View Thornton,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
606638,Elf View Thornton,2024-01-21T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
606638,Elf View Thornton,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
606638,Elf View Thornton,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
606638,Elf View Thornton,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,19.4
606638,Elf View Thornton,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
606638,Elf View Thornton,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
606638,Elf View Thornton,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
606638,Elf View Thornton,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
606638,Elf View Thornton,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
606638,Elf View Thornton,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
606638,Elf View Thornton,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
606638,Elf View Thornton,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
606638,Elf View Thornton,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
606638,Elf View Thornton,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,2.86
606638,Elf View Thornton,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,2.02
606638,Elf View Thornton,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.04
606638,Elf View Thornton,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,12.8
606638,Elf View Thornton,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
606638,Elf View Thornton,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
606638,Elf View Thornton,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
606638,Elf View Thornton,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
606638,Elf View Thornton,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
606638,Elf View Thornton,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.59
606638,Elf View Thornton,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.59
606638,Elf View Thornton,2024-01-21T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
606638,Elf View Thornton,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
606638,Elf View Thornton,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-21T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
606638,Elf View Thornton,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
606638,Elf View Thornton,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
606638,Elf View Thornton,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.7
606638,Elf View Thornton,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.4
606638,Elf View Thornton,2024-01-21T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
606638,Elf View Thornton,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
606638,Elf View Thornton,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
606638,Elf View Thornton,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
606638,Elf View Thornton,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
606638,Elf View Thornton,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.53
606638,Elf View Thornton,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
606638,Elf View Thornton,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.98
606638,Elf View Thornton,2024-01-21T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
606638,Elf View Thornton,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
606638,Elf View Thornton,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
606638,Elf View Thornton,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,19.4
606638,Elf View Thornton,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
606638,Elf View Thornton,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
606638,Elf View Thornton,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
606638,Elf View Thornton,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
606638,Elf View Thornton,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
606638,Elf View Thornton,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
606638,Elf View Thornton,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
606638,Elf View Thornton,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
606638,Elf View Thornton,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
606638,Elf View Thornton,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,2.85
606638,Elf View Thornton,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,2.03
606638,Elf View Thornton,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.04
606638,Elf View Thornton,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,12.6
606638,Elf View Thornton,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
606638,Elf View Thornton,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
606638,Elf View Thornton,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
606638,Elf View Thornton,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
606638,Elf View Thornton,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
606638,Elf View Thornton,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.54
606638,Elf View Thornton,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.6
606638,Elf View Thornton,2024-01-21T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
606638,Elf View Thornton,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
606638,Elf View Thornton,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-21T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
606638,Elf View Thornton,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
606638,Elf View Thornton,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
606638,Elf View Thornton,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.7
606638,Elf View Thornton,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.43
606638,Elf View Thornton,2024-01-21T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
606638,Elf View Thornton,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
606638,Elf View Thornton,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
606638,Elf View Thornton,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
606638,Elf View Thornton,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
606638,Elf View Thornton,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.54
606638,Elf View Thornton,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
606638,Elf View Thornton,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.87
606638,Elf View Thornton,2024-01-21T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
606638,Elf View Thornton,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
606638,Elf View Thornton,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
606638,Elf View Thornton,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,19.4
606638,Elf View Thornton,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
606638,Elf View Thornton,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
606638,Elf View Thornton,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
606638,Elf View Thornton,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
606638,Elf View Thornton,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
606638,Elf View Thornton,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
606638,Elf View Thornton,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
606638,Elf View Thornton,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
606638,Elf View Thornton,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
606638,Elf View Thornton,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,2.86
606638,Elf View Thornton,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,1.98
606638,Elf View Thornton,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.96
606638,Elf View Thornton,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,12.6
606638,Elf View Thornton,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
606638,Elf View Thornton,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.9
606638,Elf View Thornton,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
606638,Elf View Thornton,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
606638,Elf View Thornton,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.71
606638,Elf View Thornton,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.5
606638,Elf View Thornton,2024-01-21T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
606638,Elf View Thornton,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
606638,Elf View Thornton,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
606638,Elf View Thornton,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-21T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
606638,Elf View Thornton,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
606638,Elf View Thornton,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
606638,Elf View Thornton,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
606638,Elf View Thornton,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.4
606638,Elf View Thornton,2024-01-21T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
606638,Elf View Thornton,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
606638,Elf View Thornton,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
606638,Elf View Thornton,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
606638,Elf View Thornton,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
606638,Elf View Thornton,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.53
606638,Elf View Thornton,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
606638,Elf View Thornton,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
606638,Elf View Thornton,2024-01-21T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
606638,Elf View Thornton,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
606638,Elf View Thornton,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
606638,Elf View Thornton,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
606638,Elf View Thornton,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,19.3
606638,Elf View Thornton,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
606638,Elf View Thornton,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
606638,Elf View Thornton,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
606638,Elf View Thornton,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
606638,Elf View Thornton,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
606638,Elf View Thornton,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
606638,Elf View Thornton,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
606638,Elf View Thornton,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
606638,Elf View Thornton,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
606638,Elf View Thornton,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,2.86
606638,Elf View Thornton,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,2.15
606638,Elf View Thornton,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,4.79
606638,Elf View Thornton,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,11.8
606638,Elf View Thornton,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
606638,Elf View Thornton,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
606638,Elf View Thornton,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
606638,Elf View Thornton,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
606638,Elf View Thornton,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
606638,Elf View Thornton,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
606638,Elf View Thornton,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.46
606638,Elf View Thornton,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.54
606638,Elf View Thornton,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.48
606638,Elf View Thornton,2024-01-21T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
606638,Elf View Thornton,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
606638,Elf View Thornton,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-21T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
