Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606638,Elf View Thornton,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
606638,Elf View Thornton,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.96
606638,Elf View Thornton,2024-01-21T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
606638,Elf View Thornton,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
606638,Elf View Thornton,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
606638,Elf View Thornton,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,18.9
606638,Elf View Thornton,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
606638,Elf View Thornton,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
606638,Elf View Thornton,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
606638,Elf View Thornton,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
606638,Elf View Thornton,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
606638,Elf View Thornton,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
606638,Elf View Thornton,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
606638,Elf View Thornton,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
606638,Elf View Thornton,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
606638,Elf View Thornton,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,2.9
606638,Elf View Thornton,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,1.99
606638,Elf View Thornton,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,5.04
606638,Elf View Thornton,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,13.2
606638,Elf View Thornton,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
606638,Elf View Thornton,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
606638,Elf View Thornton,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
606638,Elf View Thornton,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
606638,Elf View Thornton,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
606638,Elf View Thornton,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.47
606638,Elf View Thornton,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.54
606638,Elf View Thornton,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.64
606638,Elf View Thornton,2024-01-21T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
606638,Elf View Thornton,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
606638,Elf View Thornton,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-21T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
606638,Elf View Thornton,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
606638,Elf View Thornton,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
606638,Elf View Thornton,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.7
606638,Elf View Thornton,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.43
606638,Elf View Thornton,2024-01-21T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
606638,Elf View Thornton,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
606638,Elf View Thornton,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
606638,Elf View Thornton,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
606638,Elf View Thornton,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
606638,Elf View Thornton,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.53
606638,Elf View Thornton,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
606638,Elf View Thornton,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.99
606638,Elf View Thornton,2024-01-21T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.9
606638,Elf View Thornton,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
606638,Elf View Thornton,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
606638,Elf View Thornton,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
606638,Elf View Thornton,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,18.9
606638,Elf View Thornton,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
606638,Elf View Thornton,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
606638,Elf View Thornton,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
606638,Elf View Thornton,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
606638,Elf View Thornton,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
606638,Elf View Thornton,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
606638,Elf View Thornton,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
606638,Elf View Thornton,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
606638,Elf View Thornton,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
606638,Elf View Thornton,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,2.88
606638,Elf View Thornton,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,1.99
606638,Elf View Thornton,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,5.12
606638,Elf View Thornton,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,13.4
606638,Elf View Thornton,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
606638,Elf View Thornton,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
606638,Elf View Thornton,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
606638,Elf View Thornton,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
606638,Elf View Thornton,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
606638,Elf View Thornton,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.47
606638,Elf View Thornton,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.58
606638,Elf View Thornton,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.58
606638,Elf View Thornton,2024-01-21T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
606638,Elf View Thornton,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
606638,Elf View Thornton,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-21T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
606638,Elf View Thornton,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
606638,Elf View Thornton,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
606638,Elf View Thornton,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.7
606638,Elf View Thornton,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.42
606638,Elf View Thornton,2024-01-21T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
606638,Elf View Thornton,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
606638,Elf View Thornton,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
606638,Elf View Thornton,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
606638,Elf View Thornton,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
606638,Elf View Thornton,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
606638,Elf View Thornton,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
606638,Elf View Thornton,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.03
606638,Elf View Thornton,2024-01-21T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
606638,Elf View Thornton,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
606638,Elf View Thornton,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
606638,Elf View Thornton,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,18.9
606638,Elf View Thornton,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
606638,Elf View Thornton,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
606638,Elf View Thornton,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
606638,Elf View Thornton,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
606638,Elf View Thornton,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
606638,Elf View Thornton,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
606638,Elf View Thornton,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
606638,Elf View Thornton,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
606638,Elf View Thornton,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
606638,Elf View Thornton,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,2.88
606638,Elf View Thornton,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,2.02
606638,Elf View Thornton,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,5.1
606638,Elf View Thornton,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,13.1
606638,Elf View Thornton,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
606638,Elf View Thornton,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
606638,Elf View Thornton,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
606638,Elf View Thornton,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
606638,Elf View Thornton,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
606638,Elf View Thornton,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.59
606638,Elf View Thornton,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.67
606638,Elf View Thornton,2024-01-21T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
606638,Elf View Thornton,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
606638,Elf View Thornton,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-21T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
606638,Elf View Thornton,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
606638,Elf View Thornton,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
606638,Elf View Thornton,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
606638,Elf View Thornton,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.47
606638,Elf View Thornton,2024-01-21T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
606638,Elf View Thornton,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
606638,Elf View Thornton,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
606638,Elf View Thornton,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
606638,Elf View Thornton,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
606638,Elf View Thornton,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
606638,Elf View Thornton,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
606638,Elf View Thornton,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.02
606638,Elf View Thornton,2024-01-21T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
606638,Elf View Thornton,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
606638,Elf View Thornton,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
606638,Elf View Thornton,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
606638,Elf View Thornton,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,18.9
606638,Elf View Thornton,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
606638,Elf View Thornton,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
606638,Elf View Thornton,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
606638,Elf View Thornton,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
606638,Elf View Thornton,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
606638,Elf View Thornton,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
606638,Elf View Thornton,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
606638,Elf View Thornton,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
606638,Elf View Thornton,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
606638,Elf View Thornton,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,2.83
606638,Elf View Thornton,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,2.03
606638,Elf View Thornton,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,5.23
606638,Elf View Thornton,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,12.9
606638,Elf View Thornton,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
606638,Elf View Thornton,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
606638,Elf View Thornton,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
606638,Elf View Thornton,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
606638,Elf View Thornton,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.59
606638,Elf View Thornton,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.69
606638,Elf View Thornton,2024-01-21T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
606638,Elf View Thornton,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
606638,Elf View Thornton,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
606638,Elf View Thornton,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-21T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
606638,Elf View Thornton,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
606638,Elf View Thornton,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
606638,Elf View Thornton,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
606638,Elf View Thornton,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.45
606638,Elf View Thornton,2024-01-21T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
606638,Elf View Thornton,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
606638,Elf View Thornton,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
606638,Elf View Thornton,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
606638,Elf View Thornton,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
606638,Elf View Thornton,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
606638,Elf View Thornton,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
606638,Elf View Thornton,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
606638,Elf View Thornton,2024-01-21T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
606638,Elf View Thornton,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
606638,Elf View Thornton,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
606638,Elf View Thornton,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
606638,Elf View Thornton,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,18.9
606638,Elf View Thornton,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
606638,Elf View Thornton,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
606638,Elf View Thornton,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
606638,Elf View Thornton,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
606638,Elf View Thornton,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
606638,Elf View Thornton,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
606638,Elf View Thornton,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
606638,Elf View Thornton,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
606638,Elf View Thornton,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
606638,Elf View Thornton,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,2.83
606638,Elf View Thornton,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,2.03
606638,Elf View Thornton,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,5.3
606638,Elf View Thornton,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,13.5
606638,Elf View Thornton,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
606638,Elf View Thornton,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
606638,Elf View Thornton,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
606638,Elf View Thornton,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
606638,Elf View Thornton,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
606638,Elf View Thornton,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.76
606638,Elf View Thornton,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.62
606638,Elf View Thornton,2024-01-21T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
606638,Elf View Thornton,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
606638,Elf View Thornton,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
606638,Elf View Thornton,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
606638,Elf View Thornton,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-21T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
606638,Elf View Thornton,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
606638,Elf View Thornton,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
606638,Elf View Thornton,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
606638,Elf View Thornton,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
606638,Elf View Thornton,2024-01-21T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
606638,Elf View Thornton,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
606638,Elf View Thornton,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
606638,Elf View Thornton,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
606638,Elf View Thornton,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
606638,Elf View Thornton,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
606638,Elf View Thornton,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
606638,Elf View Thornton,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
606638,Elf View Thornton,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
606638,Elf View Thornton,2024-01-21T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
606638,Elf View Thornton,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
606638,Elf View Thornton,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
606638,Elf View Thornton,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
606638,Elf View Thornton,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,18.9
606638,Elf View Thornton,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
606638,Elf View Thornton,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
606638,Elf View Thornton,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
606638,Elf View Thornton,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
606638,Elf View Thornton,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
606638,Elf View Thornton,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
606638,Elf View Thornton,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
606638,Elf View Thornton,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
606638,Elf View Thornton,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
606638,Elf View Thornton,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,2.82
606638,Elf View Thornton,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,2.19
606638,Elf View Thornton,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,5.1
606638,Elf View Thornton,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,12.6
606638,Elf View Thornton,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
606638,Elf View Thornton,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
606638,Elf View Thornton,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
606638,Elf View Thornton,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.54
606638,Elf View Thornton,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.66
606638,Elf View Thornton,2024-01-21T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
606638,Elf View Thornton,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
606638,Elf View Thornton,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-21T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
606638,Elf View Thornton,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
606638,Elf View Thornton,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
606638,Elf View Thornton,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
606638,Elf View Thornton,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
606638,Elf View Thornton,2024-01-21T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
606638,Elf View Thornton,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
606638,Elf View Thornton,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
606638,Elf View Thornton,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
606638,Elf View Thornton,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
606638,Elf View Thornton,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
606638,Elf View Thornton,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
606638,Elf View Thornton,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
606638,Elf View Thornton,2024-01-21T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.9
606638,Elf View Thornton,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
606638,Elf View Thornton,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
606638,Elf View Thornton,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
606638,Elf View Thornton,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,18.9
606638,Elf View Thornton,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
606638,Elf View Thornton,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
606638,Elf View Thornton,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
606638,Elf View Thornton,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
606638,Elf View Thornton,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
606638,Elf View Thornton,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
606638,Elf View Thornton,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
606638,Elf View Thornton,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
606638,Elf View Thornton,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
606638,Elf View Thornton,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,2.83
606638,Elf View Thornton,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,1.98
606638,Elf View Thornton,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,5.15
606638,Elf View Thornton,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,13.4
606638,Elf View Thornton,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
606638,Elf View Thornton,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
606638,Elf View Thornton,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
606638,Elf View Thornton,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.54
606638,Elf View Thornton,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.53
606638,Elf View Thornton,2024-01-21T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
606638,Elf View Thornton,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
606638,Elf View Thornton,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-21T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
606638,Elf View Thornton,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
606638,Elf View Thornton,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
606638,Elf View Thornton,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.74
606638,Elf View Thornton,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.37
606638,Elf View Thornton,2024-01-21T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
606638,Elf View Thornton,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
606638,Elf View Thornton,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
606638,Elf View Thornton,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
606638,Elf View Thornton,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
606638,Elf View Thornton,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
606638,Elf View Thornton,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
606638,Elf View Thornton,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.03
606638,Elf View Thornton,2024-01-21T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
606638,Elf View Thornton,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
606638,Elf View Thornton,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
606638,Elf View Thornton,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,18.8
606638,Elf View Thornton,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
606638,Elf View Thornton,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
606638,Elf View Thornton,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
606638,Elf View Thornton,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
606638,Elf View Thornton,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
606638,Elf View Thornton,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
606638,Elf View Thornton,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
606638,Elf View Thornton,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
606638,Elf View Thornton,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
606638,Elf View Thornton,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,2.88
606638,Elf View Thornton,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,1.98
606638,Elf View Thornton,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
606638,Elf View Thornton,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,13.0
606638,Elf View Thornton,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
606638,Elf View Thornton,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
606638,Elf View Thornton,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
606638,Elf View Thornton,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
606638,Elf View Thornton,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.54
606638,Elf View Thornton,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.62
606638,Elf View Thornton,2024-01-21T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
606638,Elf View Thornton,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
606638,Elf View Thornton,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-21T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
606638,Elf View Thornton,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
606638,Elf View Thornton,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
606638,Elf View Thornton,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.79
606638,Elf View Thornton,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
606638,Elf View Thornton,2024-01-21T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
606638,Elf View Thornton,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
606638,Elf View Thornton,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
606638,Elf View Thornton,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
606638,Elf View Thornton,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
606638,Elf View Thornton,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
606638,Elf View Thornton,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.92
606638,Elf View Thornton,2024-01-21T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
606638,Elf View Thornton,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
606638,Elf View Thornton,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
606638,Elf View Thornton,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
606638,Elf View Thornton,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,18.8
606638,Elf View Thornton,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
606638,Elf View Thornton,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
606638,Elf View Thornton,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
606638,Elf View Thornton,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
606638,Elf View Thornton,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
606638,Elf View Thornton,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
606638,Elf View Thornton,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
606638,Elf View Thornton,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
606638,Elf View Thornton,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,2.91
606638,Elf View Thornton,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,1.96
606638,Elf View Thornton,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
606638,Elf View Thornton,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,17.0
606638,Elf View Thornton,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
606638,Elf View Thornton,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.9
606638,Elf View Thornton,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
606638,Elf View Thornton,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
606638,Elf View Thornton,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.54
606638,Elf View Thornton,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.6
606638,Elf View Thornton,2024-01-21T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
606638,Elf View Thornton,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
606638,Elf View Thornton,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-21T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
606638,Elf View Thornton,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
606638,Elf View Thornton,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
606638,Elf View Thornton,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
606638,Elf View Thornton,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
606638,Elf View Thornton,2024-01-21T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
606638,Elf View Thornton,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
606638,Elf View Thornton,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
606638,Elf View Thornton,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
606638,Elf View Thornton,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
606638,Elf View Thornton,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
606638,Elf View Thornton,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
606638,Elf View Thornton,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.95
606638,Elf View Thornton,2024-01-21T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
606638,Elf View Thornton,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
606638,Elf View Thornton,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
606638,Elf View Thornton,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,18.8
606638,Elf View Thornton,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
606638,Elf View Thornton,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
606638,Elf View Thornton,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
606638,Elf View Thornton,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
606638,Elf View Thornton,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
606638,Elf View Thornton,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
606638,Elf View Thornton,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
606638,Elf View Thornton,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
606638,Elf View Thornton,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
