Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606638,Elf View Thornton,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,2.84
606638,Elf View Thornton,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,1.98
606638,Elf View Thornton,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
606638,Elf View Thornton,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,13.0
606638,Elf View Thornton,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
606638,Elf View Thornton,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
606638,Elf View Thornton,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
606638,Elf View Thornton,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
606638,Elf View Thornton,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.54
606638,Elf View Thornton,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.7
606638,Elf View Thornton,2024-01-21T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
606638,Elf View Thornton,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
606638,Elf View Thornton,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
606638,Elf View Thornton,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-21T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
606638,Elf View Thornton,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
606638,Elf View Thornton,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
606638,Elf View Thornton,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
606638,Elf View Thornton,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.37
606638,Elf View Thornton,2024-01-21T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
606638,Elf View Thornton,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
606638,Elf View Thornton,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
606638,Elf View Thornton,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
606638,Elf View Thornton,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
606638,Elf View Thornton,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.53
606638,Elf View Thornton,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
606638,Elf View Thornton,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.9
606638,Elf View Thornton,2024-01-21T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
606638,Elf View Thornton,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
606638,Elf View Thornton,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
606638,Elf View Thornton,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,18.8
606638,Elf View Thornton,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
606638,Elf View Thornton,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
606638,Elf View Thornton,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
606638,Elf View Thornton,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
606638,Elf View Thornton,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
606638,Elf View Thornton,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
606638,Elf View Thornton,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
606638,Elf View Thornton,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
606638,Elf View Thornton,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
606638,Elf View Thornton,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,2.83
606638,Elf View Thornton,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,1.97
606638,Elf View Thornton,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,5.04
606638,Elf View Thornton,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,13.1
606638,Elf View Thornton,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
606638,Elf View Thornton,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
606638,Elf View Thornton,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
606638,Elf View Thornton,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
606638,Elf View Thornton,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
606638,Elf View Thornton,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
606638,Elf View Thornton,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.47
606638,Elf View Thornton,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.54
606638,Elf View Thornton,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.56
606638,Elf View Thornton,2024-01-21T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
606638,Elf View Thornton,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
606638,Elf View Thornton,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
606638,Elf View Thornton,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
606638,Elf View Thornton,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-21T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
606638,Elf View Thornton,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.65
606638,Elf View Thornton,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.36
606638,Elf View Thornton,2024-01-21T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
606638,Elf View Thornton,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
606638,Elf View Thornton,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
606638,Elf View Thornton,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
606638,Elf View Thornton,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
606638,Elf View Thornton,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.59
606638,Elf View Thornton,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
606638,Elf View Thornton,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.93
606638,Elf View Thornton,2024-01-21T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
606638,Elf View Thornton,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
606638,Elf View Thornton,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,18.8
606638,Elf View Thornton,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
606638,Elf View Thornton,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
606638,Elf View Thornton,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
606638,Elf View Thornton,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
606638,Elf View Thornton,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
606638,Elf View Thornton,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
606638,Elf View Thornton,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
606638,Elf View Thornton,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
606638,Elf View Thornton,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
606638,Elf View Thornton,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,2.88
606638,Elf View Thornton,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,1.95
606638,Elf View Thornton,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,4.92
606638,Elf View Thornton,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,13.4
606638,Elf View Thornton,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
606638,Elf View Thornton,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
606638,Elf View Thornton,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
606638,Elf View Thornton,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
606638,Elf View Thornton,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
606638,Elf View Thornton,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.46
606638,Elf View Thornton,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.54
606638,Elf View Thornton,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.63
606638,Elf View Thornton,2024-01-21T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
606638,Elf View Thornton,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
606638,Elf View Thornton,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
606638,Elf View Thornton,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-21T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
606638,Elf View Thornton,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
606638,Elf View Thornton,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
606638,Elf View Thornton,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.34
606638,Elf View Thornton,2024-01-21T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
606638,Elf View Thornton,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
606638,Elf View Thornton,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
606638,Elf View Thornton,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
606638,Elf View Thornton,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
606638,Elf View Thornton,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.61
606638,Elf View Thornton,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
606638,Elf View Thornton,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.02
606638,Elf View Thornton,2024-01-21T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
606638,Elf View Thornton,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
606638,Elf View Thornton,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,18.8
606638,Elf View Thornton,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
606638,Elf View Thornton,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
606638,Elf View Thornton,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
606638,Elf View Thornton,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
606638,Elf View Thornton,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
606638,Elf View Thornton,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
606638,Elf View Thornton,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
606638,Elf View Thornton,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
606638,Elf View Thornton,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
606638,Elf View Thornton,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,2.9
606638,Elf View Thornton,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,1.96
606638,Elf View Thornton,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,5.07
606638,Elf View Thornton,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,13.6
606638,Elf View Thornton,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
606638,Elf View Thornton,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
606638,Elf View Thornton,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
606638,Elf View Thornton,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
606638,Elf View Thornton,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.59
606638,Elf View Thornton,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.54
606638,Elf View Thornton,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.58
606638,Elf View Thornton,2024-01-21T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
606638,Elf View Thornton,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
606638,Elf View Thornton,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
606638,Elf View Thornton,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
606638,Elf View Thornton,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-21T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
606638,Elf View Thornton,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
606638,Elf View Thornton,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.65
606638,Elf View Thornton,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.35
606638,Elf View Thornton,2024-01-21T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
606638,Elf View Thornton,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
606638,Elf View Thornton,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
606638,Elf View Thornton,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
606638,Elf View Thornton,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
606638,Elf View Thornton,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
606638,Elf View Thornton,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
606638,Elf View Thornton,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
606638,Elf View Thornton,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.99
606638,Elf View Thornton,2024-01-21T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
606638,Elf View Thornton,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
606638,Elf View Thornton,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
606638,Elf View Thornton,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
606638,Elf View Thornton,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,18.8
606638,Elf View Thornton,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
606638,Elf View Thornton,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
606638,Elf View Thornton,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
606638,Elf View Thornton,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
606638,Elf View Thornton,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
606638,Elf View Thornton,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
606638,Elf View Thornton,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
606638,Elf View Thornton,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
606638,Elf View Thornton,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
606638,Elf View Thornton,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,2.92
606638,Elf View Thornton,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,1.95
606638,Elf View Thornton,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,4.99
606638,Elf View Thornton,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,13.3
606638,Elf View Thornton,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
606638,Elf View Thornton,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
606638,Elf View Thornton,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
606638,Elf View Thornton,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
606638,Elf View Thornton,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
606638,Elf View Thornton,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.55
606638,Elf View Thornton,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.7
606638,Elf View Thornton,2024-01-21T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
606638,Elf View Thornton,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
606638,Elf View Thornton,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
606638,Elf View Thornton,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-21T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
606638,Elf View Thornton,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
606638,Elf View Thornton,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
606638,Elf View Thornton,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
606638,Elf View Thornton,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
606638,Elf View Thornton,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
606638,Elf View Thornton,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.45
606638,Elf View Thornton,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
606638,Elf View Thornton,2024-01-21T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
606638,Elf View Thornton,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
606638,Elf View Thornton,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
606638,Elf View Thornton,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
606638,Elf View Thornton,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
606638,Elf View Thornton,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
606638,Elf View Thornton,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.98
606638,Elf View Thornton,2024-01-21T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
606638,Elf View Thornton,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
606638,Elf View Thornton,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
606638,Elf View Thornton,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
606638,Elf View Thornton,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,18.8
606638,Elf View Thornton,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
606638,Elf View Thornton,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
606638,Elf View Thornton,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
606638,Elf View Thornton,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
606638,Elf View Thornton,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
606638,Elf View Thornton,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
606638,Elf View Thornton,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
606638,Elf View Thornton,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
606638,Elf View Thornton,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
606638,Elf View Thornton,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,2.83
606638,Elf View Thornton,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,1.99
606638,Elf View Thornton,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,5.14
606638,Elf View Thornton,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,13.1
606638,Elf View Thornton,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
606638,Elf View Thornton,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
606638,Elf View Thornton,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
606638,Elf View Thornton,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
606638,Elf View Thornton,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.55
606638,Elf View Thornton,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.81
606638,Elf View Thornton,2024-01-21T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
606638,Elf View Thornton,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
606638,Elf View Thornton,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
606638,Elf View Thornton,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-21T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
606638,Elf View Thornton,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
606638,Elf View Thornton,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
606638,Elf View Thornton,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.92
606638,Elf View Thornton,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.45
606638,Elf View Thornton,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
606638,Elf View Thornton,2024-01-21T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
606638,Elf View Thornton,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
606638,Elf View Thornton,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
606638,Elf View Thornton,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
606638,Elf View Thornton,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
606638,Elf View Thornton,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
606638,Elf View Thornton,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.53
606638,Elf View Thornton,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
606638,Elf View Thornton,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.01
606638,Elf View Thornton,2024-01-21T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.9
606638,Elf View Thornton,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
606638,Elf View Thornton,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
606638,Elf View Thornton,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
606638,Elf View Thornton,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,18.8
606638,Elf View Thornton,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
606638,Elf View Thornton,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
606638,Elf View Thornton,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
606638,Elf View Thornton,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
606638,Elf View Thornton,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
606638,Elf View Thornton,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
606638,Elf View Thornton,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
606638,Elf View Thornton,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
606638,Elf View Thornton,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
606638,Elf View Thornton,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,3.06
606638,Elf View Thornton,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
606638,Elf View Thornton,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,5.27
606638,Elf View Thornton,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,14.0
606638,Elf View Thornton,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
606638,Elf View Thornton,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
606638,Elf View Thornton,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
606638,Elf View Thornton,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
606638,Elf View Thornton,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.55
606638,Elf View Thornton,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.61
606638,Elf View Thornton,2024-01-21T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
606638,Elf View Thornton,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
606638,Elf View Thornton,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-21T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
606638,Elf View Thornton,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
606638,Elf View Thornton,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
606638,Elf View Thornton,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.99
606638,Elf View Thornton,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.45
606638,Elf View Thornton,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
606638,Elf View Thornton,2024-01-21T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
606638,Elf View Thornton,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
606638,Elf View Thornton,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
606638,Elf View Thornton,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
606638,Elf View Thornton,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
606638,Elf View Thornton,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
606638,Elf View Thornton,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
606638,Elf View Thornton,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
606638,Elf View Thornton,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.01
606638,Elf View Thornton,2024-01-21T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
606638,Elf View Thornton,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
606638,Elf View Thornton,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
606638,Elf View Thornton,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,18.8
606638,Elf View Thornton,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
606638,Elf View Thornton,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
606638,Elf View Thornton,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
606638,Elf View Thornton,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
606638,Elf View Thornton,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
606638,Elf View Thornton,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
606638,Elf View Thornton,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
606638,Elf View Thornton,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
606638,Elf View Thornton,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
606638,Elf View Thornton,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,3.13
606638,Elf View Thornton,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
606638,Elf View Thornton,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,5.07
606638,Elf View Thornton,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,13.4
606638,Elf View Thornton,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
606638,Elf View Thornton,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
606638,Elf View Thornton,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
606638,Elf View Thornton,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
606638,Elf View Thornton,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.55
606638,Elf View Thornton,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.6
606638,Elf View Thornton,2024-01-21T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
606638,Elf View Thornton,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
606638,Elf View Thornton,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-21T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
606638,Elf View Thornton,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
606638,Elf View Thornton,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
606638,Elf View Thornton,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
606638,Elf View Thornton,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.72
606638,Elf View Thornton,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.45
606638,Elf View Thornton,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.44
606638,Elf View Thornton,2024-01-21T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
606638,Elf View Thornton,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
606638,Elf View Thornton,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
606638,Elf View Thornton,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
606638,Elf View Thornton,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
606638,Elf View Thornton,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
606638,Elf View Thornton,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
606638,Elf View Thornton,2024-01-21T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
606638,Elf View Thornton,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
606638,Elf View Thornton,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
606638,Elf View Thornton,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
606638,Elf View Thornton,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,18.8
606638,Elf View Thornton,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
606638,Elf View Thornton,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
606638,Elf View Thornton,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
606638,Elf View Thornton,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
606638,Elf View Thornton,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
606638,Elf View Thornton,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
606638,Elf View Thornton,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
606638,Elf View Thornton,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
606638,Elf View Thornton,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
606638,Elf View Thornton,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,2.85
606638,Elf View Thornton,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,1.98
606638,Elf View Thornton,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,5.77
606638,Elf View Thornton,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,15.7
606638,Elf View Thornton,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
606638,Elf View Thornton,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
606638,Elf View Thornton,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
606638,Elf View Thornton,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
606638,Elf View Thornton,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
606638,Elf View Thornton,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.55
606638,Elf View Thornton,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.66
606638,Elf View Thornton,2024-01-21T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
606638,Elf View Thornton,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
606638,Elf View Thornton,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-21T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
606638,Elf View Thornton,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
606638,Elf View Thornton,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
606638,Elf View Thornton,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
606638,Elf View Thornton,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.43
606638,Elf View Thornton,2024-01-21T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
606638,Elf View Thornton,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
606638,Elf View Thornton,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
606638,Elf View Thornton,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
606638,Elf View Thornton,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
606638,Elf View Thornton,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
606638,Elf View Thornton,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
606638,Elf View Thornton,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
606638,Elf View Thornton,2024-01-21T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
606638,Elf View Thornton,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
606638,Elf View Thornton,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
606638,Elf View Thornton,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
606638,Elf View Thornton,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,18.8
606638,Elf View Thornton,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
606638,Elf View Thornton,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
606638,Elf View Thornton,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
606638,Elf View Thornton,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
606638,Elf View Thornton,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
606638,Elf View Thornton,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
606638,Elf View Thornton,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
606638,Elf View Thornton,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
606638,Elf View Thornton,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
606638,Elf View Thornton,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,2.82
606638,Elf View Thornton,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,1.98
606638,Elf View Thornton,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,5.38
606638,Elf View Thornton,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,14.3
606638,Elf View Thornton,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
606638,Elf View Thornton,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
606638,Elf View Thornton,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
606638,Elf View Thornton,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606638,Elf View Thornton,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.58
606638,Elf View Thornton,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.58
606638,Elf View Thornton,2024-01-21T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
606638,Elf View Thornton,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
