Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606638,Elf View Thornton,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
606638,Elf View Thornton,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-21T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
606638,Elf View Thornton,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
606638,Elf View Thornton,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
606638,Elf View Thornton,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.74
606638,Elf View Thornton,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.45
606638,Elf View Thornton,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
606638,Elf View Thornton,2024-01-21T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
606638,Elf View Thornton,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
606638,Elf View Thornton,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
606638,Elf View Thornton,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
606638,Elf View Thornton,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
606638,Elf View Thornton,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
606638,Elf View Thornton,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.53
606638,Elf View Thornton,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
606638,Elf View Thornton,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
606638,Elf View Thornton,2024-01-21T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.1
606638,Elf View Thornton,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
606638,Elf View Thornton,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
606638,Elf View Thornton,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
606638,Elf View Thornton,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,18.8
606638,Elf View Thornton,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
606638,Elf View Thornton,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
606638,Elf View Thornton,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
606638,Elf View Thornton,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
606638,Elf View Thornton,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
606638,Elf View Thornton,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
606638,Elf View Thornton,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
606638,Elf View Thornton,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
606638,Elf View Thornton,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
606638,Elf View Thornton,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,2.88
606638,Elf View Thornton,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,2.02
606638,Elf View Thornton,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,5.01
606638,Elf View Thornton,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,12.7
606638,Elf View Thornton,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
606638,Elf View Thornton,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
606638,Elf View Thornton,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
606638,Elf View Thornton,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
606638,Elf View Thornton,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
606638,Elf View Thornton,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.77
606638,Elf View Thornton,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.58
606638,Elf View Thornton,2024-01-21T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
606638,Elf View Thornton,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
606638,Elf View Thornton,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
606638,Elf View Thornton,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
606638,Elf View Thornton,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-21T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
606638,Elf View Thornton,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
606638,Elf View Thornton,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
606638,Elf View Thornton,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.73
606638,Elf View Thornton,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.45
606638,Elf View Thornton,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.37
606638,Elf View Thornton,2024-01-21T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
606638,Elf View Thornton,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
606638,Elf View Thornton,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
606638,Elf View Thornton,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
606638,Elf View Thornton,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
606638,Elf View Thornton,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
606638,Elf View Thornton,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
606638,Elf View Thornton,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.9
606638,Elf View Thornton,2024-01-21T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
606638,Elf View Thornton,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
606638,Elf View Thornton,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
606638,Elf View Thornton,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
606638,Elf View Thornton,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,18.7
606638,Elf View Thornton,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
606638,Elf View Thornton,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
606638,Elf View Thornton,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
606638,Elf View Thornton,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
606638,Elf View Thornton,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
606638,Elf View Thornton,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
606638,Elf View Thornton,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
606638,Elf View Thornton,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
606638,Elf View Thornton,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
606638,Elf View Thornton,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,2.87
606638,Elf View Thornton,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,2.21
606638,Elf View Thornton,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,4.91
606638,Elf View Thornton,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,12.1
606638,Elf View Thornton,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
606638,Elf View Thornton,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.1
606638,Elf View Thornton,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
606638,Elf View Thornton,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
606638,Elf View Thornton,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
606638,Elf View Thornton,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.47
606638,Elf View Thornton,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.59
606638,Elf View Thornton,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.65
606638,Elf View Thornton,2024-01-21T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
606638,Elf View Thornton,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
606638,Elf View Thornton,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-21T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
606638,Elf View Thornton,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
606638,Elf View Thornton,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
606638,Elf View Thornton,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.4
606638,Elf View Thornton,2024-01-21T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
606638,Elf View Thornton,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
606638,Elf View Thornton,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
606638,Elf View Thornton,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
606638,Elf View Thornton,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
606638,Elf View Thornton,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
606638,Elf View Thornton,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
606638,Elf View Thornton,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
606638,Elf View Thornton,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
606638,Elf View Thornton,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.03
606638,Elf View Thornton,2024-01-21T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.1
606638,Elf View Thornton,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
606638,Elf View Thornton,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
606638,Elf View Thornton,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
606638,Elf View Thornton,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,18.6
606638,Elf View Thornton,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
606638,Elf View Thornton,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
606638,Elf View Thornton,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
606638,Elf View Thornton,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
606638,Elf View Thornton,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
606638,Elf View Thornton,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
606638,Elf View Thornton,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
606638,Elf View Thornton,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
606638,Elf View Thornton,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
606638,Elf View Thornton,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,2.85
606638,Elf View Thornton,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,2.03
606638,Elf View Thornton,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,5.14
606638,Elf View Thornton,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,13.2
606638,Elf View Thornton,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
606638,Elf View Thornton,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.2
606638,Elf View Thornton,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
606638,Elf View Thornton,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
606638,Elf View Thornton,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
606638,Elf View Thornton,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
606638,Elf View Thornton,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.46
606638,Elf View Thornton,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.59
606638,Elf View Thornton,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.96
606638,Elf View Thornton,2024-01-21T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
606638,Elf View Thornton,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
606638,Elf View Thornton,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
606638,Elf View Thornton,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
606638,Elf View Thornton,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-21T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
606638,Elf View Thornton,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
606638,Elf View Thornton,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
606638,Elf View Thornton,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
606638,Elf View Thornton,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.45
606638,Elf View Thornton,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.46
606638,Elf View Thornton,2024-01-21T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
606638,Elf View Thornton,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
606638,Elf View Thornton,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
606638,Elf View Thornton,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
606638,Elf View Thornton,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
606638,Elf View Thornton,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
606638,Elf View Thornton,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
606638,Elf View Thornton,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
606638,Elf View Thornton,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.02
606638,Elf View Thornton,2024-01-21T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
606638,Elf View Thornton,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
606638,Elf View Thornton,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
606638,Elf View Thornton,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,18.6
606638,Elf View Thornton,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
606638,Elf View Thornton,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
606638,Elf View Thornton,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
606638,Elf View Thornton,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
606638,Elf View Thornton,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
606638,Elf View Thornton,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
606638,Elf View Thornton,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
606638,Elf View Thornton,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
606638,Elf View Thornton,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
606638,Elf View Thornton,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,2.83
606638,Elf View Thornton,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,2.03
606638,Elf View Thornton,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,5.51
606638,Elf View Thornton,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,14.7
606638,Elf View Thornton,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
606638,Elf View Thornton,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
606638,Elf View Thornton,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
606638,Elf View Thornton,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.55
606638,Elf View Thornton,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.34
606638,Elf View Thornton,2024-01-21T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
606638,Elf View Thornton,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
606638,Elf View Thornton,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
606638,Elf View Thornton,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
606638,Elf View Thornton,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-21T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
606638,Elf View Thornton,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
606638,Elf View Thornton,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
606638,Elf View Thornton,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.67
606638,Elf View Thornton,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.45
606638,Elf View Thornton,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.44
606638,Elf View Thornton,2024-01-21T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
606638,Elf View Thornton,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
606638,Elf View Thornton,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
606638,Elf View Thornton,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
606638,Elf View Thornton,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
606638,Elf View Thornton,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
606638,Elf View Thornton,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
606638,Elf View Thornton,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
606638,Elf View Thornton,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
606638,Elf View Thornton,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
606638,Elf View Thornton,2024-01-21T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
606638,Elf View Thornton,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
606638,Elf View Thornton,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
606638,Elf View Thornton,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
606638,Elf View Thornton,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,18.5
606638,Elf View Thornton,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
606638,Elf View Thornton,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
606638,Elf View Thornton,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
606638,Elf View Thornton,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
606638,Elf View Thornton,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
606638,Elf View Thornton,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
606638,Elf View Thornton,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
606638,Elf View Thornton,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
606638,Elf View Thornton,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
606638,Elf View Thornton,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,2.8
606638,Elf View Thornton,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,1.98
606638,Elf View Thornton,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,5.83
606638,Elf View Thornton,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,16.1
606638,Elf View Thornton,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
606638,Elf View Thornton,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
606638,Elf View Thornton,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
606638,Elf View Thornton,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.55
606638,Elf View Thornton,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.35
606638,Elf View Thornton,2024-01-21T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
606638,Elf View Thornton,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
606638,Elf View Thornton,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
606638,Elf View Thornton,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
606638,Elf View Thornton,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-21T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
606638,Elf View Thornton,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
606638,Elf View Thornton,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.7
606638,Elf View Thornton,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.44
606638,Elf View Thornton,2024-01-21T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
606638,Elf View Thornton,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
606638,Elf View Thornton,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
606638,Elf View Thornton,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
606638,Elf View Thornton,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
606638,Elf View Thornton,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
606638,Elf View Thornton,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
606638,Elf View Thornton,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.99
606638,Elf View Thornton,2024-01-21T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.9
606638,Elf View Thornton,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
606638,Elf View Thornton,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
606638,Elf View Thornton,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
606638,Elf View Thornton,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,18.5
606638,Elf View Thornton,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
606638,Elf View Thornton,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
606638,Elf View Thornton,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
606638,Elf View Thornton,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
606638,Elf View Thornton,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
606638,Elf View Thornton,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
606638,Elf View Thornton,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
606638,Elf View Thornton,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
606638,Elf View Thornton,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
606638,Elf View Thornton,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,2.82
606638,Elf View Thornton,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,1.98
606638,Elf View Thornton,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,5.86
606638,Elf View Thornton,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,16.3
606638,Elf View Thornton,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
606638,Elf View Thornton,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
606638,Elf View Thornton,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
606638,Elf View Thornton,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
606638,Elf View Thornton,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.54
606638,Elf View Thornton,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.22
606638,Elf View Thornton,2024-01-21T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
606638,Elf View Thornton,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
606638,Elf View Thornton,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
606638,Elf View Thornton,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
606638,Elf View Thornton,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-21T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
606638,Elf View Thornton,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
606638,Elf View Thornton,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
606638,Elf View Thornton,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.47
606638,Elf View Thornton,2024-01-21T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
606638,Elf View Thornton,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
606638,Elf View Thornton,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
606638,Elf View Thornton,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
606638,Elf View Thornton,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
606638,Elf View Thornton,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
606638,Elf View Thornton,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
606638,Elf View Thornton,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
606638,Elf View Thornton,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
606638,Elf View Thornton,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.95
606638,Elf View Thornton,2024-01-21T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
606638,Elf View Thornton,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
606638,Elf View Thornton,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
606638,Elf View Thornton,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,18.6
606638,Elf View Thornton,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
606638,Elf View Thornton,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
606638,Elf View Thornton,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
606638,Elf View Thornton,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
606638,Elf View Thornton,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
606638,Elf View Thornton,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
606638,Elf View Thornton,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
606638,Elf View Thornton,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
606638,Elf View Thornton,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
606638,Elf View Thornton,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,2.81
606638,Elf View Thornton,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,1.97
606638,Elf View Thornton,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,5.71
606638,Elf View Thornton,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,15.8
606638,Elf View Thornton,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
606638,Elf View Thornton,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
606638,Elf View Thornton,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
606638,Elf View Thornton,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.54
606638,Elf View Thornton,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.24
606638,Elf View Thornton,2024-01-21T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
606638,Elf View Thornton,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
606638,Elf View Thornton,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
606638,Elf View Thornton,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
606638,Elf View Thornton,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-21T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
606638,Elf View Thornton,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
606638,Elf View Thornton,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.67
606638,Elf View Thornton,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.43
606638,Elf View Thornton,2024-01-21T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
606638,Elf View Thornton,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
606638,Elf View Thornton,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
606638,Elf View Thornton,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
606638,Elf View Thornton,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
606638,Elf View Thornton,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
606638,Elf View Thornton,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
606638,Elf View Thornton,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
606638,Elf View Thornton,2024-01-21T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
606638,Elf View Thornton,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
606638,Elf View Thornton,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
606638,Elf View Thornton,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
606638,Elf View Thornton,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,18.6
606638,Elf View Thornton,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
606638,Elf View Thornton,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
606638,Elf View Thornton,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
606638,Elf View Thornton,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
606638,Elf View Thornton,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
606638,Elf View Thornton,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
606638,Elf View Thornton,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
606638,Elf View Thornton,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
606638,Elf View Thornton,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
606638,Elf View Thornton,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,2.79
606638,Elf View Thornton,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,1.96
606638,Elf View Thornton,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,5.97
606638,Elf View Thornton,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,17.0
606638,Elf View Thornton,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
606638,Elf View Thornton,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
606638,Elf View Thornton,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
606638,Elf View Thornton,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.55
606638,Elf View Thornton,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.61
606638,Elf View Thornton,2024-01-21T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
606638,Elf View Thornton,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
606638,Elf View Thornton,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
606638,Elf View Thornton,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-21T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
606638,Elf View Thornton,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
606638,Elf View Thornton,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.67
606638,Elf View Thornton,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.43
606638,Elf View Thornton,2024-01-21T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
606638,Elf View Thornton,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
606638,Elf View Thornton,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
606638,Elf View Thornton,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
606638,Elf View Thornton,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
606638,Elf View Thornton,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
606638,Elf View Thornton,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
606638,Elf View Thornton,2024-01-21T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
606638,Elf View Thornton,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
606638,Elf View Thornton,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
606638,Elf View Thornton,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
606638,Elf View Thornton,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,18.6
606638,Elf View Thornton,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
606638,Elf View Thornton,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
606638,Elf View Thornton,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
606638,Elf View Thornton,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
606638,Elf View Thornton,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
606638,Elf View Thornton,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
606638,Elf View Thornton,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
606638,Elf View Thornton,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
606638,Elf View Thornton,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
606638,Elf View Thornton,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,2.79
606638,Elf View Thornton,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,1.93
606638,Elf View Thornton,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,5.91
606638,Elf View Thornton,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,17.0
606638,Elf View Thornton,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
606638,Elf View Thornton,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.9
606638,Elf View Thornton,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
606638,Elf View Thornton,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
606638,Elf View Thornton,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.54
606638,Elf View Thornton,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.44
606638,Elf View Thornton,2024-01-21T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
606638,Elf View Thornton,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
606638,Elf View Thornton,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
606638,Elf View Thornton,2024-01-21T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
606638,Elf View Thornton,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
606638,Elf View Thornton,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.67
606638,Elf View Thornton,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.43
