Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606638,Elf View Thornton,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.44
606638,Elf View Thornton,2024-01-21T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
606638,Elf View Thornton,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
606638,Elf View Thornton,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
606638,Elf View Thornton,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
606638,Elf View Thornton,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
606638,Elf View Thornton,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
606638,Elf View Thornton,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
606638,Elf View Thornton,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
606638,Elf View Thornton,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.94
606638,Elf View Thornton,2024-01-21T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
606638,Elf View Thornton,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
606638,Elf View Thornton,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
606638,Elf View Thornton,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
606638,Elf View Thornton,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,18.6
606638,Elf View Thornton,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
606638,Elf View Thornton,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
606638,Elf View Thornton,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
606638,Elf View Thornton,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
606638,Elf View Thornton,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
606638,Elf View Thornton,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
606638,Elf View Thornton,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
606638,Elf View Thornton,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
606638,Elf View Thornton,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
606638,Elf View Thornton,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,2.81
606638,Elf View Thornton,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,1.92
606638,Elf View Thornton,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,4.88
606638,Elf View Thornton,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,12.9
606638,Elf View Thornton,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
606638,Elf View Thornton,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.9
606638,Elf View Thornton,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
606638,Elf View Thornton,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
606638,Elf View Thornton,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.55
606638,Elf View Thornton,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.46
606638,Elf View Thornton,2024-01-21T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
606638,Elf View Thornton,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
606638,Elf View Thornton,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
606638,Elf View Thornton,2024-01-21T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
606638,Elf View Thornton,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
606638,Elf View Thornton,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
606638,Elf View Thornton,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
606638,Elf View Thornton,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.43
606638,Elf View Thornton,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.34
606638,Elf View Thornton,2024-01-21T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
606638,Elf View Thornton,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
606638,Elf View Thornton,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
606638,Elf View Thornton,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
606638,Elf View Thornton,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
606638,Elf View Thornton,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
606638,Elf View Thornton,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
606638,Elf View Thornton,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
606638,Elf View Thornton,2024-01-21T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
606638,Elf View Thornton,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
606638,Elf View Thornton,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
606638,Elf View Thornton,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
606638,Elf View Thornton,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,18.6
606638,Elf View Thornton,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
606638,Elf View Thornton,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
606638,Elf View Thornton,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
606638,Elf View Thornton,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
606638,Elf View Thornton,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
606638,Elf View Thornton,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
606638,Elf View Thornton,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
606638,Elf View Thornton,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
606638,Elf View Thornton,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
606638,Elf View Thornton,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,2.82
606638,Elf View Thornton,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,1.91
606638,Elf View Thornton,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,4.82
606638,Elf View Thornton,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,12.4
606638,Elf View Thornton,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
606638,Elf View Thornton,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.8
606638,Elf View Thornton,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
606638,Elf View Thornton,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
606638,Elf View Thornton,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.55
606638,Elf View Thornton,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.54
606638,Elf View Thornton,2024-01-21T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
606638,Elf View Thornton,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
606638,Elf View Thornton,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
606638,Elf View Thornton,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
606638,Elf View Thornton,2024-01-21T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
606638,Elf View Thornton,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
606638,Elf View Thornton,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
606638,Elf View Thornton,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
606638,Elf View Thornton,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.43
606638,Elf View Thornton,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.19
606638,Elf View Thornton,2024-01-21T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
606638,Elf View Thornton,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
606638,Elf View Thornton,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
606638,Elf View Thornton,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
606638,Elf View Thornton,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
606638,Elf View Thornton,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
606638,Elf View Thornton,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.85
606638,Elf View Thornton,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.96
606638,Elf View Thornton,2024-01-21T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
606638,Elf View Thornton,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
606638,Elf View Thornton,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
606638,Elf View Thornton,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,18.6
606638,Elf View Thornton,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
606638,Elf View Thornton,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
606638,Elf View Thornton,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
606638,Elf View Thornton,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
606638,Elf View Thornton,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
606638,Elf View Thornton,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
606638,Elf View Thornton,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
606638,Elf View Thornton,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
606638,Elf View Thornton,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
606638,Elf View Thornton,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,2.75
606638,Elf View Thornton,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,1.84
606638,Elf View Thornton,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,4.74
606638,Elf View Thornton,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,12.3
606638,Elf View Thornton,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
606638,Elf View Thornton,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
606638,Elf View Thornton,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
606638,Elf View Thornton,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
606638,Elf View Thornton,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
606638,Elf View Thornton,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.61
606638,Elf View Thornton,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.55
606638,Elf View Thornton,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.52
606638,Elf View Thornton,2024-01-21T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
606638,Elf View Thornton,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
606638,Elf View Thornton,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
606638,Elf View Thornton,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
606638,Elf View Thornton,2024-01-21T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
606638,Elf View Thornton,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
606638,Elf View Thornton,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.72
606638,Elf View Thornton,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.43
606638,Elf View Thornton,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.2
606638,Elf View Thornton,2024-01-21T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
606638,Elf View Thornton,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
606638,Elf View Thornton,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
606638,Elf View Thornton,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
606638,Elf View Thornton,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
606638,Elf View Thornton,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
606638,Elf View Thornton,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.85
606638,Elf View Thornton,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.07
606638,Elf View Thornton,2024-01-21T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
606638,Elf View Thornton,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
606638,Elf View Thornton,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
606638,Elf View Thornton,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
606638,Elf View Thornton,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,18.5
606638,Elf View Thornton,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
606638,Elf View Thornton,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
606638,Elf View Thornton,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
606638,Elf View Thornton,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
606638,Elf View Thornton,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
606638,Elf View Thornton,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
606638,Elf View Thornton,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
606638,Elf View Thornton,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
606638,Elf View Thornton,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
606638,Elf View Thornton,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,2.96
606638,Elf View Thornton,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,1.84
606638,Elf View Thornton,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,4.84
606638,Elf View Thornton,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,13.5
606638,Elf View Thornton,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
606638,Elf View Thornton,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
606638,Elf View Thornton,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
606638,Elf View Thornton,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
606638,Elf View Thornton,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
606638,Elf View Thornton,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
606638,Elf View Thornton,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.47
606638,Elf View Thornton,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.55
606638,Elf View Thornton,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.73
606638,Elf View Thornton,2024-01-21T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
606638,Elf View Thornton,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
606638,Elf View Thornton,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
606638,Elf View Thornton,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
606638,Elf View Thornton,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-21T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
606638,Elf View Thornton,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
606638,Elf View Thornton,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
606638,Elf View Thornton,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.74
606638,Elf View Thornton,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.43
606638,Elf View Thornton,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.21
606638,Elf View Thornton,2024-01-21T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
606638,Elf View Thornton,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
606638,Elf View Thornton,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
606638,Elf View Thornton,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
606638,Elf View Thornton,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
606638,Elf View Thornton,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
606638,Elf View Thornton,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.85
606638,Elf View Thornton,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.07
606638,Elf View Thornton,2024-01-21T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
606638,Elf View Thornton,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
606638,Elf View Thornton,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
606638,Elf View Thornton,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
606638,Elf View Thornton,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,18.5
606638,Elf View Thornton,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
606638,Elf View Thornton,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
606638,Elf View Thornton,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
606638,Elf View Thornton,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
606638,Elf View Thornton,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
606638,Elf View Thornton,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
606638,Elf View Thornton,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
606638,Elf View Thornton,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
606638,Elf View Thornton,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
606638,Elf View Thornton,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,2.83
606638,Elf View Thornton,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,1.84
606638,Elf View Thornton,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,5.07
606638,Elf View Thornton,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,14.4
606638,Elf View Thornton,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
606638,Elf View Thornton,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
606638,Elf View Thornton,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
606638,Elf View Thornton,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
606638,Elf View Thornton,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
606638,Elf View Thornton,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.71
606638,Elf View Thornton,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.55
606638,Elf View Thornton,2024-01-21T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
606638,Elf View Thornton,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
606638,Elf View Thornton,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
606638,Elf View Thornton,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
606638,Elf View Thornton,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
606638,Elf View Thornton,2024-01-21T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
606638,Elf View Thornton,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
606638,Elf View Thornton,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
606638,Elf View Thornton,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.43
606638,Elf View Thornton,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.2
606638,Elf View Thornton,2024-01-21T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
606638,Elf View Thornton,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
606638,Elf View Thornton,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
606638,Elf View Thornton,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
606638,Elf View Thornton,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
606638,Elf View Thornton,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
606638,Elf View Thornton,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.85
606638,Elf View Thornton,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.02
606638,Elf View Thornton,2024-01-21T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
606638,Elf View Thornton,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
606638,Elf View Thornton,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
606638,Elf View Thornton,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,18.5
606638,Elf View Thornton,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
606638,Elf View Thornton,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
606638,Elf View Thornton,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
606638,Elf View Thornton,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
606638,Elf View Thornton,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
606638,Elf View Thornton,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
606638,Elf View Thornton,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
606638,Elf View Thornton,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
606638,Elf View Thornton,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
606638,Elf View Thornton,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,2.78
606638,Elf View Thornton,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
606638,Elf View Thornton,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,4.83
606638,Elf View Thornton,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,12.6
606638,Elf View Thornton,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
606638,Elf View Thornton,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
606638,Elf View Thornton,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
606638,Elf View Thornton,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
606638,Elf View Thornton,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.55
606638,Elf View Thornton,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.44
606638,Elf View Thornton,2024-01-21T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
606638,Elf View Thornton,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
606638,Elf View Thornton,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
606638,Elf View Thornton,2024-01-21T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
606638,Elf View Thornton,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
606638,Elf View Thornton,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
606638,Elf View Thornton,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.56
606638,Elf View Thornton,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.43
606638,Elf View Thornton,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.24
606638,Elf View Thornton,2024-01-21T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
606638,Elf View Thornton,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
606638,Elf View Thornton,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
606638,Elf View Thornton,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
606638,Elf View Thornton,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
606638,Elf View Thornton,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
606638,Elf View Thornton,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.85
606638,Elf View Thornton,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.98
606638,Elf View Thornton,2024-01-21T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
606638,Elf View Thornton,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
606638,Elf View Thornton,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
606638,Elf View Thornton,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
606638,Elf View Thornton,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,18.5
606638,Elf View Thornton,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
606638,Elf View Thornton,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
606638,Elf View Thornton,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
606638,Elf View Thornton,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
606638,Elf View Thornton,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
606638,Elf View Thornton,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
606638,Elf View Thornton,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
606638,Elf View Thornton,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
606638,Elf View Thornton,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
606638,Elf View Thornton,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,2.63
606638,Elf View Thornton,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,1.84
606638,Elf View Thornton,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,4.72
606638,Elf View Thornton,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,12.8
606638,Elf View Thornton,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
606638,Elf View Thornton,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
606638,Elf View Thornton,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
606638,Elf View Thornton,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
606638,Elf View Thornton,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.37
606638,Elf View Thornton,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.55
606638,Elf View Thornton,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.56
606638,Elf View Thornton,2024-01-21T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
606638,Elf View Thornton,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
606638,Elf View Thornton,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
606638,Elf View Thornton,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
606638,Elf View Thornton,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
606638,Elf View Thornton,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
606638,Elf View Thornton,2024-01-21T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
606638,Elf View Thornton,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
606638,Elf View Thornton,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
606638,Elf View Thornton,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
606638,Elf View Thornton,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
606638,Elf View Thornton,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.52
606638,Elf View Thornton,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.43
606638,Elf View Thornton,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.26
606638,Elf View Thornton,2024-01-21T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
606638,Elf View Thornton,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
606638,Elf View Thornton,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.1
606638,Elf View Thornton,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
606638,Elf View Thornton,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
606638,Elf View Thornton,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
606638,Elf View Thornton,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.84
606638,Elf View Thornton,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.06
606638,Elf View Thornton,2024-01-21T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
606638,Elf View Thornton,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
606638,Elf View Thornton,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
606638,Elf View Thornton,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
606638,Elf View Thornton,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,18.5
606638,Elf View Thornton,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
606638,Elf View Thornton,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
606638,Elf View Thornton,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
606638,Elf View Thornton,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
606638,Elf View Thornton,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
606638,Elf View Thornton,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
606638,Elf View Thornton,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
606638,Elf View Thornton,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
606638,Elf View Thornton,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
606638,Elf View Thornton,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,2.5
606638,Elf View Thornton,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,1.83
606638,Elf View Thornton,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,4.93
606638,Elf View Thornton,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,13.8
606638,Elf View Thornton,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
606638,Elf View Thornton,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
606638,Elf View Thornton,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
606638,Elf View Thornton,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606638,Elf View Thornton,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.29
606638,Elf View Thornton,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.57
606638,Elf View Thornton,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.46
606638,Elf View Thornton,2024-01-21T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
606638,Elf View Thornton,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
606638,Elf View Thornton,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
606638,Elf View Thornton,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
606638,Elf View Thornton,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
606638,Elf View Thornton,2024-01-21T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
606638,Elf View Thornton,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
606638,Elf View Thornton,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
606638,Elf View Thornton,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.49
606638,Elf View Thornton,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.19
606638,Elf View Thornton,2024-01-21T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
606638,Elf View Thornton,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
606638,Elf View Thornton,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.1
606638,Elf View Thornton,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
606638,Elf View Thornton,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
606638,Elf View Thornton,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
606638,Elf View Thornton,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.83
606638,Elf View Thornton,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
606638,Elf View Thornton,2024-01-21T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
606638,Elf View Thornton,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
606638,Elf View Thornton,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
606638,Elf View Thornton,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
606638,Elf View Thornton,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,18.5
606638,Elf View Thornton,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
606638,Elf View Thornton,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
606638,Elf View Thornton,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
606638,Elf View Thornton,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
606638,Elf View Thornton,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
606638,Elf View Thornton,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
606638,Elf View Thornton,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
606638,Elf View Thornton,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
606638,Elf View Thornton,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
606638,Elf View Thornton,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,2.39
606638,Elf View Thornton,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,1.85
606638,Elf View Thornton,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,5.29
606638,Elf View Thornton,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,15.0
606638,Elf View Thornton,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
606638,Elf View Thornton,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
606638,Elf View Thornton,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
606638,Elf View Thornton,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
606638,Elf View Thornton,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.36
606638,Elf View Thornton,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.59
606638,Elf View Thornton,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.48
606638,Elf View Thornton,2024-01-21T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
606638,Elf View Thornton,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
606638,Elf View Thornton,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
606638,Elf View Thornton,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
606638,Elf View Thornton,2024-01-21T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
606638,Elf View Thornton,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
606638,Elf View Thornton,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
606638,Elf View Thornton,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.47
606638,Elf View Thornton,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.43
606638,Elf View Thornton,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.22
606638,Elf View Thornton,2024-01-21T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
606638,Elf View Thornton,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
606638,Elf View Thornton,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
606638,Elf View Thornton,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
606638,Elf View Thornton,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.84
606638,Elf View Thornton,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
606638,Elf View Thornton,2024-01-21T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
606638,Elf View Thornton,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
606638,Elf View Thornton,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
606638,Elf View Thornton,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
606638,Elf View Thornton,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,18.5
