Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606638,Elf View Thornton,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
606638,Elf View Thornton,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
606638,Elf View Thornton,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
606638,Elf View Thornton,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
606638,Elf View Thornton,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
606638,Elf View Thornton,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
606638,Elf View Thornton,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
606638,Elf View Thornton,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
606638,Elf View Thornton,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
606638,Elf View Thornton,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,2.46
606638,Elf View Thornton,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,1.87
606638,Elf View Thornton,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,5.11
606638,Elf View Thornton,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,14.2
606638,Elf View Thornton,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
606638,Elf View Thornton,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
606638,Elf View Thornton,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
606638,Elf View Thornton,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
606638,Elf View Thornton,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.23
606638,Elf View Thornton,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.59
606638,Elf View Thornton,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.56
606638,Elf View Thornton,2024-01-21T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
606638,Elf View Thornton,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
606638,Elf View Thornton,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
606638,Elf View Thornton,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
606638,Elf View Thornton,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
606638,Elf View Thornton,2024-01-21T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.4
606638,Elf View Thornton,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
606638,Elf View Thornton,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
606638,Elf View Thornton,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
606638,Elf View Thornton,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
606638,Elf View Thornton,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.09
606638,Elf View Thornton,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.21
606638,Elf View Thornton,2024-01-21T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
606638,Elf View Thornton,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
606638,Elf View Thornton,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
606638,Elf View Thornton,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
606638,Elf View Thornton,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
606638,Elf View Thornton,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
606638,Elf View Thornton,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.85
606638,Elf View Thornton,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.05
606638,Elf View Thornton,2024-01-21T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.9
606638,Elf View Thornton,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
606638,Elf View Thornton,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
606638,Elf View Thornton,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
606638,Elf View Thornton,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,18.6
606638,Elf View Thornton,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
606638,Elf View Thornton,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
606638,Elf View Thornton,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
606638,Elf View Thornton,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
606638,Elf View Thornton,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
606638,Elf View Thornton,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
606638,Elf View Thornton,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
606638,Elf View Thornton,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
606638,Elf View Thornton,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
606638,Elf View Thornton,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,2.31
606638,Elf View Thornton,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,2.53
606638,Elf View Thornton,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,4.87
606638,Elf View Thornton,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,12.8
606638,Elf View Thornton,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
606638,Elf View Thornton,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
606638,Elf View Thornton,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
606638,Elf View Thornton,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
606638,Elf View Thornton,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
606638,Elf View Thornton,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.23
606638,Elf View Thornton,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.59
606638,Elf View Thornton,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.5
606638,Elf View Thornton,2024-01-21T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
606638,Elf View Thornton,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
606638,Elf View Thornton,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
606638,Elf View Thornton,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
606638,Elf View Thornton,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
606638,Elf View Thornton,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
606638,Elf View Thornton,2024-01-21T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
606638,Elf View Thornton,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
606638,Elf View Thornton,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
606638,Elf View Thornton,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
606638,Elf View Thornton,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.44
606638,Elf View Thornton,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.43
606638,Elf View Thornton,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.18
606638,Elf View Thornton,2024-01-21T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
606638,Elf View Thornton,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
606638,Elf View Thornton,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.0
606638,Elf View Thornton,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
606638,Elf View Thornton,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
606638,Elf View Thornton,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.83
606638,Elf View Thornton,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.96
606638,Elf View Thornton,2024-01-21T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
606638,Elf View Thornton,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
606638,Elf View Thornton,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
606638,Elf View Thornton,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,18.6
606638,Elf View Thornton,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
606638,Elf View Thornton,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
606638,Elf View Thornton,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
606638,Elf View Thornton,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
606638,Elf View Thornton,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
606638,Elf View Thornton,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
606638,Elf View Thornton,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
606638,Elf View Thornton,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
606638,Elf View Thornton,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
606638,Elf View Thornton,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,2.28
606638,Elf View Thornton,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,1.85
606638,Elf View Thornton,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,4.69
606638,Elf View Thornton,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,13.0
606638,Elf View Thornton,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
606638,Elf View Thornton,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.7
606638,Elf View Thornton,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
606638,Elf View Thornton,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.23
606638,Elf View Thornton,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.43
606638,Elf View Thornton,2024-01-21T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
606638,Elf View Thornton,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
606638,Elf View Thornton,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
606638,Elf View Thornton,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
606638,Elf View Thornton,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
606638,Elf View Thornton,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
606638,Elf View Thornton,2024-01-21T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
606638,Elf View Thornton,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
606638,Elf View Thornton,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
606638,Elf View Thornton,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.43
606638,Elf View Thornton,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
606638,Elf View Thornton,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.19
606638,Elf View Thornton,2024-01-21T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
606638,Elf View Thornton,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
606638,Elf View Thornton,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.3
606638,Elf View Thornton,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
606638,Elf View Thornton,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
606638,Elf View Thornton,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
606638,Elf View Thornton,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.85
606638,Elf View Thornton,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
606638,Elf View Thornton,2024-01-21T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
606638,Elf View Thornton,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
606638,Elf View Thornton,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
606638,Elf View Thornton,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,18.6
606638,Elf View Thornton,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
606638,Elf View Thornton,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
606638,Elf View Thornton,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
606638,Elf View Thornton,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
606638,Elf View Thornton,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
606638,Elf View Thornton,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
606638,Elf View Thornton,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
606638,Elf View Thornton,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
606638,Elf View Thornton,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
606638,Elf View Thornton,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,2.27
606638,Elf View Thornton,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,1.7
606638,Elf View Thornton,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,4.64
606638,Elf View Thornton,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,13.2
606638,Elf View Thornton,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
606638,Elf View Thornton,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
606638,Elf View Thornton,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
606638,Elf View Thornton,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
606638,Elf View Thornton,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
606638,Elf View Thornton,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.25
606638,Elf View Thornton,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.34
606638,Elf View Thornton,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.44
606638,Elf View Thornton,2024-01-21T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
606638,Elf View Thornton,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
606638,Elf View Thornton,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
606638,Elf View Thornton,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
606638,Elf View Thornton,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
606638,Elf View Thornton,2024-01-21T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
606638,Elf View Thornton,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
606638,Elf View Thornton,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
606638,Elf View Thornton,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.44
606638,Elf View Thornton,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
606638,Elf View Thornton,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.19
606638,Elf View Thornton,2024-01-21T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
606638,Elf View Thornton,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
606638,Elf View Thornton,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.3
606638,Elf View Thornton,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
606638,Elf View Thornton,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
606638,Elf View Thornton,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
606638,Elf View Thornton,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.85
606638,Elf View Thornton,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
606638,Elf View Thornton,2024-01-21T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
606638,Elf View Thornton,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
606638,Elf View Thornton,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
606638,Elf View Thornton,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
606638,Elf View Thornton,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,18.6
606638,Elf View Thornton,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
606638,Elf View Thornton,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
606638,Elf View Thornton,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
606638,Elf View Thornton,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
606638,Elf View Thornton,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
606638,Elf View Thornton,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
606638,Elf View Thornton,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
606638,Elf View Thornton,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
606638,Elf View Thornton,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
606638,Elf View Thornton,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,2.31
606638,Elf View Thornton,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,1.6
606638,Elf View Thornton,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,4.86
606638,Elf View Thornton,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,14.7
606638,Elf View Thornton,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
606638,Elf View Thornton,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.9
606638,Elf View Thornton,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
606638,Elf View Thornton,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
606638,Elf View Thornton,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.27
606638,Elf View Thornton,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.4
606638,Elf View Thornton,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.46
606638,Elf View Thornton,2024-01-21T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
606638,Elf View Thornton,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
606638,Elf View Thornton,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.3
606638,Elf View Thornton,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
606638,Elf View Thornton,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
606638,Elf View Thornton,2024-01-21T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
606638,Elf View Thornton,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
606638,Elf View Thornton,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
606638,Elf View Thornton,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.48
606638,Elf View Thornton,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.4
606638,Elf View Thornton,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.21
606638,Elf View Thornton,2024-01-21T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
606638,Elf View Thornton,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
606638,Elf View Thornton,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.3
606638,Elf View Thornton,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
606638,Elf View Thornton,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
606638,Elf View Thornton,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
606638,Elf View Thornton,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
606638,Elf View Thornton,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
606638,Elf View Thornton,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.83
606638,Elf View Thornton,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.04
606638,Elf View Thornton,2024-01-21T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
606638,Elf View Thornton,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
606638,Elf View Thornton,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
606638,Elf View Thornton,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
606638,Elf View Thornton,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,18.6
606638,Elf View Thornton,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
606638,Elf View Thornton,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
606638,Elf View Thornton,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
606638,Elf View Thornton,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
606638,Elf View Thornton,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
606638,Elf View Thornton,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
606638,Elf View Thornton,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
606638,Elf View Thornton,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
606638,Elf View Thornton,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
606638,Elf View Thornton,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,2.33
606638,Elf View Thornton,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,1.64
606638,Elf View Thornton,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.76
606638,Elf View Thornton,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,13.9
606638,Elf View Thornton,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
606638,Elf View Thornton,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
606638,Elf View Thornton,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
606638,Elf View Thornton,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
606638,Elf View Thornton,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.23
606638,Elf View Thornton,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.34
606638,Elf View Thornton,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.46
606638,Elf View Thornton,2024-01-21T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
606638,Elf View Thornton,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
606638,Elf View Thornton,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
606638,Elf View Thornton,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
606638,Elf View Thornton,2024-01-21T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
606638,Elf View Thornton,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
606638,Elf View Thornton,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
606638,Elf View Thornton,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.48
606638,Elf View Thornton,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.39
606638,Elf View Thornton,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.27
606638,Elf View Thornton,2024-01-21T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
606638,Elf View Thornton,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
606638,Elf View Thornton,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.2
606638,Elf View Thornton,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
606638,Elf View Thornton,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
606638,Elf View Thornton,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
606638,Elf View Thornton,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
606638,Elf View Thornton,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.38
606638,Elf View Thornton,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
606638,Elf View Thornton,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.99
606638,Elf View Thornton,2024-01-21T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.9
606638,Elf View Thornton,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
606638,Elf View Thornton,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
606638,Elf View Thornton,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
606638,Elf View Thornton,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,18.7
606638,Elf View Thornton,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
606638,Elf View Thornton,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
606638,Elf View Thornton,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
606638,Elf View Thornton,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
606638,Elf View Thornton,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
606638,Elf View Thornton,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
606638,Elf View Thornton,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
606638,Elf View Thornton,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
606638,Elf View Thornton,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
606638,Elf View Thornton,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,2.27
606638,Elf View Thornton,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,1.54
606638,Elf View Thornton,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,4.77
606638,Elf View Thornton,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,14.1
606638,Elf View Thornton,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
606638,Elf View Thornton,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
606638,Elf View Thornton,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
606638,Elf View Thornton,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
606638,Elf View Thornton,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.23
606638,Elf View Thornton,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.34
606638,Elf View Thornton,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.41
606638,Elf View Thornton,2024-01-21T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
606638,Elf View Thornton,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
606638,Elf View Thornton,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
606638,Elf View Thornton,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
606638,Elf View Thornton,2024-01-21T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
606638,Elf View Thornton,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
606638,Elf View Thornton,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
606638,Elf View Thornton,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
606638,Elf View Thornton,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.48
606638,Elf View Thornton,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.38
606638,Elf View Thornton,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.27
606638,Elf View Thornton,2024-01-21T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
606638,Elf View Thornton,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
606638,Elf View Thornton,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.2
606638,Elf View Thornton,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
606638,Elf View Thornton,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
606638,Elf View Thornton,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
606638,Elf View Thornton,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
606638,Elf View Thornton,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.39
606638,Elf View Thornton,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
606638,Elf View Thornton,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
606638,Elf View Thornton,2024-01-21T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
606638,Elf View Thornton,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
606638,Elf View Thornton,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
606638,Elf View Thornton,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,18.8
606638,Elf View Thornton,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
606638,Elf View Thornton,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
606638,Elf View Thornton,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
606638,Elf View Thornton,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
606638,Elf View Thornton,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
606638,Elf View Thornton,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
606638,Elf View Thornton,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
606638,Elf View Thornton,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
606638,Elf View Thornton,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
606638,Elf View Thornton,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.27
606638,Elf View Thornton,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,1.54
606638,Elf View Thornton,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,4.73
606638,Elf View Thornton,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,13.7
606638,Elf View Thornton,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
606638,Elf View Thornton,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
606638,Elf View Thornton,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
606638,Elf View Thornton,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
606638,Elf View Thornton,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.23
606638,Elf View Thornton,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.34
606638,Elf View Thornton,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.51
606638,Elf View Thornton,2024-01-21T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
606638,Elf View Thornton,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
606638,Elf View Thornton,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
606638,Elf View Thornton,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
606638,Elf View Thornton,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
606638,Elf View Thornton,2024-01-21T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
606638,Elf View Thornton,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
606638,Elf View Thornton,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
606638,Elf View Thornton,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.43
606638,Elf View Thornton,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.35
606638,Elf View Thornton,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.15
606638,Elf View Thornton,2024-01-21T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
606638,Elf View Thornton,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
606638,Elf View Thornton,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.1
606638,Elf View Thornton,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
606638,Elf View Thornton,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
606638,Elf View Thornton,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
606638,Elf View Thornton,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.31
606638,Elf View Thornton,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.72
606638,Elf View Thornton,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
606638,Elf View Thornton,2024-01-21T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
606638,Elf View Thornton,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
606638,Elf View Thornton,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
606638,Elf View Thornton,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
606638,Elf View Thornton,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,18.8
606638,Elf View Thornton,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
606638,Elf View Thornton,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
606638,Elf View Thornton,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
606638,Elf View Thornton,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
606638,Elf View Thornton,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
606638,Elf View Thornton,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
606638,Elf View Thornton,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
606638,Elf View Thornton,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
606638,Elf View Thornton,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
606638,Elf View Thornton,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,2.15
606638,Elf View Thornton,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,1.42
606638,Elf View Thornton,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.32
606638,Elf View Thornton,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,16.6
606638,Elf View Thornton,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
606638,Elf View Thornton,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.3
606638,Elf View Thornton,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
606638,Elf View Thornton,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
606638,Elf View Thornton,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.23
606638,Elf View Thornton,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.34
606638,Elf View Thornton,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.45
606638,Elf View Thornton,2024-01-21T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
606638,Elf View Thornton,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
606638,Elf View Thornton,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
606638,Elf View Thornton,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
606638,Elf View Thornton,2024-01-21T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
606638,Elf View Thornton,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
606638,Elf View Thornton,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
606638,Elf View Thornton,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
606638,Elf View Thornton,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
606638,Elf View Thornton,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.4
606638,Elf View Thornton,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.96
606638,Elf View Thornton,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.15
606638,Elf View Thornton,2024-01-21T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
606638,Elf View Thornton,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
606638,Elf View Thornton,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
606638,Elf View Thornton,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
606638,Elf View Thornton,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
606638,Elf View Thornton,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
606638,Elf View Thornton,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
606638,Elf View Thornton,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.3
606638,Elf View Thornton,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.72
606638,Elf View Thornton,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.12
606638,Elf View Thornton,2024-01-21T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
606638,Elf View Thornton,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
606638,Elf View Thornton,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
606638,Elf View Thornton,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
606638,Elf View Thornton,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,18.8
606638,Elf View Thornton,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
606638,Elf View Thornton,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
606638,Elf View Thornton,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
606638,Elf View Thornton,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
606638,Elf View Thornton,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
606638,Elf View Thornton,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
606638,Elf View Thornton,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
606638,Elf View Thornton,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
606638,Elf View Thornton,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
606638,Elf View Thornton,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,2.1
606638,Elf View Thornton,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,2.02
606638,Elf View Thornton,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.78
606638,Elf View Thornton,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,14.1
606638,Elf View Thornton,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
606638,Elf View Thornton,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
606638,Elf View Thornton,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
