Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606638,Elf View Thornton,2024-01-21T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
606638,Elf View Thornton,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
606638,Elf View Thornton,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
606638,Elf View Thornton,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.29
606638,Elf View Thornton,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
606638,Elf View Thornton,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.01
606638,Elf View Thornton,2024-01-21T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
606638,Elf View Thornton,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
606638,Elf View Thornton,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
606638,Elf View Thornton,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
606638,Elf View Thornton,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
606638,Elf View Thornton,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.09
606638,Elf View Thornton,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.5
606638,Elf View Thornton,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
606638,Elf View Thornton,2024-01-21T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
606638,Elf View Thornton,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
606638,Elf View Thornton,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
606638,Elf View Thornton,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
606638,Elf View Thornton,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,18.8
606638,Elf View Thornton,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
606638,Elf View Thornton,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
606638,Elf View Thornton,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
606638,Elf View Thornton,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
606638,Elf View Thornton,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
606638,Elf View Thornton,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
606638,Elf View Thornton,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
606638,Elf View Thornton,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
606638,Elf View Thornton,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
606638,Elf View Thornton,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,1.79
606638,Elf View Thornton,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,1.11
606638,Elf View Thornton,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,4.21
606638,Elf View Thornton,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,13.7
606638,Elf View Thornton,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
606638,Elf View Thornton,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.1
606638,Elf View Thornton,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
606638,Elf View Thornton,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
606638,Elf View Thornton,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
606638,Elf View Thornton,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.23
606638,Elf View Thornton,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.35
606638,Elf View Thornton,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.44
606638,Elf View Thornton,2024-01-21T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
606638,Elf View Thornton,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
606638,Elf View Thornton,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
606638,Elf View Thornton,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
606638,Elf View Thornton,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
606638,Elf View Thornton,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-21T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
606638,Elf View Thornton,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
606638,Elf View Thornton,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
606638,Elf View Thornton,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.07
606638,Elf View Thornton,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
606638,Elf View Thornton,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.75
606638,Elf View Thornton,2024-01-21T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
606638,Elf View Thornton,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
606638,Elf View Thornton,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
606638,Elf View Thornton,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
606638,Elf View Thornton,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
606638,Elf View Thornton,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.33
606638,Elf View Thornton,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.28
606638,Elf View Thornton,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
606638,Elf View Thornton,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.28
606638,Elf View Thornton,2024-01-21T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
606638,Elf View Thornton,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
606638,Elf View Thornton,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,18.8
606638,Elf View Thornton,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
606638,Elf View Thornton,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
606638,Elf View Thornton,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
606638,Elf View Thornton,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
606638,Elf View Thornton,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
606638,Elf View Thornton,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
606638,Elf View Thornton,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
606638,Elf View Thornton,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
606638,Elf View Thornton,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
606638,Elf View Thornton,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,1.19
606638,Elf View Thornton,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,1.35
606638,Elf View Thornton,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,3.52
606638,Elf View Thornton,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,13.0
606638,Elf View Thornton,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.2
606638,Elf View Thornton,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.7
606638,Elf View Thornton,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
606638,Elf View Thornton,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.23
606638,Elf View Thornton,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.34
606638,Elf View Thornton,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.47
606638,Elf View Thornton,2024-01-21T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
606638,Elf View Thornton,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
606638,Elf View Thornton,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
606638,Elf View Thornton,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
606638,Elf View Thornton,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
606638,Elf View Thornton,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
606638,Elf View Thornton,2024-01-21T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
606638,Elf View Thornton,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
606638,Elf View Thornton,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
606638,Elf View Thornton,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.9
606638,Elf View Thornton,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
606638,Elf View Thornton,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.64
606638,Elf View Thornton,2024-01-21T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
606638,Elf View Thornton,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
606638,Elf View Thornton,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
606638,Elf View Thornton,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
606638,Elf View Thornton,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
606638,Elf View Thornton,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
606638,Elf View Thornton,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.48
606638,Elf View Thornton,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
606638,Elf View Thornton,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-21T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
606638,Elf View Thornton,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
606638,Elf View Thornton,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,18.8
606638,Elf View Thornton,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
606638,Elf View Thornton,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
606638,Elf View Thornton,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
606638,Elf View Thornton,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
606638,Elf View Thornton,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
606638,Elf View Thornton,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
606638,Elf View Thornton,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
606638,Elf View Thornton,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
606638,Elf View Thornton,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,0.82
606638,Elf View Thornton,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,0.15
606638,Elf View Thornton,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,3.22
606638,Elf View Thornton,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,13.8
606638,Elf View Thornton,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.1
606638,Elf View Thornton,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,4.1
606638,Elf View Thornton,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
606638,Elf View Thornton,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
606638,Elf View Thornton,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.23
606638,Elf View Thornton,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.34
606638,Elf View Thornton,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.42
606638,Elf View Thornton,2024-01-21T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
606638,Elf View Thornton,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
606638,Elf View Thornton,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
606638,Elf View Thornton,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
606638,Elf View Thornton,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
606638,Elf View Thornton,2024-01-21T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
606638,Elf View Thornton,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
606638,Elf View Thornton,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
606638,Elf View Thornton,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.98
606638,Elf View Thornton,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
606638,Elf View Thornton,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.74
606638,Elf View Thornton,2024-01-21T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
606638,Elf View Thornton,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
606638,Elf View Thornton,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
606638,Elf View Thornton,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
606638,Elf View Thornton,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
606638,Elf View Thornton,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
606638,Elf View Thornton,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.36
606638,Elf View Thornton,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
606638,Elf View Thornton,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-21T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
606638,Elf View Thornton,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
606638,Elf View Thornton,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
606638,Elf View Thornton,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,18.8
606638,Elf View Thornton,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
606638,Elf View Thornton,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
606638,Elf View Thornton,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
606638,Elf View Thornton,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
606638,Elf View Thornton,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
606638,Elf View Thornton,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
606638,Elf View Thornton,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
606638,Elf View Thornton,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
606638,Elf View Thornton,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
606638,Elf View Thornton,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,1.02
606638,Elf View Thornton,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,0.32
606638,Elf View Thornton,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,3.4
606638,Elf View Thornton,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,13.9
606638,Elf View Thornton,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.8
606638,Elf View Thornton,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,4.1
606638,Elf View Thornton,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
606638,Elf View Thornton,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
606638,Elf View Thornton,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.23
606638,Elf View Thornton,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.34
606638,Elf View Thornton,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.46
606638,Elf View Thornton,2024-01-21T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
606638,Elf View Thornton,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
606638,Elf View Thornton,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
606638,Elf View Thornton,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
606638,Elf View Thornton,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
606638,Elf View Thornton,2024-01-21T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
606638,Elf View Thornton,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
606638,Elf View Thornton,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
606638,Elf View Thornton,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.96
606638,Elf View Thornton,2024-01-21T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
606638,Elf View Thornton,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
606638,Elf View Thornton,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
606638,Elf View Thornton,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
606638,Elf View Thornton,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
606638,Elf View Thornton,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
606638,Elf View Thornton,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
606638,Elf View Thornton,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.43
606638,Elf View Thornton,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.6
606638,Elf View Thornton,2024-01-21T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
606638,Elf View Thornton,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
606638,Elf View Thornton,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
606638,Elf View Thornton,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,18.8
606638,Elf View Thornton,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
606638,Elf View Thornton,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
606638,Elf View Thornton,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
606638,Elf View Thornton,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
606638,Elf View Thornton,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
606638,Elf View Thornton,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
606638,Elf View Thornton,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
606638,Elf View Thornton,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
606638,Elf View Thornton,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
606638,Elf View Thornton,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,1.68
606638,Elf View Thornton,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,0.96
606638,Elf View Thornton,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.07
606638,Elf View Thornton,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,14.1
606638,Elf View Thornton,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
606638,Elf View Thornton,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.7
606638,Elf View Thornton,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
606638,Elf View Thornton,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
606638,Elf View Thornton,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.23
606638,Elf View Thornton,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.34
606638,Elf View Thornton,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.48
606638,Elf View Thornton,2024-01-21T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
606638,Elf View Thornton,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
606638,Elf View Thornton,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
606638,Elf View Thornton,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
606638,Elf View Thornton,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
606638,Elf View Thornton,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
606638,Elf View Thornton,2024-01-21T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
606638,Elf View Thornton,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
606638,Elf View Thornton,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
606638,Elf View Thornton,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
606638,Elf View Thornton,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.17
606638,Elf View Thornton,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.13
606638,Elf View Thornton,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.9
606638,Elf View Thornton,2024-01-21T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
606638,Elf View Thornton,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
606638,Elf View Thornton,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
606638,Elf View Thornton,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
606638,Elf View Thornton,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
606638,Elf View Thornton,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
606638,Elf View Thornton,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
606638,Elf View Thornton,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.36
606638,Elf View Thornton,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.57
606638,Elf View Thornton,2024-01-21T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
606638,Elf View Thornton,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
606638,Elf View Thornton,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
606638,Elf View Thornton,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,18.8
606638,Elf View Thornton,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
606638,Elf View Thornton,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
606638,Elf View Thornton,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
606638,Elf View Thornton,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
606638,Elf View Thornton,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
606638,Elf View Thornton,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
606638,Elf View Thornton,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
606638,Elf View Thornton,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
606638,Elf View Thornton,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
606638,Elf View Thornton,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,1.54
606638,Elf View Thornton,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,0.84
606638,Elf View Thornton,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
606638,Elf View Thornton,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,14.1
606638,Elf View Thornton,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
606638,Elf View Thornton,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.3
606638,Elf View Thornton,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
606638,Elf View Thornton,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
606638,Elf View Thornton,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
606638,Elf View Thornton,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.26
606638,Elf View Thornton,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.34
606638,Elf View Thornton,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.53
606638,Elf View Thornton,2024-01-21T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
606638,Elf View Thornton,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
606638,Elf View Thornton,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
606638,Elf View Thornton,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
606638,Elf View Thornton,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
606638,Elf View Thornton,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
606638,Elf View Thornton,2024-01-21T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
606638,Elf View Thornton,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
606638,Elf View Thornton,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
606638,Elf View Thornton,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
606638,Elf View Thornton,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.11
606638,Elf View Thornton,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.68
606638,Elf View Thornton,2024-01-21T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
606638,Elf View Thornton,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
606638,Elf View Thornton,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
606638,Elf View Thornton,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
606638,Elf View Thornton,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
606638,Elf View Thornton,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
606638,Elf View Thornton,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
606638,Elf View Thornton,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.43
606638,Elf View Thornton,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
606638,Elf View Thornton,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
606638,Elf View Thornton,2024-01-21T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
606638,Elf View Thornton,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
606638,Elf View Thornton,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
606638,Elf View Thornton,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,18.8
606638,Elf View Thornton,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
606638,Elf View Thornton,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
606638,Elf View Thornton,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
606638,Elf View Thornton,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
606638,Elf View Thornton,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
606638,Elf View Thornton,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
606638,Elf View Thornton,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
606638,Elf View Thornton,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
606638,Elf View Thornton,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
606638,Elf View Thornton,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.93
606638,Elf View Thornton,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,0.19
606638,Elf View Thornton,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,3.4
606638,Elf View Thornton,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,14.2
606638,Elf View Thornton,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.5
606638,Elf View Thornton,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,4.0
606638,Elf View Thornton,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
606638,Elf View Thornton,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
606638,Elf View Thornton,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.25
606638,Elf View Thornton,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.52
606638,Elf View Thornton,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.4
606638,Elf View Thornton,2024-01-21T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
606638,Elf View Thornton,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
606638,Elf View Thornton,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
606638,Elf View Thornton,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
606638,Elf View Thornton,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
606638,Elf View Thornton,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
606638,Elf View Thornton,2024-01-21T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
606638,Elf View Thornton,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
606638,Elf View Thornton,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
606638,Elf View Thornton,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.82
606638,Elf View Thornton,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.21
606638,Elf View Thornton,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.56
606638,Elf View Thornton,2024-01-21T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
606638,Elf View Thornton,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
606638,Elf View Thornton,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
606638,Elf View Thornton,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
606638,Elf View Thornton,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
606638,Elf View Thornton,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
606638,Elf View Thornton,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
606638,Elf View Thornton,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.61
606638,Elf View Thornton,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.23
606638,Elf View Thornton,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.37
606638,Elf View Thornton,2024-01-21T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
606638,Elf View Thornton,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
606638,Elf View Thornton,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
606638,Elf View Thornton,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
606638,Elf View Thornton,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,18.8
606638,Elf View Thornton,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
606638,Elf View Thornton,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
606638,Elf View Thornton,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
606638,Elf View Thornton,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
606638,Elf View Thornton,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
606638,Elf View Thornton,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
606638,Elf View Thornton,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
606638,Elf View Thornton,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
606638,Elf View Thornton,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
606638,Elf View Thornton,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,0.63
606638,Elf View Thornton,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,0.1
606638,Elf View Thornton,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,3.39
606638,Elf View Thornton,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,15.4
606638,Elf View Thornton,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,4.7
606638,Elf View Thornton,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,4.6
606638,Elf View Thornton,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
606638,Elf View Thornton,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.37
606638,Elf View Thornton,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.34
606638,Elf View Thornton,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.43
606638,Elf View Thornton,2024-01-21T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
606638,Elf View Thornton,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
606638,Elf View Thornton,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
606638,Elf View Thornton,2024-01-21T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
606638,Elf View Thornton,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
606638,Elf View Thornton,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
606638,Elf View Thornton,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.22
606638,Elf View Thornton,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.56
606638,Elf View Thornton,2024-01-21T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
606638,Elf View Thornton,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
606638,Elf View Thornton,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
606638,Elf View Thornton,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
606638,Elf View Thornton,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
606638,Elf View Thornton,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
606638,Elf View Thornton,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
606638,Elf View Thornton,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.66
606638,Elf View Thornton,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.28
606638,Elf View Thornton,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-21T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
606638,Elf View Thornton,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
606638,Elf View Thornton,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
606638,Elf View Thornton,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
606638,Elf View Thornton,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,18.7
606638,Elf View Thornton,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
606638,Elf View Thornton,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
606638,Elf View Thornton,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
606638,Elf View Thornton,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
606638,Elf View Thornton,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
606638,Elf View Thornton,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
606638,Elf View Thornton,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
606638,Elf View Thornton,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
606638,Elf View Thornton,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
606638,Elf View Thornton,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,0.7
606638,Elf View Thornton,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.16
606638,Elf View Thornton,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,3.49
606638,Elf View Thornton,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,15.9
606638,Elf View Thornton,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.5
606638,Elf View Thornton,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,3.9
606638,Elf View Thornton,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
606638,Elf View Thornton,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.23
606638,Elf View Thornton,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.34
606638,Elf View Thornton,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.36
606638,Elf View Thornton,2024-01-21T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
606638,Elf View Thornton,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
606638,Elf View Thornton,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
606638,Elf View Thornton,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
606638,Elf View Thornton,2024-01-21T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
606638,Elf View Thornton,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
606638,Elf View Thornton,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
606638,Elf View Thornton,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.88
606638,Elf View Thornton,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.16
606638,Elf View Thornton,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.61
606638,Elf View Thornton,2024-01-21T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
606638,Elf View Thornton,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
606638,Elf View Thornton,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
606638,Elf View Thornton,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
606638,Elf View Thornton,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
606638,Elf View Thornton,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.36
