Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606638,Elf View Thornton,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
606638,Elf View Thornton,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
606638,Elf View Thornton,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,2.13
606638,Elf View Thornton,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,1.48
606638,Elf View Thornton,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,4.59
606638,Elf View Thornton,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,13.6
606638,Elf View Thornton,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
606638,Elf View Thornton,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.6
606638,Elf View Thornton,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
606638,Elf View Thornton,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
606638,Elf View Thornton,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.23
606638,Elf View Thornton,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.34
606638,Elf View Thornton,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.4
606638,Elf View Thornton,2024-01-21T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
606638,Elf View Thornton,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
606638,Elf View Thornton,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
606638,Elf View Thornton,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
606638,Elf View Thornton,2024-01-21T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
606638,Elf View Thornton,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
606638,Elf View Thornton,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
606638,Elf View Thornton,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
606638,Elf View Thornton,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.38
606638,Elf View Thornton,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.33
606638,Elf View Thornton,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.12
606638,Elf View Thornton,2024-01-21T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
606638,Elf View Thornton,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
606638,Elf View Thornton,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.1
606638,Elf View Thornton,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
606638,Elf View Thornton,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
606638,Elf View Thornton,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
606638,Elf View Thornton,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
606638,Elf View Thornton,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.28
606638,Elf View Thornton,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.71
606638,Elf View Thornton,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
606638,Elf View Thornton,2024-01-21T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
606638,Elf View Thornton,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
606638,Elf View Thornton,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
606638,Elf View Thornton,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
606638,Elf View Thornton,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,18.6
606638,Elf View Thornton,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
606638,Elf View Thornton,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
606638,Elf View Thornton,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
606638,Elf View Thornton,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
606638,Elf View Thornton,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
606638,Elf View Thornton,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
606638,Elf View Thornton,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
606638,Elf View Thornton,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
606638,Elf View Thornton,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
606638,Elf View Thornton,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,2.08
606638,Elf View Thornton,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,1.39
606638,Elf View Thornton,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,4.79
606638,Elf View Thornton,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,15.0
606638,Elf View Thornton,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
606638,Elf View Thornton,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.1
606638,Elf View Thornton,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
606638,Elf View Thornton,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
606638,Elf View Thornton,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.23
606638,Elf View Thornton,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.34
606638,Elf View Thornton,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.46
606638,Elf View Thornton,2024-01-21T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
606638,Elf View Thornton,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
606638,Elf View Thornton,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
606638,Elf View Thornton,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
606638,Elf View Thornton,2024-01-21T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
606638,Elf View Thornton,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
606638,Elf View Thornton,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
606638,Elf View Thornton,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.41
606638,Elf View Thornton,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.36
606638,Elf View Thornton,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.16
606638,Elf View Thornton,2024-01-21T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
606638,Elf View Thornton,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
606638,Elf View Thornton,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.1
606638,Elf View Thornton,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
606638,Elf View Thornton,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
606638,Elf View Thornton,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.33
606638,Elf View Thornton,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.74
606638,Elf View Thornton,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
606638,Elf View Thornton,2024-01-21T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
606638,Elf View Thornton,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
606638,Elf View Thornton,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
606638,Elf View Thornton,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
606638,Elf View Thornton,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,18.6
606638,Elf View Thornton,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
606638,Elf View Thornton,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
606638,Elf View Thornton,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
606638,Elf View Thornton,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
606638,Elf View Thornton,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
606638,Elf View Thornton,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
606638,Elf View Thornton,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
606638,Elf View Thornton,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
606638,Elf View Thornton,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
606638,Elf View Thornton,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,2.15
606638,Elf View Thornton,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,1.45
606638,Elf View Thornton,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,5.24
606638,Elf View Thornton,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,16.5
606638,Elf View Thornton,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
606638,Elf View Thornton,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.6
606638,Elf View Thornton,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
606638,Elf View Thornton,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
606638,Elf View Thornton,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
606638,Elf View Thornton,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.23
606638,Elf View Thornton,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.34
606638,Elf View Thornton,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.37
606638,Elf View Thornton,2024-01-21T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
606638,Elf View Thornton,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
606638,Elf View Thornton,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
606638,Elf View Thornton,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
606638,Elf View Thornton,2024-01-21T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
606638,Elf View Thornton,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
606638,Elf View Thornton,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
606638,Elf View Thornton,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.43
606638,Elf View Thornton,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.36
606638,Elf View Thornton,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.15
606638,Elf View Thornton,2024-01-21T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
606638,Elf View Thornton,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
606638,Elf View Thornton,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.2
606638,Elf View Thornton,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
606638,Elf View Thornton,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
606638,Elf View Thornton,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.35
606638,Elf View Thornton,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.76
606638,Elf View Thornton,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
606638,Elf View Thornton,2024-01-21T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
606638,Elf View Thornton,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
606638,Elf View Thornton,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
606638,Elf View Thornton,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,18.6
606638,Elf View Thornton,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
606638,Elf View Thornton,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
606638,Elf View Thornton,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
606638,Elf View Thornton,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
606638,Elf View Thornton,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
606638,Elf View Thornton,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
606638,Elf View Thornton,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
606638,Elf View Thornton,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
606638,Elf View Thornton,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
606638,Elf View Thornton,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,2.19
606638,Elf View Thornton,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,1.48
606638,Elf View Thornton,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,4.54
606638,Elf View Thornton,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,13.5
606638,Elf View Thornton,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
606638,Elf View Thornton,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.6
606638,Elf View Thornton,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
606638,Elf View Thornton,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
606638,Elf View Thornton,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.23
606638,Elf View Thornton,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.52
606638,Elf View Thornton,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.54
606638,Elf View Thornton,2024-01-21T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
606638,Elf View Thornton,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
606638,Elf View Thornton,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
606638,Elf View Thornton,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
606638,Elf View Thornton,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
606638,Elf View Thornton,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
606638,Elf View Thornton,2024-01-21T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
606638,Elf View Thornton,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
606638,Elf View Thornton,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
606638,Elf View Thornton,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.47
606638,Elf View Thornton,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.39
606638,Elf View Thornton,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.19
606638,Elf View Thornton,2024-01-21T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
606638,Elf View Thornton,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
606638,Elf View Thornton,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.2
606638,Elf View Thornton,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
606638,Elf View Thornton,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
606638,Elf View Thornton,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
606638,Elf View Thornton,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
606638,Elf View Thornton,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.95
606638,Elf View Thornton,2024-01-21T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
606638,Elf View Thornton,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
606638,Elf View Thornton,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
606638,Elf View Thornton,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
606638,Elf View Thornton,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,18.6
606638,Elf View Thornton,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
606638,Elf View Thornton,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
606638,Elf View Thornton,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
606638,Elf View Thornton,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
606638,Elf View Thornton,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
606638,Elf View Thornton,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
606638,Elf View Thornton,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
606638,Elf View Thornton,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
606638,Elf View Thornton,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
606638,Elf View Thornton,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,2.31
606638,Elf View Thornton,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,1.78
606638,Elf View Thornton,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,4.74
606638,Elf View Thornton,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,13.5
606638,Elf View Thornton,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
606638,Elf View Thornton,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.8
606638,Elf View Thornton,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
606638,Elf View Thornton,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
606638,Elf View Thornton,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.23
606638,Elf View Thornton,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.37
606638,Elf View Thornton,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.64
606638,Elf View Thornton,2024-01-21T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
606638,Elf View Thornton,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
606638,Elf View Thornton,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
606638,Elf View Thornton,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
606638,Elf View Thornton,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
606638,Elf View Thornton,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
606638,Elf View Thornton,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-21T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
606638,Elf View Thornton,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
606638,Elf View Thornton,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.62
606638,Elf View Thornton,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.22
606638,Elf View Thornton,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.2
606638,Elf View Thornton,2024-01-21T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
606638,Elf View Thornton,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
606638,Elf View Thornton,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
606638,Elf View Thornton,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
606638,Elf View Thornton,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
606638,Elf View Thornton,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.85
606638,Elf View Thornton,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.01
606638,Elf View Thornton,2024-01-21T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
606638,Elf View Thornton,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
606638,Elf View Thornton,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
606638,Elf View Thornton,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,18.6
606638,Elf View Thornton,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
606638,Elf View Thornton,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
606638,Elf View Thornton,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
606638,Elf View Thornton,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
606638,Elf View Thornton,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
606638,Elf View Thornton,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
606638,Elf View Thornton,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
606638,Elf View Thornton,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
606638,Elf View Thornton,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
606638,Elf View Thornton,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,2.46
606638,Elf View Thornton,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,2.46
606638,Elf View Thornton,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,4.9
606638,Elf View Thornton,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,13.0
606638,Elf View Thornton,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
606638,Elf View Thornton,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
606638,Elf View Thornton,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
606638,Elf View Thornton,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
606638,Elf View Thornton,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.41
606638,Elf View Thornton,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.54
606638,Elf View Thornton,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.47
606638,Elf View Thornton,2024-01-21T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
606638,Elf View Thornton,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
606638,Elf View Thornton,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
606638,Elf View Thornton,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
606638,Elf View Thornton,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
606638,Elf View Thornton,2024-01-21T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
606638,Elf View Thornton,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
606638,Elf View Thornton,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.73
606638,Elf View Thornton,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.43
606638,Elf View Thornton,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.2
606638,Elf View Thornton,2024-01-21T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
606638,Elf View Thornton,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
606638,Elf View Thornton,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
606638,Elf View Thornton,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
606638,Elf View Thornton,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
606638,Elf View Thornton,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
606638,Elf View Thornton,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.85
606638,Elf View Thornton,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.06
606638,Elf View Thornton,2024-01-21T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
606638,Elf View Thornton,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
606638,Elf View Thornton,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
606638,Elf View Thornton,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,18.6
606638,Elf View Thornton,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
606638,Elf View Thornton,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
606638,Elf View Thornton,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
606638,Elf View Thornton,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
606638,Elf View Thornton,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
606638,Elf View Thornton,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
606638,Elf View Thornton,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
606638,Elf View Thornton,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
606638,Elf View Thornton,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
606638,Elf View Thornton,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,2.75
606638,Elf View Thornton,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,1.82
606638,Elf View Thornton,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,4.79
606638,Elf View Thornton,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,12.7
606638,Elf View Thornton,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
606638,Elf View Thornton,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
606638,Elf View Thornton,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
606638,Elf View Thornton,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
606638,Elf View Thornton,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
606638,Elf View Thornton,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.58
606638,Elf View Thornton,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.54
606638,Elf View Thornton,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.52
606638,Elf View Thornton,2024-01-21T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
606638,Elf View Thornton,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606638,Elf View Thornton,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
606638,Elf View Thornton,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
606638,Elf View Thornton,2024-01-21T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
606638,Elf View Thornton,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
606638,Elf View Thornton,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.42
606638,Elf View Thornton,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.2
606638,Elf View Thornton,2024-01-21T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
606638,Elf View Thornton,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
606638,Elf View Thornton,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
606638,Elf View Thornton,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
606638,Elf View Thornton,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.85
606638,Elf View Thornton,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
606638,Elf View Thornton,2024-01-21T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
606638,Elf View Thornton,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
606638,Elf View Thornton,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
606638,Elf View Thornton,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,18.6
606638,Elf View Thornton,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
606638,Elf View Thornton,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
606638,Elf View Thornton,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
606638,Elf View Thornton,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
606638,Elf View Thornton,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
606638,Elf View Thornton,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
606638,Elf View Thornton,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
606638,Elf View Thornton,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
606638,Elf View Thornton,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
606638,Elf View Thornton,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,2.91
606638,Elf View Thornton,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,1.82
606638,Elf View Thornton,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,4.86
606638,Elf View Thornton,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,13.2
606638,Elf View Thornton,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
606638,Elf View Thornton,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
606638,Elf View Thornton,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
606638,Elf View Thornton,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
606638,Elf View Thornton,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.58
606638,Elf View Thornton,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.68
606638,Elf View Thornton,2024-01-21T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
606638,Elf View Thornton,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
606638,Elf View Thornton,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
606638,Elf View Thornton,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
606638,Elf View Thornton,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
606638,Elf View Thornton,2024-01-21T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
606638,Elf View Thornton,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
606638,Elf View Thornton,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
606638,Elf View Thornton,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
606638,Elf View Thornton,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.42
606638,Elf View Thornton,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.2
606638,Elf View Thornton,2024-01-21T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
606638,Elf View Thornton,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
606638,Elf View Thornton,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
606638,Elf View Thornton,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
606638,Elf View Thornton,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
606638,Elf View Thornton,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
606638,Elf View Thornton,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
606638,Elf View Thornton,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.92
606638,Elf View Thornton,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.07
606638,Elf View Thornton,2024-01-21T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
606638,Elf View Thornton,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
606638,Elf View Thornton,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
606638,Elf View Thornton,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
606638,Elf View Thornton,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,18.5
606638,Elf View Thornton,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
606638,Elf View Thornton,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
606638,Elf View Thornton,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
606638,Elf View Thornton,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
606638,Elf View Thornton,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
606638,Elf View Thornton,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
606638,Elf View Thornton,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
606638,Elf View Thornton,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
606638,Elf View Thornton,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
606638,Elf View Thornton,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,2.8
606638,Elf View Thornton,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,1.93
606638,Elf View Thornton,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,5.01
606638,Elf View Thornton,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,12.9
606638,Elf View Thornton,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
606638,Elf View Thornton,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.9
606638,Elf View Thornton,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
606638,Elf View Thornton,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
606638,Elf View Thornton,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
606638,Elf View Thornton,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
606638,Elf View Thornton,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.45
606638,Elf View Thornton,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.57
606638,Elf View Thornton,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.46
606638,Elf View Thornton,2024-01-21T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
606638,Elf View Thornton,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
606638,Elf View Thornton,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
606638,Elf View Thornton,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
606638,Elf View Thornton,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
606638,Elf View Thornton,2024-01-21T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
606638,Elf View Thornton,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
606638,Elf View Thornton,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
606638,Elf View Thornton,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
606638,Elf View Thornton,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.67
606638,Elf View Thornton,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
606638,Elf View Thornton,2024-01-21T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
606638,Elf View Thornton,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
606638,Elf View Thornton,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
606638,Elf View Thornton,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
606638,Elf View Thornton,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
606638,Elf View Thornton,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
606638,Elf View Thornton,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
606638,Elf View Thornton,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
606638,Elf View Thornton,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
606638,Elf View Thornton,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
606638,Elf View Thornton,2024-01-21T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
606638,Elf View Thornton,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
606638,Elf View Thornton,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
606638,Elf View Thornton,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
606638,Elf View Thornton,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,18.5
606638,Elf View Thornton,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
606638,Elf View Thornton,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
606638,Elf View Thornton,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
606638,Elf View Thornton,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
606638,Elf View Thornton,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
606638,Elf View Thornton,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
606638,Elf View Thornton,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
606638,Elf View Thornton,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
606638,Elf View Thornton,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
606638,Elf View Thornton,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,2.8
606638,Elf View Thornton,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,2.19
606638,Elf View Thornton,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,4.87
606638,Elf View Thornton,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,12.3
606638,Elf View Thornton,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
606638,Elf View Thornton,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.5
606638,Elf View Thornton,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
606638,Elf View Thornton,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
606638,Elf View Thornton,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
606638,Elf View Thornton,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
606638,Elf View Thornton,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.48
606638,Elf View Thornton,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.58
606638,Elf View Thornton,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.5
606638,Elf View Thornton,2024-01-21T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
