Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606638,Elf View Thornton,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
606638,Elf View Thornton,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
606638,Elf View Thornton,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
606638,Elf View Thornton,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-21T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
606638,Elf View Thornton,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
606638,Elf View Thornton,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
606638,Elf View Thornton,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
606638,Elf View Thornton,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.18
606638,Elf View Thornton,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.52
606638,Elf View Thornton,2024-01-21T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
606638,Elf View Thornton,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
606638,Elf View Thornton,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
606638,Elf View Thornton,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
606638,Elf View Thornton,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
606638,Elf View Thornton,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
606638,Elf View Thornton,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
606638,Elf View Thornton,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
606638,Elf View Thornton,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.99
606638,Elf View Thornton,2024-01-21T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
606638,Elf View Thornton,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
606638,Elf View Thornton,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
606638,Elf View Thornton,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,18.5
606638,Elf View Thornton,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
606638,Elf View Thornton,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
606638,Elf View Thornton,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
606638,Elf View Thornton,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
606638,Elf View Thornton,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
606638,Elf View Thornton,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
606638,Elf View Thornton,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
606638,Elf View Thornton,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
606638,Elf View Thornton,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
606638,Elf View Thornton,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,2.85
606638,Elf View Thornton,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,2.75
606638,Elf View Thornton,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,5.08
606638,Elf View Thornton,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,12.5
606638,Elf View Thornton,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
606638,Elf View Thornton,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
606638,Elf View Thornton,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
606638,Elf View Thornton,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
606638,Elf View Thornton,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
606638,Elf View Thornton,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.59
606638,Elf View Thornton,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.71
606638,Elf View Thornton,2024-01-21T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
606638,Elf View Thornton,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
606638,Elf View Thornton,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
606638,Elf View Thornton,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-21T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
606638,Elf View Thornton,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
606638,Elf View Thornton,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
606638,Elf View Thornton,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.47
606638,Elf View Thornton,2024-01-21T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
606638,Elf View Thornton,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
606638,Elf View Thornton,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
606638,Elf View Thornton,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
606638,Elf View Thornton,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
606638,Elf View Thornton,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
606638,Elf View Thornton,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
606638,Elf View Thornton,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.11
606638,Elf View Thornton,2024-01-21T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.1
606638,Elf View Thornton,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
606638,Elf View Thornton,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
606638,Elf View Thornton,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
606638,Elf View Thornton,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,18.5
606638,Elf View Thornton,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
606638,Elf View Thornton,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
606638,Elf View Thornton,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
606638,Elf View Thornton,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
606638,Elf View Thornton,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
606638,Elf View Thornton,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
606638,Elf View Thornton,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
606638,Elf View Thornton,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
606638,Elf View Thornton,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
606638,Elf View Thornton,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,2.83
606638,Elf View Thornton,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,2.02
606638,Elf View Thornton,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,5.36
606638,Elf View Thornton,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,14.2
606638,Elf View Thornton,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
606638,Elf View Thornton,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
606638,Elf View Thornton,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
606638,Elf View Thornton,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
606638,Elf View Thornton,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
606638,Elf View Thornton,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.58
606638,Elf View Thornton,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.53
606638,Elf View Thornton,2024-01-21T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
606638,Elf View Thornton,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
606638,Elf View Thornton,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
606638,Elf View Thornton,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
606638,Elf View Thornton,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-21T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
606638,Elf View Thornton,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
606638,Elf View Thornton,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
606638,Elf View Thornton,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.37
606638,Elf View Thornton,2024-01-21T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
606638,Elf View Thornton,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
606638,Elf View Thornton,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
606638,Elf View Thornton,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
606638,Elf View Thornton,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
606638,Elf View Thornton,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
606638,Elf View Thornton,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.15
606638,Elf View Thornton,2024-01-21T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.1
606638,Elf View Thornton,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
606638,Elf View Thornton,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
606638,Elf View Thornton,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
606638,Elf View Thornton,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,18.5
606638,Elf View Thornton,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
606638,Elf View Thornton,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
606638,Elf View Thornton,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
606638,Elf View Thornton,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
606638,Elf View Thornton,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
606638,Elf View Thornton,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
606638,Elf View Thornton,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
606638,Elf View Thornton,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
606638,Elf View Thornton,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
606638,Elf View Thornton,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,2.8
606638,Elf View Thornton,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,2.01
606638,Elf View Thornton,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,5.12
606638,Elf View Thornton,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,13.3
606638,Elf View Thornton,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
606638,Elf View Thornton,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.2
606638,Elf View Thornton,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
606638,Elf View Thornton,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
606638,Elf View Thornton,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
606638,Elf View Thornton,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.55
606638,Elf View Thornton,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.53
606638,Elf View Thornton,2024-01-21T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
606638,Elf View Thornton,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
606638,Elf View Thornton,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
606638,Elf View Thornton,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-21T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
606638,Elf View Thornton,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
606638,Elf View Thornton,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
606638,Elf View Thornton,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
606638,Elf View Thornton,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.65
606638,Elf View Thornton,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
606638,Elf View Thornton,2024-01-21T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
606638,Elf View Thornton,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
606638,Elf View Thornton,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
606638,Elf View Thornton,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
606638,Elf View Thornton,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
606638,Elf View Thornton,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
606638,Elf View Thornton,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
606638,Elf View Thornton,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
606638,Elf View Thornton,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
606638,Elf View Thornton,2024-01-21T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
606638,Elf View Thornton,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
606638,Elf View Thornton,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
606638,Elf View Thornton,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,18.5
606638,Elf View Thornton,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
606638,Elf View Thornton,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
606638,Elf View Thornton,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
606638,Elf View Thornton,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
606638,Elf View Thornton,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
606638,Elf View Thornton,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
606638,Elf View Thornton,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
606638,Elf View Thornton,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
606638,Elf View Thornton,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
606638,Elf View Thornton,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,2.83
606638,Elf View Thornton,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,4.21
606638,Elf View Thornton,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,4.98
606638,Elf View Thornton,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,11.1
606638,Elf View Thornton,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
606638,Elf View Thornton,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
606638,Elf View Thornton,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
606638,Elf View Thornton,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
606638,Elf View Thornton,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.56
606638,Elf View Thornton,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.5
606638,Elf View Thornton,2024-01-21T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
606638,Elf View Thornton,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
606638,Elf View Thornton,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
606638,Elf View Thornton,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-21T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
606638,Elf View Thornton,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
606638,Elf View Thornton,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
606638,Elf View Thornton,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
606638,Elf View Thornton,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
606638,Elf View Thornton,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.73
606638,Elf View Thornton,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.46
606638,Elf View Thornton,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
606638,Elf View Thornton,2024-01-21T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
606638,Elf View Thornton,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
606638,Elf View Thornton,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
606638,Elf View Thornton,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
606638,Elf View Thornton,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
606638,Elf View Thornton,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
606638,Elf View Thornton,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
606638,Elf View Thornton,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
606638,Elf View Thornton,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
606638,Elf View Thornton,2024-01-21T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
606638,Elf View Thornton,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
606638,Elf View Thornton,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
606638,Elf View Thornton,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
606638,Elf View Thornton,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,18.5
606638,Elf View Thornton,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
606638,Elf View Thornton,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
606638,Elf View Thornton,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
606638,Elf View Thornton,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
606638,Elf View Thornton,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
606638,Elf View Thornton,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
606638,Elf View Thornton,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
606638,Elf View Thornton,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
606638,Elf View Thornton,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
606638,Elf View Thornton,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,2.84
606638,Elf View Thornton,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
606638,Elf View Thornton,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,5.82
606638,Elf View Thornton,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,12.7
606638,Elf View Thornton,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
606638,Elf View Thornton,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
606638,Elf View Thornton,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
606638,Elf View Thornton,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
606638,Elf View Thornton,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
606638,Elf View Thornton,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.59
606638,Elf View Thornton,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.54
606638,Elf View Thornton,2024-01-21T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
606638,Elf View Thornton,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
606638,Elf View Thornton,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-21T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
606638,Elf View Thornton,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
606638,Elf View Thornton,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
606638,Elf View Thornton,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
606638,Elf View Thornton,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.03
606638,Elf View Thornton,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.4
606638,Elf View Thornton,2024-01-21T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
606638,Elf View Thornton,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
606638,Elf View Thornton,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
606638,Elf View Thornton,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
606638,Elf View Thornton,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
606638,Elf View Thornton,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
606638,Elf View Thornton,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
606638,Elf View Thornton,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
606638,Elf View Thornton,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.87
606638,Elf View Thornton,2024-01-21T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
606638,Elf View Thornton,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
606638,Elf View Thornton,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
606638,Elf View Thornton,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,18.5
606638,Elf View Thornton,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
606638,Elf View Thornton,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
606638,Elf View Thornton,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
606638,Elf View Thornton,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
606638,Elf View Thornton,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
606638,Elf View Thornton,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
606638,Elf View Thornton,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
606638,Elf View Thornton,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
606638,Elf View Thornton,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
606638,Elf View Thornton,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,2.83
606638,Elf View Thornton,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,2.62
606638,Elf View Thornton,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,4.88
606638,Elf View Thornton,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,11.7
606638,Elf View Thornton,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
606638,Elf View Thornton,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
606638,Elf View Thornton,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
606638,Elf View Thornton,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
606638,Elf View Thornton,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
606638,Elf View Thornton,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.59
606638,Elf View Thornton,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.62
606638,Elf View Thornton,2024-01-21T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
606638,Elf View Thornton,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
606638,Elf View Thornton,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-21T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
606638,Elf View Thornton,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
606638,Elf View Thornton,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.73
606638,Elf View Thornton,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
606638,Elf View Thornton,2024-01-21T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
606638,Elf View Thornton,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
606638,Elf View Thornton,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
606638,Elf View Thornton,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
606638,Elf View Thornton,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
606638,Elf View Thornton,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.53
606638,Elf View Thornton,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
606638,Elf View Thornton,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
606638,Elf View Thornton,2024-01-21T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
606638,Elf View Thornton,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
606638,Elf View Thornton,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
606638,Elf View Thornton,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,18.5
606638,Elf View Thornton,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
606638,Elf View Thornton,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
606638,Elf View Thornton,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
606638,Elf View Thornton,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
606638,Elf View Thornton,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
606638,Elf View Thornton,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
606638,Elf View Thornton,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
606638,Elf View Thornton,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
606638,Elf View Thornton,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
606638,Elf View Thornton,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,2.87
606638,Elf View Thornton,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,2.02
606638,Elf View Thornton,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,4.96
606638,Elf View Thornton,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,12.7
606638,Elf View Thornton,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
606638,Elf View Thornton,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
606638,Elf View Thornton,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
606638,Elf View Thornton,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
606638,Elf View Thornton,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.59
606638,Elf View Thornton,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.51
606638,Elf View Thornton,2024-01-21T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
606638,Elf View Thornton,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
606638,Elf View Thornton,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-21T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
606638,Elf View Thornton,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
606638,Elf View Thornton,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.7
606638,Elf View Thornton,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
606638,Elf View Thornton,2024-01-21T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
606638,Elf View Thornton,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
606638,Elf View Thornton,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
606638,Elf View Thornton,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
606638,Elf View Thornton,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
606638,Elf View Thornton,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
606638,Elf View Thornton,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
606638,Elf View Thornton,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
606638,Elf View Thornton,2024-01-21T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
606638,Elf View Thornton,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
606638,Elf View Thornton,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
606638,Elf View Thornton,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
606638,Elf View Thornton,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,18.4
606638,Elf View Thornton,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
606638,Elf View Thornton,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
606638,Elf View Thornton,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
606638,Elf View Thornton,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
606638,Elf View Thornton,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
606638,Elf View Thornton,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
606638,Elf View Thornton,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
606638,Elf View Thornton,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
606638,Elf View Thornton,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
606638,Elf View Thornton,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,2.84
606638,Elf View Thornton,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,2.02
606638,Elf View Thornton,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,4.99
606638,Elf View Thornton,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,12.7
606638,Elf View Thornton,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
606638,Elf View Thornton,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
606638,Elf View Thornton,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
606638,Elf View Thornton,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
606638,Elf View Thornton,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.72
606638,Elf View Thornton,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.62
606638,Elf View Thornton,2024-01-21T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
606638,Elf View Thornton,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
606638,Elf View Thornton,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
606638,Elf View Thornton,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
606638,Elf View Thornton,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-21T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
606638,Elf View Thornton,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
606638,Elf View Thornton,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
606638,Elf View Thornton,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.4
606638,Elf View Thornton,2024-01-21T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
606638,Elf View Thornton,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
606638,Elf View Thornton,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
606638,Elf View Thornton,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
606638,Elf View Thornton,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
606638,Elf View Thornton,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
606638,Elf View Thornton,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.57
606638,Elf View Thornton,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
606638,Elf View Thornton,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.9
606638,Elf View Thornton,2024-01-21T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
606638,Elf View Thornton,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
606638,Elf View Thornton,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,18.4
606638,Elf View Thornton,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
606638,Elf View Thornton,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
606638,Elf View Thornton,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
606638,Elf View Thornton,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
606638,Elf View Thornton,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
606638,Elf View Thornton,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
606638,Elf View Thornton,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
606638,Elf View Thornton,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
606638,Elf View Thornton,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
606638,Elf View Thornton,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,2.89
606638,Elf View Thornton,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,2.16
606638,Elf View Thornton,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,4.99
606638,Elf View Thornton,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,12.5
606638,Elf View Thornton,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
606638,Elf View Thornton,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
606638,Elf View Thornton,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
606638,Elf View Thornton,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
606638,Elf View Thornton,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
606638,Elf View Thornton,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.55
606638,Elf View Thornton,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.51
606638,Elf View Thornton,2024-01-21T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
606638,Elf View Thornton,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
606638,Elf View Thornton,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-21T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
606638,Elf View Thornton,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
