Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606638,Elf View Thornton,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-21T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
606638,Elf View Thornton,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
606638,Elf View Thornton,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
606638,Elf View Thornton,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.43
606638,Elf View Thornton,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.22
606638,Elf View Thornton,2024-01-21T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
606638,Elf View Thornton,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
606638,Elf View Thornton,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
606638,Elf View Thornton,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
606638,Elf View Thornton,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
606638,Elf View Thornton,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
606638,Elf View Thornton,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
606638,Elf View Thornton,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
606638,Elf View Thornton,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
606638,Elf View Thornton,2024-01-21T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
606638,Elf View Thornton,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
606638,Elf View Thornton,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
606638,Elf View Thornton,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,17.4
606638,Elf View Thornton,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
606638,Elf View Thornton,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
606638,Elf View Thornton,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
606638,Elf View Thornton,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
606638,Elf View Thornton,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
606638,Elf View Thornton,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
606638,Elf View Thornton,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
606638,Elf View Thornton,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
606638,Elf View Thornton,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
606638,Elf View Thornton,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,2.79
606638,Elf View Thornton,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,2.13
606638,Elf View Thornton,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.67
606638,Elf View Thornton,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,11.8
606638,Elf View Thornton,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
606638,Elf View Thornton,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
606638,Elf View Thornton,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
606638,Elf View Thornton,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
606638,Elf View Thornton,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.54
606638,Elf View Thornton,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.75
606638,Elf View Thornton,2024-01-21T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
606638,Elf View Thornton,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.1
606638,Elf View Thornton,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
606638,Elf View Thornton,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
606638,Elf View Thornton,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-21T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
606638,Elf View Thornton,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
606638,Elf View Thornton,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.67
606638,Elf View Thornton,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.22
606638,Elf View Thornton,2024-01-21T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
606638,Elf View Thornton,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
606638,Elf View Thornton,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
606638,Elf View Thornton,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
606638,Elf View Thornton,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
606638,Elf View Thornton,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
606638,Elf View Thornton,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
606638,Elf View Thornton,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
606638,Elf View Thornton,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.92
606638,Elf View Thornton,2024-01-21T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
606638,Elf View Thornton,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
606638,Elf View Thornton,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
606638,Elf View Thornton,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
606638,Elf View Thornton,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,17.3
606638,Elf View Thornton,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
606638,Elf View Thornton,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
606638,Elf View Thornton,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
606638,Elf View Thornton,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
606638,Elf View Thornton,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
606638,Elf View Thornton,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
606638,Elf View Thornton,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
606638,Elf View Thornton,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
606638,Elf View Thornton,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
606638,Elf View Thornton,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,2.79
606638,Elf View Thornton,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,1.96
606638,Elf View Thornton,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.96
606638,Elf View Thornton,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,13.1
606638,Elf View Thornton,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
606638,Elf View Thornton,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
606638,Elf View Thornton,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
606638,Elf View Thornton,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
606638,Elf View Thornton,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.54
606638,Elf View Thornton,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.64
606638,Elf View Thornton,2024-01-21T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
606638,Elf View Thornton,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
606638,Elf View Thornton,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
606638,Elf View Thornton,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
606638,Elf View Thornton,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-21T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
606638,Elf View Thornton,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
606638,Elf View Thornton,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
606638,Elf View Thornton,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
606638,Elf View Thornton,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
606638,Elf View Thornton,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.22
606638,Elf View Thornton,2024-01-21T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
606638,Elf View Thornton,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
606638,Elf View Thornton,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
606638,Elf View Thornton,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
606638,Elf View Thornton,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
606638,Elf View Thornton,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
606638,Elf View Thornton,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
606638,Elf View Thornton,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
606638,Elf View Thornton,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
606638,Elf View Thornton,2024-01-21T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
606638,Elf View Thornton,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
606638,Elf View Thornton,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
606638,Elf View Thornton,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,17.3
606638,Elf View Thornton,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
606638,Elf View Thornton,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
606638,Elf View Thornton,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
606638,Elf View Thornton,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
606638,Elf View Thornton,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
606638,Elf View Thornton,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
606638,Elf View Thornton,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
606638,Elf View Thornton,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
606638,Elf View Thornton,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
606638,Elf View Thornton,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,2.79
606638,Elf View Thornton,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,1.96
606638,Elf View Thornton,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.77
606638,Elf View Thornton,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,12.2
606638,Elf View Thornton,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
606638,Elf View Thornton,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
606638,Elf View Thornton,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
606638,Elf View Thornton,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
606638,Elf View Thornton,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
606638,Elf View Thornton,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.56
606638,Elf View Thornton,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.47
606638,Elf View Thornton,2024-01-21T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
606638,Elf View Thornton,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
606638,Elf View Thornton,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
606638,Elf View Thornton,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-21T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
606638,Elf View Thornton,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
606638,Elf View Thornton,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
606638,Elf View Thornton,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.29
606638,Elf View Thornton,2024-01-21T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
606638,Elf View Thornton,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
606638,Elf View Thornton,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
606638,Elf View Thornton,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
606638,Elf View Thornton,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
606638,Elf View Thornton,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
606638,Elf View Thornton,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
606638,Elf View Thornton,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
606638,Elf View Thornton,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.87
606638,Elf View Thornton,2024-01-21T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
606638,Elf View Thornton,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
606638,Elf View Thornton,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
606638,Elf View Thornton,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,17.2
606638,Elf View Thornton,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
606638,Elf View Thornton,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
606638,Elf View Thornton,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
606638,Elf View Thornton,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
606638,Elf View Thornton,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
606638,Elf View Thornton,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
606638,Elf View Thornton,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
606638,Elf View Thornton,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
606638,Elf View Thornton,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
606638,Elf View Thornton,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,2.83
606638,Elf View Thornton,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,1.98
606638,Elf View Thornton,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.7
606638,Elf View Thornton,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,11.9
606638,Elf View Thornton,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
606638,Elf View Thornton,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
606638,Elf View Thornton,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
606638,Elf View Thornton,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
606638,Elf View Thornton,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
606638,Elf View Thornton,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.59
606638,Elf View Thornton,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.6
606638,Elf View Thornton,2024-01-21T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
606638,Elf View Thornton,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
606638,Elf View Thornton,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
606638,Elf View Thornton,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-21T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
606638,Elf View Thornton,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
606638,Elf View Thornton,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.67
606638,Elf View Thornton,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
606638,Elf View Thornton,2024-01-21T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
606638,Elf View Thornton,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
606638,Elf View Thornton,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
606638,Elf View Thornton,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
606638,Elf View Thornton,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
606638,Elf View Thornton,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
606638,Elf View Thornton,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
606638,Elf View Thornton,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
606638,Elf View Thornton,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
606638,Elf View Thornton,2024-01-21T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
606638,Elf View Thornton,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
606638,Elf View Thornton,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
606638,Elf View Thornton,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,17.2
606638,Elf View Thornton,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
606638,Elf View Thornton,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
606638,Elf View Thornton,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
606638,Elf View Thornton,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
606638,Elf View Thornton,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
606638,Elf View Thornton,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
606638,Elf View Thornton,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
606638,Elf View Thornton,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
606638,Elf View Thornton,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
606638,Elf View Thornton,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,2.8
606638,Elf View Thornton,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
606638,Elf View Thornton,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.86
606638,Elf View Thornton,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,12.2
606638,Elf View Thornton,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
606638,Elf View Thornton,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
606638,Elf View Thornton,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
606638,Elf View Thornton,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
606638,Elf View Thornton,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
606638,Elf View Thornton,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.59
606638,Elf View Thornton,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.59
606638,Elf View Thornton,2024-01-21T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
606638,Elf View Thornton,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
606638,Elf View Thornton,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
606638,Elf View Thornton,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-21T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
606638,Elf View Thornton,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
606638,Elf View Thornton,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
606638,Elf View Thornton,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.21
606638,Elf View Thornton,2024-01-21T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
606638,Elf View Thornton,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
606638,Elf View Thornton,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
606638,Elf View Thornton,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
606638,Elf View Thornton,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
606638,Elf View Thornton,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.53
606638,Elf View Thornton,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
606638,Elf View Thornton,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.92
606638,Elf View Thornton,2024-01-21T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.9
606638,Elf View Thornton,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
606638,Elf View Thornton,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
606638,Elf View Thornton,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
606638,Elf View Thornton,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,17.1
606638,Elf View Thornton,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
606638,Elf View Thornton,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
606638,Elf View Thornton,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
606638,Elf View Thornton,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
606638,Elf View Thornton,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
606638,Elf View Thornton,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
606638,Elf View Thornton,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
606638,Elf View Thornton,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
606638,Elf View Thornton,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
606638,Elf View Thornton,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,2.8
606638,Elf View Thornton,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
606638,Elf View Thornton,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.79
606638,Elf View Thornton,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,12.1
606638,Elf View Thornton,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
606638,Elf View Thornton,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
606638,Elf View Thornton,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
606638,Elf View Thornton,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
606638,Elf View Thornton,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
606638,Elf View Thornton,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.59
606638,Elf View Thornton,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.54
606638,Elf View Thornton,2024-01-21T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
606638,Elf View Thornton,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
606638,Elf View Thornton,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
606638,Elf View Thornton,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-21T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
606638,Elf View Thornton,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
606638,Elf View Thornton,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.2
606638,Elf View Thornton,2024-01-21T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
606638,Elf View Thornton,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
606638,Elf View Thornton,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
606638,Elf View Thornton,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
606638,Elf View Thornton,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
606638,Elf View Thornton,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.59
606638,Elf View Thornton,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
606638,Elf View Thornton,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
606638,Elf View Thornton,2024-01-21T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
606638,Elf View Thornton,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
606638,Elf View Thornton,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
606638,Elf View Thornton,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,17.0
606638,Elf View Thornton,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
606638,Elf View Thornton,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
606638,Elf View Thornton,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
606638,Elf View Thornton,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
606638,Elf View Thornton,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
606638,Elf View Thornton,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
606638,Elf View Thornton,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
606638,Elf View Thornton,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
606638,Elf View Thornton,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
606638,Elf View Thornton,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,2.86
606638,Elf View Thornton,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,2.01
606638,Elf View Thornton,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.62
606638,Elf View Thornton,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,11.6
606638,Elf View Thornton,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
606638,Elf View Thornton,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.2
606638,Elf View Thornton,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
606638,Elf View Thornton,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
606638,Elf View Thornton,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
606638,Elf View Thornton,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.45
606638,Elf View Thornton,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.55
606638,Elf View Thornton,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.5
606638,Elf View Thornton,2024-01-21T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
606638,Elf View Thornton,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
606638,Elf View Thornton,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
606638,Elf View Thornton,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-21T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
606638,Elf View Thornton,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
606638,Elf View Thornton,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
606638,Elf View Thornton,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
606638,Elf View Thornton,2024-01-21T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
606638,Elf View Thornton,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
606638,Elf View Thornton,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
606638,Elf View Thornton,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
606638,Elf View Thornton,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
606638,Elf View Thornton,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.6
606638,Elf View Thornton,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
606638,Elf View Thornton,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.89
606638,Elf View Thornton,2024-01-21T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
606638,Elf View Thornton,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
606638,Elf View Thornton,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,17.0
606638,Elf View Thornton,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
606638,Elf View Thornton,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
606638,Elf View Thornton,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
606638,Elf View Thornton,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
606638,Elf View Thornton,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
606638,Elf View Thornton,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
606638,Elf View Thornton,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
606638,Elf View Thornton,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
606638,Elf View Thornton,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
606638,Elf View Thornton,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,2.88
606638,Elf View Thornton,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,1.97
606638,Elf View Thornton,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.84
606638,Elf View Thornton,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,12.8
606638,Elf View Thornton,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
606638,Elf View Thornton,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
606638,Elf View Thornton,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
606638,Elf View Thornton,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
606638,Elf View Thornton,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
606638,Elf View Thornton,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.48
606638,Elf View Thornton,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.54
606638,Elf View Thornton,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.69
606638,Elf View Thornton,2024-01-21T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
606638,Elf View Thornton,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
606638,Elf View Thornton,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
606638,Elf View Thornton,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
606638,Elf View Thornton,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
606638,Elf View Thornton,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-21T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
606638,Elf View Thornton,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
606638,Elf View Thornton,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
606638,Elf View Thornton,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
606638,Elf View Thornton,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
606638,Elf View Thornton,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.36
606638,Elf View Thornton,2024-01-21T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
606638,Elf View Thornton,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
606638,Elf View Thornton,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
606638,Elf View Thornton,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
606638,Elf View Thornton,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
606638,Elf View Thornton,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
606638,Elf View Thornton,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
606638,Elf View Thornton,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
606638,Elf View Thornton,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.87
606638,Elf View Thornton,2024-01-21T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
606638,Elf View Thornton,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
606638,Elf View Thornton,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
606638,Elf View Thornton,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,16.9
606638,Elf View Thornton,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
606638,Elf View Thornton,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
606638,Elf View Thornton,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
606638,Elf View Thornton,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
606638,Elf View Thornton,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
606638,Elf View Thornton,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
606638,Elf View Thornton,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
606638,Elf View Thornton,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
606638,Elf View Thornton,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
606638,Elf View Thornton,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,2.86
606638,Elf View Thornton,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,1.97
606638,Elf View Thornton,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
606638,Elf View Thornton,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,13.2
606638,Elf View Thornton,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
606638,Elf View Thornton,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
606638,Elf View Thornton,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
606638,Elf View Thornton,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.54
606638,Elf View Thornton,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.69
606638,Elf View Thornton,2024-01-21T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
606638,Elf View Thornton,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
606638,Elf View Thornton,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
606638,Elf View Thornton,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
606638,Elf View Thornton,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-21T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
606638,Elf View Thornton,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
606638,Elf View Thornton,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
606638,Elf View Thornton,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
606638,Elf View Thornton,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
606638,Elf View Thornton,2024-01-21T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
606638,Elf View Thornton,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
606638,Elf View Thornton,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
606638,Elf View Thornton,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
