Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606638,Elf View Thornton,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
606638,Elf View Thornton,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
606638,Elf View Thornton,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
606638,Elf View Thornton,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,4.98
606638,Elf View Thornton,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,1.78
606638,Elf View Thornton,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,6.99
606638,Elf View Thornton,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,20.8
606638,Elf View Thornton,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
606638,Elf View Thornton,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
606638,Elf View Thornton,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
606638,Elf View Thornton,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
606638,Elf View Thornton,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
606638,Elf View Thornton,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.35
606638,Elf View Thornton,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.34
606638,Elf View Thornton,2024-01-22T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
606638,Elf View Thornton,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.3
606638,Elf View Thornton,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
606638,Elf View Thornton,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
606638,Elf View Thornton,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
606638,Elf View Thornton,2024-01-22T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
606638,Elf View Thornton,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
606638,Elf View Thornton,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
606638,Elf View Thornton,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
606638,Elf View Thornton,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.6
606638,Elf View Thornton,2024-01-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
606638,Elf View Thornton,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
606638,Elf View Thornton,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
606638,Elf View Thornton,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
606638,Elf View Thornton,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
606638,Elf View Thornton,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.56
606638,Elf View Thornton,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
606638,Elf View Thornton,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.9
606638,Elf View Thornton,2024-01-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
606638,Elf View Thornton,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606638,Elf View Thornton,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
606638,Elf View Thornton,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,18.9
606638,Elf View Thornton,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
606638,Elf View Thornton,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
606638,Elf View Thornton,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
606638,Elf View Thornton,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
606638,Elf View Thornton,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
606638,Elf View Thornton,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
606638,Elf View Thornton,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
606638,Elf View Thornton,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
606638,Elf View Thornton,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
606638,Elf View Thornton,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,4.96
606638,Elf View Thornton,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,1.78
606638,Elf View Thornton,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,6.91
606638,Elf View Thornton,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,20.8
606638,Elf View Thornton,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
606638,Elf View Thornton,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
606638,Elf View Thornton,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
606638,Elf View Thornton,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
606638,Elf View Thornton,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
606638,Elf View Thornton,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
606638,Elf View Thornton,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.51
606638,Elf View Thornton,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.42
606638,Elf View Thornton,2024-01-22T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
606638,Elf View Thornton,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
606638,Elf View Thornton,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
606638,Elf View Thornton,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
606638,Elf View Thornton,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
606638,Elf View Thornton,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
606638,Elf View Thornton,2024-01-22T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
606638,Elf View Thornton,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
606638,Elf View Thornton,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.8
606638,Elf View Thornton,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
606638,Elf View Thornton,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.58
606638,Elf View Thornton,2024-01-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
606638,Elf View Thornton,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
606638,Elf View Thornton,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
606638,Elf View Thornton,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
606638,Elf View Thornton,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
606638,Elf View Thornton,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.55
606638,Elf View Thornton,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
606638,Elf View Thornton,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
606638,Elf View Thornton,2024-01-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
606638,Elf View Thornton,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
606638,Elf View Thornton,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
606638,Elf View Thornton,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,18.9
606638,Elf View Thornton,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
606638,Elf View Thornton,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
606638,Elf View Thornton,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
606638,Elf View Thornton,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
606638,Elf View Thornton,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
606638,Elf View Thornton,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
606638,Elf View Thornton,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
606638,Elf View Thornton,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
606638,Elf View Thornton,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
606638,Elf View Thornton,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,4.95
606638,Elf View Thornton,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,1.93
606638,Elf View Thornton,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.08
606638,Elf View Thornton,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,20.4
606638,Elf View Thornton,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
606638,Elf View Thornton,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
606638,Elf View Thornton,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
606638,Elf View Thornton,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
606638,Elf View Thornton,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
606638,Elf View Thornton,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
606638,Elf View Thornton,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.35
606638,Elf View Thornton,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.45
606638,Elf View Thornton,2024-01-22T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
606638,Elf View Thornton,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.7
606638,Elf View Thornton,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
606638,Elf View Thornton,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
606638,Elf View Thornton,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
606638,Elf View Thornton,2024-01-22T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
606638,Elf View Thornton,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
606638,Elf View Thornton,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
606638,Elf View Thornton,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.8
606638,Elf View Thornton,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
606638,Elf View Thornton,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.64
606638,Elf View Thornton,2024-01-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
606638,Elf View Thornton,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
606638,Elf View Thornton,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
606638,Elf View Thornton,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
606638,Elf View Thornton,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
606638,Elf View Thornton,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.56
606638,Elf View Thornton,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
606638,Elf View Thornton,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
606638,Elf View Thornton,2024-01-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
606638,Elf View Thornton,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
606638,Elf View Thornton,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,18.9
606638,Elf View Thornton,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
606638,Elf View Thornton,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
606638,Elf View Thornton,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
606638,Elf View Thornton,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
606638,Elf View Thornton,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
606638,Elf View Thornton,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
606638,Elf View Thornton,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
606638,Elf View Thornton,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
606638,Elf View Thornton,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
606638,Elf View Thornton,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,4.96
606638,Elf View Thornton,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,1.78
606638,Elf View Thornton,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
606638,Elf View Thornton,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,20.7
606638,Elf View Thornton,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
606638,Elf View Thornton,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
606638,Elf View Thornton,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
606638,Elf View Thornton,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
606638,Elf View Thornton,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
606638,Elf View Thornton,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
606638,Elf View Thornton,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.59
606638,Elf View Thornton,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.35
606638,Elf View Thornton,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.49
606638,Elf View Thornton,2024-01-22T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
606638,Elf View Thornton,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
606638,Elf View Thornton,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.9
606638,Elf View Thornton,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
606638,Elf View Thornton,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
606638,Elf View Thornton,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
606638,Elf View Thornton,2024-01-22T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
606638,Elf View Thornton,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
606638,Elf View Thornton,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
606638,Elf View Thornton,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
606638,Elf View Thornton,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.99
606638,Elf View Thornton,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
606638,Elf View Thornton,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.62
606638,Elf View Thornton,2024-01-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
606638,Elf View Thornton,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
606638,Elf View Thornton,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
606638,Elf View Thornton,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
606638,Elf View Thornton,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
606638,Elf View Thornton,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
606638,Elf View Thornton,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.57
606638,Elf View Thornton,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
606638,Elf View Thornton,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
606638,Elf View Thornton,2024-01-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
606638,Elf View Thornton,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
606638,Elf View Thornton,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,18.9
606638,Elf View Thornton,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
606638,Elf View Thornton,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
606638,Elf View Thornton,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
606638,Elf View Thornton,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
606638,Elf View Thornton,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
606638,Elf View Thornton,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
606638,Elf View Thornton,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
606638,Elf View Thornton,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
606638,Elf View Thornton,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
606638,Elf View Thornton,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,5.31
606638,Elf View Thornton,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,1.77
606638,Elf View Thornton,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
606638,Elf View Thornton,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,21.6
606638,Elf View Thornton,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
606638,Elf View Thornton,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
606638,Elf View Thornton,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
606638,Elf View Thornton,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
606638,Elf View Thornton,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
606638,Elf View Thornton,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.45
606638,Elf View Thornton,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.35
606638,Elf View Thornton,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.42
606638,Elf View Thornton,2024-01-22T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
606638,Elf View Thornton,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.7
606638,Elf View Thornton,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
606638,Elf View Thornton,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
606638,Elf View Thornton,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
606638,Elf View Thornton,2024-01-22T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606638,Elf View Thornton,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
606638,Elf View Thornton,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
606638,Elf View Thornton,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.99
606638,Elf View Thornton,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.4
606638,Elf View Thornton,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.58
606638,Elf View Thornton,2024-01-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
606638,Elf View Thornton,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
606638,Elf View Thornton,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
606638,Elf View Thornton,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
606638,Elf View Thornton,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
606638,Elf View Thornton,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
606638,Elf View Thornton,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.56
606638,Elf View Thornton,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
606638,Elf View Thornton,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
606638,Elf View Thornton,2024-01-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
606638,Elf View Thornton,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
606638,Elf View Thornton,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,19.0
606638,Elf View Thornton,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
606638,Elf View Thornton,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
606638,Elf View Thornton,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
606638,Elf View Thornton,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
606638,Elf View Thornton,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
606638,Elf View Thornton,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
606638,Elf View Thornton,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
606638,Elf View Thornton,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
606638,Elf View Thornton,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,5.15
606638,Elf View Thornton,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,1.76
606638,Elf View Thornton,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,6.93
606638,Elf View Thornton,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,21.3
606638,Elf View Thornton,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
606638,Elf View Thornton,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
606638,Elf View Thornton,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
606638,Elf View Thornton,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
606638,Elf View Thornton,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
606638,Elf View Thornton,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
606638,Elf View Thornton,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.49
606638,Elf View Thornton,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.35
606638,Elf View Thornton,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.45
606638,Elf View Thornton,2024-01-22T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
606638,Elf View Thornton,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
606638,Elf View Thornton,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
606638,Elf View Thornton,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
606638,Elf View Thornton,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
606638,Elf View Thornton,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
606638,Elf View Thornton,2024-01-22T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
606638,Elf View Thornton,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
606638,Elf View Thornton,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
606638,Elf View Thornton,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.78
606638,Elf View Thornton,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.4
606638,Elf View Thornton,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.62
606638,Elf View Thornton,2024-01-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
606638,Elf View Thornton,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
606638,Elf View Thornton,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
606638,Elf View Thornton,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
606638,Elf View Thornton,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
606638,Elf View Thornton,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
606638,Elf View Thornton,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.56
606638,Elf View Thornton,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
606638,Elf View Thornton,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.89
606638,Elf View Thornton,2024-01-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
606638,Elf View Thornton,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
606638,Elf View Thornton,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
606638,Elf View Thornton,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,19.0
606638,Elf View Thornton,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
606638,Elf View Thornton,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
606638,Elf View Thornton,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
606638,Elf View Thornton,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
606638,Elf View Thornton,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
606638,Elf View Thornton,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
606638,Elf View Thornton,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
606638,Elf View Thornton,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
606638,Elf View Thornton,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
606638,Elf View Thornton,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,4.99
606638,Elf View Thornton,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,1.76
606638,Elf View Thornton,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,7.05
606638,Elf View Thornton,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,21.4
606638,Elf View Thornton,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
606638,Elf View Thornton,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
606638,Elf View Thornton,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
606638,Elf View Thornton,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
606638,Elf View Thornton,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
606638,Elf View Thornton,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
606638,Elf View Thornton,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.35
606638,Elf View Thornton,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.49
606638,Elf View Thornton,2024-01-22T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
606638,Elf View Thornton,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
606638,Elf View Thornton,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
606638,Elf View Thornton,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
606638,Elf View Thornton,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
606638,Elf View Thornton,2024-01-22T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
606638,Elf View Thornton,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
606638,Elf View Thornton,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
606638,Elf View Thornton,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.4
606638,Elf View Thornton,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.61
606638,Elf View Thornton,2024-01-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
606638,Elf View Thornton,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
606638,Elf View Thornton,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
606638,Elf View Thornton,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
606638,Elf View Thornton,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
606638,Elf View Thornton,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
606638,Elf View Thornton,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.56
606638,Elf View Thornton,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
606638,Elf View Thornton,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
606638,Elf View Thornton,2024-01-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
606638,Elf View Thornton,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
606638,Elf View Thornton,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
606638,Elf View Thornton,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,19.1
606638,Elf View Thornton,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
606638,Elf View Thornton,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
606638,Elf View Thornton,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
606638,Elf View Thornton,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
606638,Elf View Thornton,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
606638,Elf View Thornton,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
606638,Elf View Thornton,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
606638,Elf View Thornton,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
606638,Elf View Thornton,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
606638,Elf View Thornton,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,4.97
606638,Elf View Thornton,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,1.76
606638,Elf View Thornton,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,7.07
606638,Elf View Thornton,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,21.3
606638,Elf View Thornton,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
606638,Elf View Thornton,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
606638,Elf View Thornton,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
606638,Elf View Thornton,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
606638,Elf View Thornton,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
606638,Elf View Thornton,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
606638,Elf View Thornton,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.35
606638,Elf View Thornton,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.67
606638,Elf View Thornton,2024-01-22T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
606638,Elf View Thornton,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.9
606638,Elf View Thornton,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
606638,Elf View Thornton,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
606638,Elf View Thornton,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
606638,Elf View Thornton,2024-01-22T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
606638,Elf View Thornton,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
606638,Elf View Thornton,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
606638,Elf View Thornton,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
606638,Elf View Thornton,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.58
606638,Elf View Thornton,2024-01-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
606638,Elf View Thornton,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
606638,Elf View Thornton,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
606638,Elf View Thornton,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
606638,Elf View Thornton,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
606638,Elf View Thornton,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
606638,Elf View Thornton,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.56
606638,Elf View Thornton,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
606638,Elf View Thornton,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.8
606638,Elf View Thornton,2024-01-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606638,Elf View Thornton,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
606638,Elf View Thornton,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,19.1
606638,Elf View Thornton,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
606638,Elf View Thornton,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
606638,Elf View Thornton,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
606638,Elf View Thornton,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
606638,Elf View Thornton,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
606638,Elf View Thornton,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
606638,Elf View Thornton,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
606638,Elf View Thornton,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
606638,Elf View Thornton,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
606638,Elf View Thornton,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,4.97
606638,Elf View Thornton,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,1.78
606638,Elf View Thornton,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,7.13
606638,Elf View Thornton,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,21.6
606638,Elf View Thornton,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
606638,Elf View Thornton,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
606638,Elf View Thornton,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
606638,Elf View Thornton,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
606638,Elf View Thornton,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606638,Elf View Thornton,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
606638,Elf View Thornton,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.37
606638,Elf View Thornton,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.41
606638,Elf View Thornton,2024-01-22T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
606638,Elf View Thornton,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
606638,Elf View Thornton,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
606638,Elf View Thornton,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
606638,Elf View Thornton,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
606638,Elf View Thornton,2024-01-22T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
606638,Elf View Thornton,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
606638,Elf View Thornton,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
606638,Elf View Thornton,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
606638,Elf View Thornton,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.8
606638,Elf View Thornton,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
606638,Elf View Thornton,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.6
606638,Elf View Thornton,2024-01-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
606638,Elf View Thornton,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
606638,Elf View Thornton,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
606638,Elf View Thornton,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
606638,Elf View Thornton,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
606638,Elf View Thornton,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
606638,Elf View Thornton,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.56
606638,Elf View Thornton,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
606638,Elf View Thornton,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.85
606638,Elf View Thornton,2024-01-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606638,Elf View Thornton,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
606638,Elf View Thornton,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,19.1
606638,Elf View Thornton,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
606638,Elf View Thornton,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
606638,Elf View Thornton,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
606638,Elf View Thornton,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
606638,Elf View Thornton,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
606638,Elf View Thornton,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
606638,Elf View Thornton,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
606638,Elf View Thornton,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
606638,Elf View Thornton,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
606638,Elf View Thornton,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,4.95
606638,Elf View Thornton,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,1.8
606638,Elf View Thornton,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,6.94
606638,Elf View Thornton,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,20.4
606638,Elf View Thornton,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
606638,Elf View Thornton,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
606638,Elf View Thornton,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
606638,Elf View Thornton,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
606638,Elf View Thornton,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
606638,Elf View Thornton,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
606638,Elf View Thornton,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.39
606638,Elf View Thornton,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.53
