Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606638,Elf View Thornton,2024-01-22T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
606638,Elf View Thornton,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
606638,Elf View Thornton,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
606638,Elf View Thornton,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
606638,Elf View Thornton,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
606638,Elf View Thornton,2024-01-22T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
606638,Elf View Thornton,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
606638,Elf View Thornton,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
606638,Elf View Thornton,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.91
606638,Elf View Thornton,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
606638,Elf View Thornton,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.65
606638,Elf View Thornton,2024-01-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
606638,Elf View Thornton,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
606638,Elf View Thornton,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
606638,Elf View Thornton,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
606638,Elf View Thornton,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
606638,Elf View Thornton,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.55
606638,Elf View Thornton,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
606638,Elf View Thornton,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.89
606638,Elf View Thornton,2024-01-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
606638,Elf View Thornton,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606638,Elf View Thornton,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
606638,Elf View Thornton,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,19.2
606638,Elf View Thornton,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
606638,Elf View Thornton,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
606638,Elf View Thornton,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
606638,Elf View Thornton,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
606638,Elf View Thornton,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
606638,Elf View Thornton,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
606638,Elf View Thornton,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
606638,Elf View Thornton,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
606638,Elf View Thornton,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
606638,Elf View Thornton,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,5.06
606638,Elf View Thornton,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,1.83
606638,Elf View Thornton,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,7.15
606638,Elf View Thornton,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,20.5
606638,Elf View Thornton,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
606638,Elf View Thornton,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
606638,Elf View Thornton,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
606638,Elf View Thornton,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
606638,Elf View Thornton,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
606638,Elf View Thornton,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
606638,Elf View Thornton,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.4
606638,Elf View Thornton,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.53
606638,Elf View Thornton,2024-01-22T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
606638,Elf View Thornton,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
606638,Elf View Thornton,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
606638,Elf View Thornton,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
606638,Elf View Thornton,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
606638,Elf View Thornton,2024-01-22T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
606638,Elf View Thornton,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
606638,Elf View Thornton,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
606638,Elf View Thornton,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
606638,Elf View Thornton,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.08
606638,Elf View Thornton,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
606638,Elf View Thornton,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.64
606638,Elf View Thornton,2024-01-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
606638,Elf View Thornton,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
606638,Elf View Thornton,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
606638,Elf View Thornton,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
606638,Elf View Thornton,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
606638,Elf View Thornton,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
606638,Elf View Thornton,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.56
606638,Elf View Thornton,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
606638,Elf View Thornton,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.9
606638,Elf View Thornton,2024-01-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
606638,Elf View Thornton,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606638,Elf View Thornton,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
606638,Elf View Thornton,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,19.2
606638,Elf View Thornton,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
606638,Elf View Thornton,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
606638,Elf View Thornton,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
606638,Elf View Thornton,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
606638,Elf View Thornton,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
606638,Elf View Thornton,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
606638,Elf View Thornton,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
606638,Elf View Thornton,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
606638,Elf View Thornton,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
606638,Elf View Thornton,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,5.23
606638,Elf View Thornton,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,1.83
606638,Elf View Thornton,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,7.15
606638,Elf View Thornton,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,21.3
606638,Elf View Thornton,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
606638,Elf View Thornton,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
606638,Elf View Thornton,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
606638,Elf View Thornton,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
606638,Elf View Thornton,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
606638,Elf View Thornton,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.4
606638,Elf View Thornton,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.49
606638,Elf View Thornton,2024-01-22T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
606638,Elf View Thornton,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.9
606638,Elf View Thornton,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
606638,Elf View Thornton,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
606638,Elf View Thornton,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
606638,Elf View Thornton,2024-01-22T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
606638,Elf View Thornton,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
606638,Elf View Thornton,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
606638,Elf View Thornton,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
606638,Elf View Thornton,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.4
606638,Elf View Thornton,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.58
606638,Elf View Thornton,2024-01-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
606638,Elf View Thornton,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
606638,Elf View Thornton,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
606638,Elf View Thornton,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
606638,Elf View Thornton,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
606638,Elf View Thornton,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
606638,Elf View Thornton,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.56
606638,Elf View Thornton,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
606638,Elf View Thornton,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.87
606638,Elf View Thornton,2024-01-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
606638,Elf View Thornton,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606638,Elf View Thornton,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
606638,Elf View Thornton,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,19.3
606638,Elf View Thornton,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
606638,Elf View Thornton,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
606638,Elf View Thornton,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
606638,Elf View Thornton,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
606638,Elf View Thornton,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
606638,Elf View Thornton,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
606638,Elf View Thornton,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
606638,Elf View Thornton,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
606638,Elf View Thornton,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
606638,Elf View Thornton,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,4.99
606638,Elf View Thornton,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,1.82
606638,Elf View Thornton,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,7.01
606638,Elf View Thornton,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,20.9
606638,Elf View Thornton,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
606638,Elf View Thornton,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
606638,Elf View Thornton,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
606638,Elf View Thornton,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
606638,Elf View Thornton,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606638,Elf View Thornton,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
606638,Elf View Thornton,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.37
606638,Elf View Thornton,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.4
606638,Elf View Thornton,2024-01-22T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
606638,Elf View Thornton,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
606638,Elf View Thornton,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
606638,Elf View Thornton,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
606638,Elf View Thornton,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
606638,Elf View Thornton,2024-01-22T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
606638,Elf View Thornton,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
606638,Elf View Thornton,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
606638,Elf View Thornton,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
606638,Elf View Thornton,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.09
606638,Elf View Thornton,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
606638,Elf View Thornton,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.65
606638,Elf View Thornton,2024-01-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
606638,Elf View Thornton,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
606638,Elf View Thornton,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
606638,Elf View Thornton,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
606638,Elf View Thornton,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
606638,Elf View Thornton,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.56
606638,Elf View Thornton,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
606638,Elf View Thornton,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
606638,Elf View Thornton,2024-01-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
606638,Elf View Thornton,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
606638,Elf View Thornton,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,19.3
606638,Elf View Thornton,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
606638,Elf View Thornton,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
606638,Elf View Thornton,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
606638,Elf View Thornton,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
606638,Elf View Thornton,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
606638,Elf View Thornton,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
606638,Elf View Thornton,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
606638,Elf View Thornton,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
606638,Elf View Thornton,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
606638,Elf View Thornton,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,5.25
606638,Elf View Thornton,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,1.8
606638,Elf View Thornton,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,6.98
606638,Elf View Thornton,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,21.1
606638,Elf View Thornton,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
606638,Elf View Thornton,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
606638,Elf View Thornton,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
606638,Elf View Thornton,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
606638,Elf View Thornton,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
606638,Elf View Thornton,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.45
606638,Elf View Thornton,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.35
606638,Elf View Thornton,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.45
606638,Elf View Thornton,2024-01-22T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
606638,Elf View Thornton,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
606638,Elf View Thornton,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
606638,Elf View Thornton,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
606638,Elf View Thornton,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
606638,Elf View Thornton,2024-01-22T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
606638,Elf View Thornton,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
606638,Elf View Thornton,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.07
606638,Elf View Thornton,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
606638,Elf View Thornton,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.63
606638,Elf View Thornton,2024-01-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
606638,Elf View Thornton,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
606638,Elf View Thornton,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
606638,Elf View Thornton,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
606638,Elf View Thornton,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
606638,Elf View Thornton,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.57
606638,Elf View Thornton,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
606638,Elf View Thornton,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
606638,Elf View Thornton,2024-01-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
606638,Elf View Thornton,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
606638,Elf View Thornton,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,19.3
606638,Elf View Thornton,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
606638,Elf View Thornton,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
606638,Elf View Thornton,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
606638,Elf View Thornton,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
606638,Elf View Thornton,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
606638,Elf View Thornton,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
606638,Elf View Thornton,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
606638,Elf View Thornton,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
606638,Elf View Thornton,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
606638,Elf View Thornton,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,5.25
606638,Elf View Thornton,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,1.78
606638,Elf View Thornton,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
606638,Elf View Thornton,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,21.5
606638,Elf View Thornton,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
606638,Elf View Thornton,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.1
606638,Elf View Thornton,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
606638,Elf View Thornton,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
606638,Elf View Thornton,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
606638,Elf View Thornton,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.49
606638,Elf View Thornton,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.35
606638,Elf View Thornton,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.56
606638,Elf View Thornton,2024-01-22T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.3
606638,Elf View Thornton,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
606638,Elf View Thornton,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
606638,Elf View Thornton,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
606638,Elf View Thornton,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
606638,Elf View Thornton,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
606638,Elf View Thornton,2024-01-22T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
606638,Elf View Thornton,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
606638,Elf View Thornton,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
606638,Elf View Thornton,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.89
606638,Elf View Thornton,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
606638,Elf View Thornton,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.62
606638,Elf View Thornton,2024-01-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
606638,Elf View Thornton,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
606638,Elf View Thornton,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
606638,Elf View Thornton,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
606638,Elf View Thornton,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
606638,Elf View Thornton,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.56
606638,Elf View Thornton,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
606638,Elf View Thornton,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
606638,Elf View Thornton,2024-01-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
606638,Elf View Thornton,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
606638,Elf View Thornton,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
606638,Elf View Thornton,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,19.4
606638,Elf View Thornton,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
606638,Elf View Thornton,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
606638,Elf View Thornton,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
606638,Elf View Thornton,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
606638,Elf View Thornton,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
606638,Elf View Thornton,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
606638,Elf View Thornton,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
606638,Elf View Thornton,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
606638,Elf View Thornton,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
606638,Elf View Thornton,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,5.11
606638,Elf View Thornton,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,1.78
606638,Elf View Thornton,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,7.14
606638,Elf View Thornton,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,21.7
606638,Elf View Thornton,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
606638,Elf View Thornton,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.1
606638,Elf View Thornton,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
606638,Elf View Thornton,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
606638,Elf View Thornton,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
606638,Elf View Thornton,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
606638,Elf View Thornton,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.51
606638,Elf View Thornton,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.57
606638,Elf View Thornton,2024-01-22T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
606638,Elf View Thornton,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
606638,Elf View Thornton,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
606638,Elf View Thornton,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
606638,Elf View Thornton,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
606638,Elf View Thornton,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
606638,Elf View Thornton,2024-01-22T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
606638,Elf View Thornton,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
606638,Elf View Thornton,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
606638,Elf View Thornton,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.9
606638,Elf View Thornton,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
606638,Elf View Thornton,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.67
606638,Elf View Thornton,2024-01-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
606638,Elf View Thornton,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
606638,Elf View Thornton,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
606638,Elf View Thornton,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
606638,Elf View Thornton,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
606638,Elf View Thornton,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.58
606638,Elf View Thornton,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
606638,Elf View Thornton,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.95
606638,Elf View Thornton,2024-01-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
606638,Elf View Thornton,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606638,Elf View Thornton,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
606638,Elf View Thornton,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,19.4
606638,Elf View Thornton,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
606638,Elf View Thornton,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
606638,Elf View Thornton,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
606638,Elf View Thornton,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
606638,Elf View Thornton,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
606638,Elf View Thornton,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
606638,Elf View Thornton,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
606638,Elf View Thornton,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
606638,Elf View Thornton,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
606638,Elf View Thornton,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,5.08
606638,Elf View Thornton,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,1.96
606638,Elf View Thornton,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,7.27
606638,Elf View Thornton,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,21.2
606638,Elf View Thornton,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
606638,Elf View Thornton,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
606638,Elf View Thornton,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
606638,Elf View Thornton,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
606638,Elf View Thornton,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
606638,Elf View Thornton,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.35
606638,Elf View Thornton,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.52
606638,Elf View Thornton,2024-01-22T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
606638,Elf View Thornton,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.9
606638,Elf View Thornton,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
606638,Elf View Thornton,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
606638,Elf View Thornton,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
606638,Elf View Thornton,2024-01-22T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
606638,Elf View Thornton,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
606638,Elf View Thornton,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
606638,Elf View Thornton,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.15
606638,Elf View Thornton,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
606638,Elf View Thornton,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.63
606638,Elf View Thornton,2024-01-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
606638,Elf View Thornton,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
606638,Elf View Thornton,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
606638,Elf View Thornton,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
606638,Elf View Thornton,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
606638,Elf View Thornton,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.59
606638,Elf View Thornton,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
606638,Elf View Thornton,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.86
606638,Elf View Thornton,2024-01-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606638,Elf View Thornton,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
606638,Elf View Thornton,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,19.5
606638,Elf View Thornton,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
606638,Elf View Thornton,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
606638,Elf View Thornton,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
606638,Elf View Thornton,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
606638,Elf View Thornton,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
606638,Elf View Thornton,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
606638,Elf View Thornton,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
606638,Elf View Thornton,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
606638,Elf View Thornton,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,5.34
606638,Elf View Thornton,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,1.8
606638,Elf View Thornton,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,7.1
606638,Elf View Thornton,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,21.8
606638,Elf View Thornton,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
606638,Elf View Thornton,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
606638,Elf View Thornton,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
606638,Elf View Thornton,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
606638,Elf View Thornton,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
606638,Elf View Thornton,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.35
606638,Elf View Thornton,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.62
606638,Elf View Thornton,2024-01-22T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
606638,Elf View Thornton,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
606638,Elf View Thornton,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
606638,Elf View Thornton,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
606638,Elf View Thornton,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
606638,Elf View Thornton,2024-01-22T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
606638,Elf View Thornton,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606638,Elf View Thornton,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
606638,Elf View Thornton,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
606638,Elf View Thornton,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.15
606638,Elf View Thornton,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
606638,Elf View Thornton,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.61
606638,Elf View Thornton,2024-01-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
606638,Elf View Thornton,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
606638,Elf View Thornton,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
606638,Elf View Thornton,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
606638,Elf View Thornton,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
606638,Elf View Thornton,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.59
606638,Elf View Thornton,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
606638,Elf View Thornton,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.85
606638,Elf View Thornton,2024-01-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606638,Elf View Thornton,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
606638,Elf View Thornton,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,19.5
606638,Elf View Thornton,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
606638,Elf View Thornton,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
606638,Elf View Thornton,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
606638,Elf View Thornton,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
606638,Elf View Thornton,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
606638,Elf View Thornton,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
606638,Elf View Thornton,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
606638,Elf View Thornton,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
606638,Elf View Thornton,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
606638,Elf View Thornton,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,5.35
606638,Elf View Thornton,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,1.8
606638,Elf View Thornton,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,7.17
606638,Elf View Thornton,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,22.0
606638,Elf View Thornton,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
606638,Elf View Thornton,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
606638,Elf View Thornton,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
606638,Elf View Thornton,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
606638,Elf View Thornton,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
606638,Elf View Thornton,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.35
606638,Elf View Thornton,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.6
606638,Elf View Thornton,2024-01-22T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
606638,Elf View Thornton,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
606638,Elf View Thornton,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
606638,Elf View Thornton,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
606638,Elf View Thornton,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
606638,Elf View Thornton,2024-01-22T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
606638,Elf View Thornton,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
