Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606638,Elf View Thornton,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
606638,Elf View Thornton,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.2
606638,Elf View Thornton,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
606638,Elf View Thornton,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.6
606638,Elf View Thornton,2024-01-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
606638,Elf View Thornton,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
606638,Elf View Thornton,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
606638,Elf View Thornton,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
606638,Elf View Thornton,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
606638,Elf View Thornton,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.59
606638,Elf View Thornton,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
606638,Elf View Thornton,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.89
606638,Elf View Thornton,2024-01-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
606638,Elf View Thornton,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606638,Elf View Thornton,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
606638,Elf View Thornton,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,19.5
606638,Elf View Thornton,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
606638,Elf View Thornton,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
606638,Elf View Thornton,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
606638,Elf View Thornton,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
606638,Elf View Thornton,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
606638,Elf View Thornton,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
606638,Elf View Thornton,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
606638,Elf View Thornton,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
606638,Elf View Thornton,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
606638,Elf View Thornton,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,5.39
606638,Elf View Thornton,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,1.8
606638,Elf View Thornton,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,7.19
606638,Elf View Thornton,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
606638,Elf View Thornton,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
606638,Elf View Thornton,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
606638,Elf View Thornton,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
606638,Elf View Thornton,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
606638,Elf View Thornton,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
606638,Elf View Thornton,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.58
606638,Elf View Thornton,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.35
606638,Elf View Thornton,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.57
606638,Elf View Thornton,2024-01-22T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
606638,Elf View Thornton,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606638,Elf View Thornton,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
606638,Elf View Thornton,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
606638,Elf View Thornton,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
606638,Elf View Thornton,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
606638,Elf View Thornton,2024-01-22T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
606638,Elf View Thornton,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
606638,Elf View Thornton,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
606638,Elf View Thornton,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
606638,Elf View Thornton,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.1
606638,Elf View Thornton,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
606638,Elf View Thornton,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.66
606638,Elf View Thornton,2024-01-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
606638,Elf View Thornton,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
606638,Elf View Thornton,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
606638,Elf View Thornton,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
606638,Elf View Thornton,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
606638,Elf View Thornton,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.62
606638,Elf View Thornton,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
606638,Elf View Thornton,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
606638,Elf View Thornton,2024-01-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
606638,Elf View Thornton,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
606638,Elf View Thornton,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606638,Elf View Thornton,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
606638,Elf View Thornton,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,19.6
606638,Elf View Thornton,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
606638,Elf View Thornton,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
606638,Elf View Thornton,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
606638,Elf View Thornton,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
606638,Elf View Thornton,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
606638,Elf View Thornton,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
606638,Elf View Thornton,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
606638,Elf View Thornton,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
606638,Elf View Thornton,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
606638,Elf View Thornton,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,5.47
606638,Elf View Thornton,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,1.8
606638,Elf View Thornton,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,7.22
606638,Elf View Thornton,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,22.6
606638,Elf View Thornton,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
606638,Elf View Thornton,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
606638,Elf View Thornton,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
606638,Elf View Thornton,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
606638,Elf View Thornton,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
606638,Elf View Thornton,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.35
606638,Elf View Thornton,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.46
606638,Elf View Thornton,2024-01-22T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
606638,Elf View Thornton,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.7
606638,Elf View Thornton,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
606638,Elf View Thornton,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
606638,Elf View Thornton,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
606638,Elf View Thornton,2024-01-22T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
606638,Elf View Thornton,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
606638,Elf View Thornton,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
606638,Elf View Thornton,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.18
606638,Elf View Thornton,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
606638,Elf View Thornton,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.64
606638,Elf View Thornton,2024-01-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
606638,Elf View Thornton,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
606638,Elf View Thornton,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
606638,Elf View Thornton,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
606638,Elf View Thornton,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
606638,Elf View Thornton,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.65
606638,Elf View Thornton,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
606638,Elf View Thornton,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.9
606638,Elf View Thornton,2024-01-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
606638,Elf View Thornton,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
606638,Elf View Thornton,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606638,Elf View Thornton,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
606638,Elf View Thornton,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,19.6
606638,Elf View Thornton,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
606638,Elf View Thornton,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
606638,Elf View Thornton,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
606638,Elf View Thornton,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
606638,Elf View Thornton,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
606638,Elf View Thornton,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
606638,Elf View Thornton,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
606638,Elf View Thornton,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
606638,Elf View Thornton,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
606638,Elf View Thornton,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,5.43
606638,Elf View Thornton,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,1.8
606638,Elf View Thornton,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,7.08
606638,Elf View Thornton,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,22.1
606638,Elf View Thornton,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
606638,Elf View Thornton,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
606638,Elf View Thornton,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
606638,Elf View Thornton,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
606638,Elf View Thornton,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
606638,Elf View Thornton,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
606638,Elf View Thornton,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.35
606638,Elf View Thornton,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.61
606638,Elf View Thornton,2024-01-22T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
606638,Elf View Thornton,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
606638,Elf View Thornton,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
606638,Elf View Thornton,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
606638,Elf View Thornton,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
606638,Elf View Thornton,2024-01-22T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606638,Elf View Thornton,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
606638,Elf View Thornton,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
606638,Elf View Thornton,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.93
606638,Elf View Thornton,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
606638,Elf View Thornton,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.6
606638,Elf View Thornton,2024-01-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
606638,Elf View Thornton,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
606638,Elf View Thornton,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
606638,Elf View Thornton,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
606638,Elf View Thornton,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
606638,Elf View Thornton,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.66
606638,Elf View Thornton,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
606638,Elf View Thornton,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.86
606638,Elf View Thornton,2024-01-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
606638,Elf View Thornton,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
606638,Elf View Thornton,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
606638,Elf View Thornton,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
606638,Elf View Thornton,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,19.6
606638,Elf View Thornton,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
606638,Elf View Thornton,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
606638,Elf View Thornton,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
606638,Elf View Thornton,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
606638,Elf View Thornton,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
606638,Elf View Thornton,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
606638,Elf View Thornton,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
606638,Elf View Thornton,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
606638,Elf View Thornton,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
606638,Elf View Thornton,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,5.19
606638,Elf View Thornton,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,1.78
606638,Elf View Thornton,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,7.16
606638,Elf View Thornton,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,22.0
606638,Elf View Thornton,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
606638,Elf View Thornton,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
606638,Elf View Thornton,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
606638,Elf View Thornton,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
606638,Elf View Thornton,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
606638,Elf View Thornton,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.48
606638,Elf View Thornton,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.35
606638,Elf View Thornton,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.71
606638,Elf View Thornton,2024-01-22T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
606638,Elf View Thornton,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.9
606638,Elf View Thornton,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
606638,Elf View Thornton,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
606638,Elf View Thornton,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
606638,Elf View Thornton,2024-01-22T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
606638,Elf View Thornton,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
606638,Elf View Thornton,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
606638,Elf View Thornton,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.07
606638,Elf View Thornton,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
606638,Elf View Thornton,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.61
606638,Elf View Thornton,2024-01-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
606638,Elf View Thornton,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
606638,Elf View Thornton,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
606638,Elf View Thornton,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
606638,Elf View Thornton,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
606638,Elf View Thornton,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.64
606638,Elf View Thornton,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
606638,Elf View Thornton,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.86
606638,Elf View Thornton,2024-01-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
606638,Elf View Thornton,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
606638,Elf View Thornton,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
606638,Elf View Thornton,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
606638,Elf View Thornton,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,19.6
606638,Elf View Thornton,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
606638,Elf View Thornton,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
606638,Elf View Thornton,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
606638,Elf View Thornton,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
606638,Elf View Thornton,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
606638,Elf View Thornton,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
606638,Elf View Thornton,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
606638,Elf View Thornton,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
606638,Elf View Thornton,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
606638,Elf View Thornton,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,5.35
606638,Elf View Thornton,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,1.78
606638,Elf View Thornton,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,7.27
606638,Elf View Thornton,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
606638,Elf View Thornton,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
606638,Elf View Thornton,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
606638,Elf View Thornton,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
606638,Elf View Thornton,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
606638,Elf View Thornton,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
606638,Elf View Thornton,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
606638,Elf View Thornton,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.49
606638,Elf View Thornton,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.39
606638,Elf View Thornton,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.41
606638,Elf View Thornton,2024-01-22T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
606638,Elf View Thornton,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
606638,Elf View Thornton,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.5
606638,Elf View Thornton,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
606638,Elf View Thornton,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
606638,Elf View Thornton,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
606638,Elf View Thornton,2024-01-22T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
606638,Elf View Thornton,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
606638,Elf View Thornton,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
606638,Elf View Thornton,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
606638,Elf View Thornton,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
606638,Elf View Thornton,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.59
606638,Elf View Thornton,2024-01-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
606638,Elf View Thornton,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
606638,Elf View Thornton,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
606638,Elf View Thornton,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
606638,Elf View Thornton,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
606638,Elf View Thornton,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.6
606638,Elf View Thornton,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
606638,Elf View Thornton,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
606638,Elf View Thornton,2024-01-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606638,Elf View Thornton,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
606638,Elf View Thornton,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,19.7
606638,Elf View Thornton,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
606638,Elf View Thornton,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
606638,Elf View Thornton,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
606638,Elf View Thornton,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
606638,Elf View Thornton,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
606638,Elf View Thornton,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
606638,Elf View Thornton,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
606638,Elf View Thornton,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
606638,Elf View Thornton,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
606638,Elf View Thornton,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,5.27
606638,Elf View Thornton,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,1.84
606638,Elf View Thornton,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,6.9
606638,Elf View Thornton,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,21.2
606638,Elf View Thornton,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
606638,Elf View Thornton,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
606638,Elf View Thornton,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
606638,Elf View Thornton,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
606638,Elf View Thornton,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
606638,Elf View Thornton,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
606638,Elf View Thornton,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.67
606638,Elf View Thornton,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.4
606638,Elf View Thornton,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.43
606638,Elf View Thornton,2024-01-22T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
606638,Elf View Thornton,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
606638,Elf View Thornton,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
606638,Elf View Thornton,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
606638,Elf View Thornton,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
606638,Elf View Thornton,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
606638,Elf View Thornton,2024-01-22T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
606638,Elf View Thornton,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606638,Elf View Thornton,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
606638,Elf View Thornton,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
606638,Elf View Thornton,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.99
606638,Elf View Thornton,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
606638,Elf View Thornton,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.59
606638,Elf View Thornton,2024-01-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
606638,Elf View Thornton,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
606638,Elf View Thornton,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
606638,Elf View Thornton,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
606638,Elf View Thornton,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
606638,Elf View Thornton,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.58
606638,Elf View Thornton,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
606638,Elf View Thornton,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.86
606638,Elf View Thornton,2024-01-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
606638,Elf View Thornton,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606638,Elf View Thornton,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
606638,Elf View Thornton,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,19.7
606638,Elf View Thornton,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
606638,Elf View Thornton,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
606638,Elf View Thornton,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
606638,Elf View Thornton,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
606638,Elf View Thornton,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
606638,Elf View Thornton,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
606638,Elf View Thornton,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
606638,Elf View Thornton,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
606638,Elf View Thornton,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
606638,Elf View Thornton,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,5.39
606638,Elf View Thornton,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,1.84
606638,Elf View Thornton,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,6.97
606638,Elf View Thornton,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
606638,Elf View Thornton,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
606638,Elf View Thornton,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
606638,Elf View Thornton,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
606638,Elf View Thornton,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
606638,Elf View Thornton,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606638,Elf View Thornton,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
606638,Elf View Thornton,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
606638,Elf View Thornton,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.55
606638,Elf View Thornton,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.73
606638,Elf View Thornton,2024-01-22T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
606638,Elf View Thornton,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.3
606638,Elf View Thornton,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
606638,Elf View Thornton,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.14
606638,Elf View Thornton,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
606638,Elf View Thornton,2024-01-22T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606638,Elf View Thornton,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
606638,Elf View Thornton,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
606638,Elf View Thornton,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.11
606638,Elf View Thornton,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
606638,Elf View Thornton,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.62
606638,Elf View Thornton,2024-01-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
606638,Elf View Thornton,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
606638,Elf View Thornton,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
606638,Elf View Thornton,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
606638,Elf View Thornton,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
606638,Elf View Thornton,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.59
606638,Elf View Thornton,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
606638,Elf View Thornton,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
606638,Elf View Thornton,2024-01-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
606638,Elf View Thornton,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606638,Elf View Thornton,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
606638,Elf View Thornton,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,19.7
606638,Elf View Thornton,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
606638,Elf View Thornton,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
606638,Elf View Thornton,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
606638,Elf View Thornton,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
606638,Elf View Thornton,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
606638,Elf View Thornton,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
606638,Elf View Thornton,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
606638,Elf View Thornton,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
606638,Elf View Thornton,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,5.4
606638,Elf View Thornton,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,1.99
606638,Elf View Thornton,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,8.35
606638,Elf View Thornton,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
606638,Elf View Thornton,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
606638,Elf View Thornton,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
606638,Elf View Thornton,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
606638,Elf View Thornton,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
606638,Elf View Thornton,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
606638,Elf View Thornton,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.46
606638,Elf View Thornton,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.71
606638,Elf View Thornton,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.09
606638,Elf View Thornton,2024-01-22T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.6
606638,Elf View Thornton,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
606638,Elf View Thornton,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.7
606638,Elf View Thornton,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
606638,Elf View Thornton,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
606638,Elf View Thornton,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
606638,Elf View Thornton,2024-01-22T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
606638,Elf View Thornton,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
606638,Elf View Thornton,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
606638,Elf View Thornton,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.09
606638,Elf View Thornton,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
606638,Elf View Thornton,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.74
606638,Elf View Thornton,2024-01-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
606638,Elf View Thornton,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
606638,Elf View Thornton,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
606638,Elf View Thornton,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
606638,Elf View Thornton,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
606638,Elf View Thornton,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.59
606638,Elf View Thornton,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
606638,Elf View Thornton,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.92
606638,Elf View Thornton,2024-01-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
606638,Elf View Thornton,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606638,Elf View Thornton,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
606638,Elf View Thornton,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,19.7
606638,Elf View Thornton,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
606638,Elf View Thornton,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
606638,Elf View Thornton,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
606638,Elf View Thornton,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
606638,Elf View Thornton,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
606638,Elf View Thornton,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
606638,Elf View Thornton,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
606638,Elf View Thornton,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
606638,Elf View Thornton,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
606638,Elf View Thornton,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,5.26
606638,Elf View Thornton,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,2.14
606638,Elf View Thornton,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,10.85
606638,Elf View Thornton,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
606638,Elf View Thornton,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
606638,Elf View Thornton,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.6
606638,Elf View Thornton,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
606638,Elf View Thornton,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
606638,Elf View Thornton,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
606638,Elf View Thornton,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
606638,Elf View Thornton,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.65
606638,Elf View Thornton,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.05
606638,Elf View Thornton,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.21
606638,Elf View Thornton,2024-01-22T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.6
606638,Elf View Thornton,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606638,Elf View Thornton,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
606638,Elf View Thornton,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.0
606638,Elf View Thornton,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
606638,Elf View Thornton,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.11
606638,Elf View Thornton,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.11
606638,Elf View Thornton,2024-01-22T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
606638,Elf View Thornton,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
606638,Elf View Thornton,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
606638,Elf View Thornton,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
606638,Elf View Thornton,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.95
606638,Elf View Thornton,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
606638,Elf View Thornton,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.81
606638,Elf View Thornton,2024-01-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
606638,Elf View Thornton,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
606638,Elf View Thornton,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
606638,Elf View Thornton,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
606638,Elf View Thornton,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
606638,Elf View Thornton,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.58
606638,Elf View Thornton,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
606638,Elf View Thornton,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.89
606638,Elf View Thornton,2024-01-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
606638,Elf View Thornton,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
