Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606638,Elf View Thornton,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606638,Elf View Thornton,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
606638,Elf View Thornton,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,19.7
606638,Elf View Thornton,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
606638,Elf View Thornton,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
606638,Elf View Thornton,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
606638,Elf View Thornton,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
606638,Elf View Thornton,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
606638,Elf View Thornton,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
606638,Elf View Thornton,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
606638,Elf View Thornton,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
606638,Elf View Thornton,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
606638,Elf View Thornton,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,5.28
606638,Elf View Thornton,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,2.49
606638,Elf View Thornton,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,12.01
606638,Elf View Thornton,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
606638,Elf View Thornton,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
606638,Elf View Thornton,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
606638,Elf View Thornton,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
606638,Elf View Thornton,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.03
606638,Elf View Thornton,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.74
606638,Elf View Thornton,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.82
606638,Elf View Thornton,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.46
606638,Elf View Thornton,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.17
606638,Elf View Thornton,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.27
606638,Elf View Thornton,2024-01-22T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,49.2
606638,Elf View Thornton,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
606638,Elf View Thornton,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
606638,Elf View Thornton,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.0
606638,Elf View Thornton,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
606638,Elf View Thornton,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.09
606638,Elf View Thornton,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
606638,Elf View Thornton,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
606638,Elf View Thornton,2024-01-22T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
606638,Elf View Thornton,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
606638,Elf View Thornton,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
606638,Elf View Thornton,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
606638,Elf View Thornton,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.13
606638,Elf View Thornton,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
606638,Elf View Thornton,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.73
606638,Elf View Thornton,2024-01-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
606638,Elf View Thornton,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
606638,Elf View Thornton,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
606638,Elf View Thornton,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
606638,Elf View Thornton,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
606638,Elf View Thornton,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.58
606638,Elf View Thornton,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
606638,Elf View Thornton,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.85
606638,Elf View Thornton,2024-01-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
606638,Elf View Thornton,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
606638,Elf View Thornton,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
606638,Elf View Thornton,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,19.8
606638,Elf View Thornton,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
606638,Elf View Thornton,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
606638,Elf View Thornton,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
606638,Elf View Thornton,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
606638,Elf View Thornton,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
606638,Elf View Thornton,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
606638,Elf View Thornton,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
606638,Elf View Thornton,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
606638,Elf View Thornton,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
606638,Elf View Thornton,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,7.26
606638,Elf View Thornton,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,4.58
606638,Elf View Thornton,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.97
606638,Elf View Thornton,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
606638,Elf View Thornton,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
606638,Elf View Thornton,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
606638,Elf View Thornton,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
606638,Elf View Thornton,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
606638,Elf View Thornton,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.66
606638,Elf View Thornton,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.74
606638,Elf View Thornton,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.27
606638,Elf View Thornton,2024-01-22T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,47.1
606638,Elf View Thornton,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
606638,Elf View Thornton,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
606638,Elf View Thornton,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.4
606638,Elf View Thornton,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
606638,Elf View Thornton,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.1
606638,Elf View Thornton,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
606638,Elf View Thornton,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
606638,Elf View Thornton,2024-01-22T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
606638,Elf View Thornton,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
606638,Elf View Thornton,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
606638,Elf View Thornton,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
606638,Elf View Thornton,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.28
606638,Elf View Thornton,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.53
606638,Elf View Thornton,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.79
606638,Elf View Thornton,2024-01-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
606638,Elf View Thornton,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
606638,Elf View Thornton,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.3
606638,Elf View Thornton,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
606638,Elf View Thornton,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
606638,Elf View Thornton,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
606638,Elf View Thornton,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.62
606638,Elf View Thornton,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
606638,Elf View Thornton,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.92
606638,Elf View Thornton,2024-01-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
606638,Elf View Thornton,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
606638,Elf View Thornton,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
606638,Elf View Thornton,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
606638,Elf View Thornton,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,19.8
606638,Elf View Thornton,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
606638,Elf View Thornton,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
606638,Elf View Thornton,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
606638,Elf View Thornton,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
606638,Elf View Thornton,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
606638,Elf View Thornton,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
606638,Elf View Thornton,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
606638,Elf View Thornton,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
606638,Elf View Thornton,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
606638,Elf View Thornton,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,6.66
606638,Elf View Thornton,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,2.25
606638,Elf View Thornton,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.1
606638,Elf View Thornton,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
606638,Elf View Thornton,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
606638,Elf View Thornton,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.1
606638,Elf View Thornton,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
606638,Elf View Thornton,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
606638,Elf View Thornton,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
606638,Elf View Thornton,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
606638,Elf View Thornton,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
606638,Elf View Thornton,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.46
606638,Elf View Thornton,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.73
606638,Elf View Thornton,2024-01-22T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,41.4
606638,Elf View Thornton,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
606638,Elf View Thornton,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
606638,Elf View Thornton,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.9
606638,Elf View Thornton,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
606638,Elf View Thornton,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
606638,Elf View Thornton,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
606638,Elf View Thornton,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
606638,Elf View Thornton,2024-01-22T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
606638,Elf View Thornton,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
606638,Elf View Thornton,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.46
606638,Elf View Thornton,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.05
606638,Elf View Thornton,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.99
606638,Elf View Thornton,2024-01-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
606638,Elf View Thornton,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
606638,Elf View Thornton,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
606638,Elf View Thornton,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
606638,Elf View Thornton,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
606638,Elf View Thornton,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
606638,Elf View Thornton,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
606638,Elf View Thornton,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
606638,Elf View Thornton,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
606638,Elf View Thornton,2024-01-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
606638,Elf View Thornton,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
606638,Elf View Thornton,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
606638,Elf View Thornton,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,19.8
606638,Elf View Thornton,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
606638,Elf View Thornton,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
606638,Elf View Thornton,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
606638,Elf View Thornton,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
606638,Elf View Thornton,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
606638,Elf View Thornton,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
606638,Elf View Thornton,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
606638,Elf View Thornton,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
606638,Elf View Thornton,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
606638,Elf View Thornton,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,7.26
606638,Elf View Thornton,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,3.57
606638,Elf View Thornton,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,13.73
606638,Elf View Thornton,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
606638,Elf View Thornton,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
606638,Elf View Thornton,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
606638,Elf View Thornton,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
606638,Elf View Thornton,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
606638,Elf View Thornton,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
606638,Elf View Thornton,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
606638,Elf View Thornton,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.92
606638,Elf View Thornton,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.74
606638,Elf View Thornton,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.88
606638,Elf View Thornton,2024-01-22T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,45.9
606638,Elf View Thornton,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
606638,Elf View Thornton,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
606638,Elf View Thornton,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.6
606638,Elf View Thornton,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
606638,Elf View Thornton,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.1
606638,Elf View Thornton,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
606638,Elf View Thornton,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.11
606638,Elf View Thornton,2024-01-22T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
606638,Elf View Thornton,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
606638,Elf View Thornton,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
606638,Elf View Thornton,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.01
606638,Elf View Thornton,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.34
606638,Elf View Thornton,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.59
606638,Elf View Thornton,2024-01-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
606638,Elf View Thornton,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
606638,Elf View Thornton,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
606638,Elf View Thornton,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
606638,Elf View Thornton,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
606638,Elf View Thornton,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
606638,Elf View Thornton,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
606638,Elf View Thornton,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
606638,Elf View Thornton,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.79
606638,Elf View Thornton,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.1
606638,Elf View Thornton,2024-01-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
606638,Elf View Thornton,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
606638,Elf View Thornton,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
606638,Elf View Thornton,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
606638,Elf View Thornton,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,19.9
606638,Elf View Thornton,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
606638,Elf View Thornton,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
606638,Elf View Thornton,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
606638,Elf View Thornton,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
606638,Elf View Thornton,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
606638,Elf View Thornton,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
606638,Elf View Thornton,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
606638,Elf View Thornton,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
606638,Elf View Thornton,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
606638,Elf View Thornton,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,8.2
606638,Elf View Thornton,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,4.86
606638,Elf View Thornton,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.67
606638,Elf View Thornton,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
606638,Elf View Thornton,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
606638,Elf View Thornton,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
606638,Elf View Thornton,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
606638,Elf View Thornton,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
606638,Elf View Thornton,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
606638,Elf View Thornton,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.84
606638,Elf View Thornton,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.31
606638,Elf View Thornton,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.36
606638,Elf View Thornton,2024-01-22T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,42.7
606638,Elf View Thornton,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
606638,Elf View Thornton,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
606638,Elf View Thornton,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.2
606638,Elf View Thornton,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
606638,Elf View Thornton,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.1
606638,Elf View Thornton,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
606638,Elf View Thornton,2024-01-22T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
606638,Elf View Thornton,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
606638,Elf View Thornton,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.23
606638,Elf View Thornton,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.19
606638,Elf View Thornton,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.33
606638,Elf View Thornton,2024-01-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
606638,Elf View Thornton,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
606638,Elf View Thornton,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
606638,Elf View Thornton,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
606638,Elf View Thornton,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
606638,Elf View Thornton,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
606638,Elf View Thornton,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.17
606638,Elf View Thornton,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.77
606638,Elf View Thornton,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
606638,Elf View Thornton,2024-01-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
606638,Elf View Thornton,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
606638,Elf View Thornton,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
606638,Elf View Thornton,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
606638,Elf View Thornton,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,19.9
606638,Elf View Thornton,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
606638,Elf View Thornton,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
606638,Elf View Thornton,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
606638,Elf View Thornton,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
606638,Elf View Thornton,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
606638,Elf View Thornton,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
606638,Elf View Thornton,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
606638,Elf View Thornton,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
606638,Elf View Thornton,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
606638,Elf View Thornton,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,9.35
606638,Elf View Thornton,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,6.26
606638,Elf View Thornton,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.11
606638,Elf View Thornton,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
606638,Elf View Thornton,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
606638,Elf View Thornton,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
606638,Elf View Thornton,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
606638,Elf View Thornton,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
606638,Elf View Thornton,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
606638,Elf View Thornton,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.81
606638,Elf View Thornton,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.86
606638,Elf View Thornton,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.98
606638,Elf View Thornton,2024-01-22T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,41.7
606638,Elf View Thornton,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
606638,Elf View Thornton,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.5
606638,Elf View Thornton,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.5
606638,Elf View Thornton,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
606638,Elf View Thornton,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
606638,Elf View Thornton,2024-01-22T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
606638,Elf View Thornton,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.88
606638,Elf View Thornton,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.44
606638,Elf View Thornton,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.6
606638,Elf View Thornton,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.94
606638,Elf View Thornton,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.82
606638,Elf View Thornton,2024-01-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
606638,Elf View Thornton,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
606638,Elf View Thornton,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
606638,Elf View Thornton,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
606638,Elf View Thornton,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.62
606638,Elf View Thornton,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.28
606638,Elf View Thornton,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.31
606638,Elf View Thornton,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.09
606638,Elf View Thornton,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.51
606638,Elf View Thornton,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.47
606638,Elf View Thornton,2024-01-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
606638,Elf View Thornton,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
606638,Elf View Thornton,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
606638,Elf View Thornton,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
606638,Elf View Thornton,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,20.0
606638,Elf View Thornton,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
606638,Elf View Thornton,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
606638,Elf View Thornton,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
606638,Elf View Thornton,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
606638,Elf View Thornton,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
606638,Elf View Thornton,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
606638,Elf View Thornton,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
606638,Elf View Thornton,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
606638,Elf View Thornton,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
606638,Elf View Thornton,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.58
606638,Elf View Thornton,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.31
606638,Elf View Thornton,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.36
606638,Elf View Thornton,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
606638,Elf View Thornton,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
606638,Elf View Thornton,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
606638,Elf View Thornton,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
606638,Elf View Thornton,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.55
606638,Elf View Thornton,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.39
606638,Elf View Thornton,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.49
606638,Elf View Thornton,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.34
606638,Elf View Thornton,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.98
606638,Elf View Thornton,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.93
606638,Elf View Thornton,2024-01-22T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,44.1
606638,Elf View Thornton,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
606638,Elf View Thornton,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.8
606638,Elf View Thornton,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.7
606638,Elf View Thornton,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
606638,Elf View Thornton,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
606638,Elf View Thornton,2024-01-22T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
606638,Elf View Thornton,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.97
606638,Elf View Thornton,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.67
606638,Elf View Thornton,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.8
606638,Elf View Thornton,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.74
606638,Elf View Thornton,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.94
606638,Elf View Thornton,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.97
606638,Elf View Thornton,2024-01-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
606638,Elf View Thornton,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.2
606638,Elf View Thornton,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.2
606638,Elf View Thornton,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.6
606638,Elf View Thornton,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.4
606638,Elf View Thornton,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.58
606638,Elf View Thornton,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.3
606638,Elf View Thornton,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.01
606638,Elf View Thornton,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.68
606638,Elf View Thornton,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.91
606638,Elf View Thornton,2024-01-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
606638,Elf View Thornton,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
606638,Elf View Thornton,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.3
606638,Elf View Thornton,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.1
606638,Elf View Thornton,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,20.0
606638,Elf View Thornton,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606638,Elf View Thornton,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
606638,Elf View Thornton,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
606638,Elf View Thornton,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
606638,Elf View Thornton,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
606638,Elf View Thornton,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
606638,Elf View Thornton,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.01
606638,Elf View Thornton,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.61
606638,Elf View Thornton,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.6
606638,Elf View Thornton,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.15
606638,Elf View Thornton,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.62
606638,Elf View Thornton,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.91
606638,Elf View Thornton,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
606638,Elf View Thornton,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
606638,Elf View Thornton,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
606638,Elf View Thornton,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
606638,Elf View Thornton,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.58
606638,Elf View Thornton,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.31
606638,Elf View Thornton,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.42
606638,Elf View Thornton,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.87
606638,Elf View Thornton,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.68
606638,Elf View Thornton,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.18
606638,Elf View Thornton,2024-01-22T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,43.9
606638,Elf View Thornton,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
606638,Elf View Thornton,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.9
606638,Elf View Thornton,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.2
606638,Elf View Thornton,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
606638,Elf View Thornton,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
606638,Elf View Thornton,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
606638,Elf View Thornton,2024-01-22T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
606638,Elf View Thornton,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.69
606638,Elf View Thornton,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
606638,Elf View Thornton,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
606638,Elf View Thornton,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.99
606638,Elf View Thornton,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.84
606638,Elf View Thornton,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.48
606638,Elf View Thornton,2024-01-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
606638,Elf View Thornton,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.3
606638,Elf View Thornton,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.6
606638,Elf View Thornton,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.4
606638,Elf View Thornton,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.85
606638,Elf View Thornton,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.09
606638,Elf View Thornton,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.75
606638,Elf View Thornton,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.61
606638,Elf View Thornton,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.18
606638,Elf View Thornton,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.57
606638,Elf View Thornton,2024-01-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
606638,Elf View Thornton,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
606638,Elf View Thornton,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
606638,Elf View Thornton,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.0
606638,Elf View Thornton,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,20.0
606638,Elf View Thornton,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
606638,Elf View Thornton,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
606638,Elf View Thornton,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
606638,Elf View Thornton,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
606638,Elf View Thornton,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
606638,Elf View Thornton,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
606638,Elf View Thornton,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.23
606638,Elf View Thornton,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.42
606638,Elf View Thornton,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.25
606638,Elf View Thornton,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.52
606638,Elf View Thornton,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.7
606638,Elf View Thornton,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.34
606638,Elf View Thornton,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
606638,Elf View Thornton,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
606638,Elf View Thornton,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
606638,Elf View Thornton,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
606638,Elf View Thornton,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.25
606638,Elf View Thornton,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.04
606638,Elf View Thornton,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.11
606638,Elf View Thornton,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.64
606638,Elf View Thornton,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.25
606638,Elf View Thornton,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.01
606638,Elf View Thornton,2024-01-22T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
606638,Elf View Thornton,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
606638,Elf View Thornton,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.0
606638,Elf View Thornton,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.4
606638,Elf View Thornton,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
606638,Elf View Thornton,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-22T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
606638,Elf View Thornton,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.65
606638,Elf View Thornton,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
606638,Elf View Thornton,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.31
606638,Elf View Thornton,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.1
606638,Elf View Thornton,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.29
606638,Elf View Thornton,2024-01-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
606638,Elf View Thornton,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.3
606638,Elf View Thornton,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.6
606638,Elf View Thornton,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.6
606638,Elf View Thornton,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.98
606638,Elf View Thornton,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.24
606638,Elf View Thornton,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.09
606638,Elf View Thornton,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.27
606638,Elf View Thornton,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
606638,Elf View Thornton,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.5
606638,Elf View Thornton,2024-01-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
606638,Elf View Thornton,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
606638,Elf View Thornton,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
606638,Elf View Thornton,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.7
606638,Elf View Thornton,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,20.0
606638,Elf View Thornton,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
606638,Elf View Thornton,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
606638,Elf View Thornton,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
606638,Elf View Thornton,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
606638,Elf View Thornton,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
606638,Elf View Thornton,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
606638,Elf View Thornton,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.88
606638,Elf View Thornton,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.13
606638,Elf View Thornton,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.27
606638,Elf View Thornton,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.34
606638,Elf View Thornton,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.38
606638,Elf View Thornton,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.87
606638,Elf View Thornton,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
