Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606638,Elf View Thornton,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
606638,Elf View Thornton,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
606638,Elf View Thornton,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
606638,Elf View Thornton,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
606638,Elf View Thornton,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.26
606638,Elf View Thornton,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
606638,Elf View Thornton,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.37
606638,Elf View Thornton,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.63
606638,Elf View Thornton,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.81
606638,Elf View Thornton,2024-01-22T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
606638,Elf View Thornton,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
606638,Elf View Thornton,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.3
606638,Elf View Thornton,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.2
606638,Elf View Thornton,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.14
606638,Elf View Thornton,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606638,Elf View Thornton,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
606638,Elf View Thornton,2024-01-22T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
606638,Elf View Thornton,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.99
606638,Elf View Thornton,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
606638,Elf View Thornton,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.6
606638,Elf View Thornton,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.25
606638,Elf View Thornton,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.16
606638,Elf View Thornton,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.51
606638,Elf View Thornton,2024-01-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
606638,Elf View Thornton,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.3
606638,Elf View Thornton,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
606638,Elf View Thornton,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.8
606638,Elf View Thornton,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.18
606638,Elf View Thornton,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.36
606638,Elf View Thornton,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.27
606638,Elf View Thornton,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.29
606638,Elf View Thornton,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.16
606638,Elf View Thornton,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.54
606638,Elf View Thornton,2024-01-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
606638,Elf View Thornton,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
606638,Elf View Thornton,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
606638,Elf View Thornton,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.9
606638,Elf View Thornton,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,20.0
606638,Elf View Thornton,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
606638,Elf View Thornton,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
606638,Elf View Thornton,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
606638,Elf View Thornton,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
606638,Elf View Thornton,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
606638,Elf View Thornton,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
606638,Elf View Thornton,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.31
606638,Elf View Thornton,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.38
606638,Elf View Thornton,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.96
606638,Elf View Thornton,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.05
606638,Elf View Thornton,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.98
606638,Elf View Thornton,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.91
606638,Elf View Thornton,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
606638,Elf View Thornton,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
606638,Elf View Thornton,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
606638,Elf View Thornton,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
606638,Elf View Thornton,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.22
606638,Elf View Thornton,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.32
606638,Elf View Thornton,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.06
606638,Elf View Thornton,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.34
606638,Elf View Thornton,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.34
606638,Elf View Thornton,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.47
606638,Elf View Thornton,2024-01-22T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
606638,Elf View Thornton,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.7
606638,Elf View Thornton,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.5
606638,Elf View Thornton,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.1
606638,Elf View Thornton,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
606638,Elf View Thornton,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
606638,Elf View Thornton,2024-01-22T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
606638,Elf View Thornton,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.06
606638,Elf View Thornton,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.72
606638,Elf View Thornton,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.11
606638,Elf View Thornton,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.66
606638,Elf View Thornton,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.18
606638,Elf View Thornton,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.63
606638,Elf View Thornton,2024-01-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
606638,Elf View Thornton,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.6
606638,Elf View Thornton,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.7
606638,Elf View Thornton,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.0
606638,Elf View Thornton,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,7.49
606638,Elf View Thornton,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.32
606638,Elf View Thornton,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.45
606638,Elf View Thornton,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.51
606638,Elf View Thornton,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.05
606638,Elf View Thornton,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.01
606638,Elf View Thornton,2024-01-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
606638,Elf View Thornton,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.3
606638,Elf View Thornton,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.1
606638,Elf View Thornton,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.1
606638,Elf View Thornton,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,19.9
606638,Elf View Thornton,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606638,Elf View Thornton,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
606638,Elf View Thornton,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
606638,Elf View Thornton,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
606638,Elf View Thornton,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
606638,Elf View Thornton,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
606638,Elf View Thornton,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.75
606638,Elf View Thornton,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.35
606638,Elf View Thornton,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.62
606638,Elf View Thornton,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.69
606638,Elf View Thornton,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.59
606638,Elf View Thornton,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.16
606638,Elf View Thornton,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
606638,Elf View Thornton,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
606638,Elf View Thornton,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
606638,Elf View Thornton,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
606638,Elf View Thornton,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
606638,Elf View Thornton,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.24
606638,Elf View Thornton,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.1
606638,Elf View Thornton,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.5
606638,Elf View Thornton,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.32
606638,Elf View Thornton,2024-01-22T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
606638,Elf View Thornton,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
606638,Elf View Thornton,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.8
606638,Elf View Thornton,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.4
606638,Elf View Thornton,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
606638,Elf View Thornton,2024-01-22T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.81
606638,Elf View Thornton,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
606638,Elf View Thornton,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.97
606638,Elf View Thornton,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.96
606638,Elf View Thornton,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.55
606638,Elf View Thornton,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.44
606638,Elf View Thornton,2024-01-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
606638,Elf View Thornton,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.2
606638,Elf View Thornton,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
606638,Elf View Thornton,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.7
606638,Elf View Thornton,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.41
606638,Elf View Thornton,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.71
606638,Elf View Thornton,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.56
606638,Elf View Thornton,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.06
606638,Elf View Thornton,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.69
606638,Elf View Thornton,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.3
606638,Elf View Thornton,2024-01-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
606638,Elf View Thornton,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
606638,Elf View Thornton,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
606638,Elf View Thornton,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.7
606638,Elf View Thornton,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,20.0
606638,Elf View Thornton,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606638,Elf View Thornton,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
606638,Elf View Thornton,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
606638,Elf View Thornton,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
606638,Elf View Thornton,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
606638,Elf View Thornton,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
606638,Elf View Thornton,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.17
606638,Elf View Thornton,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.59
606638,Elf View Thornton,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.49
606638,Elf View Thornton,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.29
606638,Elf View Thornton,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.75
606638,Elf View Thornton,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.1
606638,Elf View Thornton,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
606638,Elf View Thornton,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
606638,Elf View Thornton,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
606638,Elf View Thornton,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
606638,Elf View Thornton,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
606638,Elf View Thornton,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.24
606638,Elf View Thornton,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.36
606638,Elf View Thornton,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.48
606638,Elf View Thornton,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.82
606638,Elf View Thornton,2024-01-22T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
606638,Elf View Thornton,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
606638,Elf View Thornton,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.5
606638,Elf View Thornton,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.1
606638,Elf View Thornton,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
606638,Elf View Thornton,2024-01-22T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.63
606638,Elf View Thornton,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
606638,Elf View Thornton,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.39
606638,Elf View Thornton,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.02
606638,Elf View Thornton,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.64
606638,Elf View Thornton,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.22
606638,Elf View Thornton,2024-01-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
606638,Elf View Thornton,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.4
606638,Elf View Thornton,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
606638,Elf View Thornton,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
606638,Elf View Thornton,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.93
606638,Elf View Thornton,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.78
606638,Elf View Thornton,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.66
606638,Elf View Thornton,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.5
606638,Elf View Thornton,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.68
606638,Elf View Thornton,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.84
606638,Elf View Thornton,2024-01-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
606638,Elf View Thornton,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
606638,Elf View Thornton,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.5
606638,Elf View Thornton,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.1
606638,Elf View Thornton,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,20.0
606638,Elf View Thornton,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
606638,Elf View Thornton,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
606638,Elf View Thornton,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
606638,Elf View Thornton,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
606638,Elf View Thornton,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
606638,Elf View Thornton,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
606638,Elf View Thornton,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.6
606638,Elf View Thornton,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.55
606638,Elf View Thornton,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.06
606638,Elf View Thornton,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.06
606638,Elf View Thornton,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.82
606638,Elf View Thornton,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.92
606638,Elf View Thornton,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
606638,Elf View Thornton,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
606638,Elf View Thornton,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
606638,Elf View Thornton,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
606638,Elf View Thornton,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.03
606638,Elf View Thornton,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.05
606638,Elf View Thornton,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.81
606638,Elf View Thornton,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.34
606638,Elf View Thornton,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.19
606638,Elf View Thornton,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.62
606638,Elf View Thornton,2024-01-22T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
606638,Elf View Thornton,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.1
606638,Elf View Thornton,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.5
606638,Elf View Thornton,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.1
606638,Elf View Thornton,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
606638,Elf View Thornton,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-22T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.75
606638,Elf View Thornton,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.45
606638,Elf View Thornton,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.94
606638,Elf View Thornton,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.67
606638,Elf View Thornton,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.99
606638,Elf View Thornton,2024-01-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
606638,Elf View Thornton,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.3
606638,Elf View Thornton,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.4
606638,Elf View Thornton,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.8
606638,Elf View Thornton,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,11.05
606638,Elf View Thornton,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,9.07
606638,Elf View Thornton,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,10.43
606638,Elf View Thornton,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.81
606638,Elf View Thornton,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.89
606638,Elf View Thornton,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.2
606638,Elf View Thornton,2024-01-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
606638,Elf View Thornton,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.7
606638,Elf View Thornton,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.6
606638,Elf View Thornton,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.3
606638,Elf View Thornton,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,20.1
606638,Elf View Thornton,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
606638,Elf View Thornton,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
606638,Elf View Thornton,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
606638,Elf View Thornton,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
606638,Elf View Thornton,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
606638,Elf View Thornton,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
606638,Elf View Thornton,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.85
606638,Elf View Thornton,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
606638,Elf View Thornton,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.69
606638,Elf View Thornton,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.26
606638,Elf View Thornton,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,33.76
606638,Elf View Thornton,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,38.87
606638,Elf View Thornton,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
606638,Elf View Thornton,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
606638,Elf View Thornton,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
606638,Elf View Thornton,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
606638,Elf View Thornton,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.45
606638,Elf View Thornton,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.26
606638,Elf View Thornton,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.11
606638,Elf View Thornton,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.74
606638,Elf View Thornton,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.94
606638,Elf View Thornton,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.24
606638,Elf View Thornton,2024-01-22T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.9
606638,Elf View Thornton,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.4
606638,Elf View Thornton,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.8
606638,Elf View Thornton,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.2
606638,Elf View Thornton,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
606638,Elf View Thornton,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.14
606638,Elf View Thornton,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-22T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.69
606638,Elf View Thornton,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
606638,Elf View Thornton,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.61
606638,Elf View Thornton,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.55
606638,Elf View Thornton,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.42
606638,Elf View Thornton,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.57
606638,Elf View Thornton,2024-01-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
606638,Elf View Thornton,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.5
606638,Elf View Thornton,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.4
606638,Elf View Thornton,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.1
606638,Elf View Thornton,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.66
606638,Elf View Thornton,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.78
606638,Elf View Thornton,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.59
606638,Elf View Thornton,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.44
606638,Elf View Thornton,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.3
606638,Elf View Thornton,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.82
606638,Elf View Thornton,2024-01-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
606638,Elf View Thornton,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.1
606638,Elf View Thornton,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.1
606638,Elf View Thornton,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.9
606638,Elf View Thornton,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,20.1
606638,Elf View Thornton,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
606638,Elf View Thornton,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
606638,Elf View Thornton,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
606638,Elf View Thornton,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
606638,Elf View Thornton,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
606638,Elf View Thornton,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
606638,Elf View Thornton,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.85
606638,Elf View Thornton,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.14
606638,Elf View Thornton,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.31
606638,Elf View Thornton,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.87
606638,Elf View Thornton,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.67
606638,Elf View Thornton,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.7
606638,Elf View Thornton,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
606638,Elf View Thornton,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
606638,Elf View Thornton,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
606638,Elf View Thornton,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
606638,Elf View Thornton,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.48
606638,Elf View Thornton,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.33
606638,Elf View Thornton,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.31
606638,Elf View Thornton,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.69
606638,Elf View Thornton,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.44
606638,Elf View Thornton,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.06
606638,Elf View Thornton,2024-01-22T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.6
606638,Elf View Thornton,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.5
606638,Elf View Thornton,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.5
606638,Elf View Thornton,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.6
606638,Elf View Thornton,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
606638,Elf View Thornton,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.13
606638,Elf View Thornton,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
606638,Elf View Thornton,2024-01-22T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.81
606638,Elf View Thornton,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
606638,Elf View Thornton,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.14
606638,Elf View Thornton,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.68
606638,Elf View Thornton,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.6
606638,Elf View Thornton,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.84
606638,Elf View Thornton,2024-01-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
606638,Elf View Thornton,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.3
606638,Elf View Thornton,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.9
606638,Elf View Thornton,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.9
606638,Elf View Thornton,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,7.18
606638,Elf View Thornton,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.11
606638,Elf View Thornton,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.93
606638,Elf View Thornton,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.59
606638,Elf View Thornton,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.88
606638,Elf View Thornton,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.97
606638,Elf View Thornton,2024-01-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
606638,Elf View Thornton,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.9
606638,Elf View Thornton,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.1
606638,Elf View Thornton,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.0
606638,Elf View Thornton,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,20.1
606638,Elf View Thornton,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606638,Elf View Thornton,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
606638,Elf View Thornton,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
606638,Elf View Thornton,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
606638,Elf View Thornton,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
606638,Elf View Thornton,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
606638,Elf View Thornton,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.52
606638,Elf View Thornton,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.42
606638,Elf View Thornton,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.37
606638,Elf View Thornton,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.11
606638,Elf View Thornton,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.92
606638,Elf View Thornton,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,33.95
606638,Elf View Thornton,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
606638,Elf View Thornton,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
606638,Elf View Thornton,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
606638,Elf View Thornton,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
606638,Elf View Thornton,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
606638,Elf View Thornton,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
606638,Elf View Thornton,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
606638,Elf View Thornton,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.37
606638,Elf View Thornton,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.21
606638,Elf View Thornton,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.94
606638,Elf View Thornton,2024-01-22T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
606638,Elf View Thornton,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
606638,Elf View Thornton,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.5
606638,Elf View Thornton,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.8
606638,Elf View Thornton,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
606638,Elf View Thornton,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
606638,Elf View Thornton,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-22T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.73
606638,Elf View Thornton,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
606638,Elf View Thornton,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.89
606638,Elf View Thornton,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.06
606638,Elf View Thornton,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.9
606638,Elf View Thornton,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.18
606638,Elf View Thornton,2024-01-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
606638,Elf View Thornton,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.8
606638,Elf View Thornton,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.1
606638,Elf View Thornton,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.5
606638,Elf View Thornton,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,10.97
606638,Elf View Thornton,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,9.16
606638,Elf View Thornton,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,10.29
606638,Elf View Thornton,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.89
606638,Elf View Thornton,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.22
606638,Elf View Thornton,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.86
606638,Elf View Thornton,2024-01-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
606638,Elf View Thornton,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.4
606638,Elf View Thornton,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.8
606638,Elf View Thornton,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.1
606638,Elf View Thornton,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,20.1
606638,Elf View Thornton,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
606638,Elf View Thornton,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
606638,Elf View Thornton,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
606638,Elf View Thornton,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
606638,Elf View Thornton,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
606638,Elf View Thornton,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
606638,Elf View Thornton,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.7
606638,Elf View Thornton,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.59
606638,Elf View Thornton,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.28
606638,Elf View Thornton,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.48
606638,Elf View Thornton,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,33.33
606638,Elf View Thornton,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,38.04
606638,Elf View Thornton,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
606638,Elf View Thornton,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
606638,Elf View Thornton,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
606638,Elf View Thornton,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
606638,Elf View Thornton,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.98
606638,Elf View Thornton,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.91
606638,Elf View Thornton,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.81
606638,Elf View Thornton,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.43
606638,Elf View Thornton,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.29
606638,Elf View Thornton,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.16
606638,Elf View Thornton,2024-01-22T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.5
606638,Elf View Thornton,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
606638,Elf View Thornton,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.3
606638,Elf View Thornton,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.2
606638,Elf View Thornton,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
606638,Elf View Thornton,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.13
606638,Elf View Thornton,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
606638,Elf View Thornton,2024-01-22T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.37
606638,Elf View Thornton,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
606638,Elf View Thornton,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.6
606638,Elf View Thornton,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.88
606638,Elf View Thornton,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.89
606638,Elf View Thornton,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.43
606638,Elf View Thornton,2024-01-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
606638,Elf View Thornton,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.4
606638,Elf View Thornton,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.4
606638,Elf View Thornton,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.7
606638,Elf View Thornton,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,9.9
606638,Elf View Thornton,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.18
606638,Elf View Thornton,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.51
606638,Elf View Thornton,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.5
606638,Elf View Thornton,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.16
606638,Elf View Thornton,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.69
606638,Elf View Thornton,2024-01-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
606638,Elf View Thornton,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.8
606638,Elf View Thornton,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.5
606638,Elf View Thornton,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.9
606638,Elf View Thornton,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,20.1
606638,Elf View Thornton,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
606638,Elf View Thornton,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
606638,Elf View Thornton,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
606638,Elf View Thornton,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
606638,Elf View Thornton,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
606638,Elf View Thornton,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
606638,Elf View Thornton,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.32
606638,Elf View Thornton,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.19
606638,Elf View Thornton,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.9
606638,Elf View Thornton,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.94
606638,Elf View Thornton,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,34.34
606638,Elf View Thornton,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,40.36
606638,Elf View Thornton,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
606638,Elf View Thornton,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
606638,Elf View Thornton,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
606638,Elf View Thornton,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
606638,Elf View Thornton,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.13
606638,Elf View Thornton,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.01
606638,Elf View Thornton,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.95
606638,Elf View Thornton,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.2
606638,Elf View Thornton,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.57
606638,Elf View Thornton,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.23
606638,Elf View Thornton,2024-01-22T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,44.2
606638,Elf View Thornton,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.2
606638,Elf View Thornton,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.6
606638,Elf View Thornton,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.6
606638,Elf View Thornton,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
606638,Elf View Thornton,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
