Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606638,Elf View Thornton,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
606638,Elf View Thornton,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
606638,Elf View Thornton,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
606638,Elf View Thornton,2024-01-22T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.36
606638,Elf View Thornton,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
606638,Elf View Thornton,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.7
606638,Elf View Thornton,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.59
606638,Elf View Thornton,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.08
606638,Elf View Thornton,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.92
606638,Elf View Thornton,2024-01-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
606638,Elf View Thornton,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.5
606638,Elf View Thornton,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.1
606638,Elf View Thornton,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.0
606638,Elf View Thornton,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,10.93
606638,Elf View Thornton,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.98
606638,Elf View Thornton,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,10.43
606638,Elf View Thornton,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.76
606638,Elf View Thornton,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.71
606638,Elf View Thornton,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.95
606638,Elf View Thornton,2024-01-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
606638,Elf View Thornton,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.3
606638,Elf View Thornton,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.6
606638,Elf View Thornton,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.5
606638,Elf View Thornton,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,20.1
606638,Elf View Thornton,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
606638,Elf View Thornton,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
606638,Elf View Thornton,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
606638,Elf View Thornton,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.65
606638,Elf View Thornton,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
606638,Elf View Thornton,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
606638,Elf View Thornton,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.55
606638,Elf View Thornton,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.87
606638,Elf View Thornton,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.07
606638,Elf View Thornton,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,29.66
606638,Elf View Thornton,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,32.35
606638,Elf View Thornton,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,43.19
606638,Elf View Thornton,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
606638,Elf View Thornton,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
606638,Elf View Thornton,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
606638,Elf View Thornton,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
606638,Elf View Thornton,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
606638,Elf View Thornton,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
606638,Elf View Thornton,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
606638,Elf View Thornton,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.8
606638,Elf View Thornton,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.3
606638,Elf View Thornton,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.99
606638,Elf View Thornton,2024-01-22T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.0
606638,Elf View Thornton,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.2
606638,Elf View Thornton,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.2
606638,Elf View Thornton,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.8
606638,Elf View Thornton,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
606638,Elf View Thornton,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.14
606638,Elf View Thornton,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
606638,Elf View Thornton,2024-01-22T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.44
606638,Elf View Thornton,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.87
606638,Elf View Thornton,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.63
606638,Elf View Thornton,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.07
606638,Elf View Thornton,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.28
606638,Elf View Thornton,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.71
606638,Elf View Thornton,2024-01-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
606638,Elf View Thornton,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.9
606638,Elf View Thornton,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.4
606638,Elf View Thornton,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.5
606638,Elf View Thornton,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,9.51
606638,Elf View Thornton,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.9
606638,Elf View Thornton,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.01
606638,Elf View Thornton,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.45
606638,Elf View Thornton,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.23
606638,Elf View Thornton,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.72
606638,Elf View Thornton,2024-01-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
606638,Elf View Thornton,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.7
606638,Elf View Thornton,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.8
606638,Elf View Thornton,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.5
606638,Elf View Thornton,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,20.1
606638,Elf View Thornton,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
606638,Elf View Thornton,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
606638,Elf View Thornton,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
606638,Elf View Thornton,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
606638,Elf View Thornton,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
606638,Elf View Thornton,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
606638,Elf View Thornton,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.0
606638,Elf View Thornton,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.84
606638,Elf View Thornton,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.76
606638,Elf View Thornton,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.46
606638,Elf View Thornton,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,30.81
606638,Elf View Thornton,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,40.5
606638,Elf View Thornton,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
606638,Elf View Thornton,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
606638,Elf View Thornton,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
606638,Elf View Thornton,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
606638,Elf View Thornton,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
606638,Elf View Thornton,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
606638,Elf View Thornton,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
606638,Elf View Thornton,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.5
606638,Elf View Thornton,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.02
606638,Elf View Thornton,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.99
606638,Elf View Thornton,2024-01-22T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.1
606638,Elf View Thornton,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.5
606638,Elf View Thornton,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
606638,Elf View Thornton,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.2
606638,Elf View Thornton,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
606638,Elf View Thornton,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
606638,Elf View Thornton,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
606638,Elf View Thornton,2024-01-22T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.59
606638,Elf View Thornton,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
606638,Elf View Thornton,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.92
606638,Elf View Thornton,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.43
606638,Elf View Thornton,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.32
606638,Elf View Thornton,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.28
606638,Elf View Thornton,2024-01-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
606638,Elf View Thornton,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.8
606638,Elf View Thornton,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.0
606638,Elf View Thornton,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.4
606638,Elf View Thornton,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,8.66
606638,Elf View Thornton,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.15
606638,Elf View Thornton,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.39
606638,Elf View Thornton,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.35
606638,Elf View Thornton,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.68
606638,Elf View Thornton,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.1
606638,Elf View Thornton,2024-01-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
606638,Elf View Thornton,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.3
606638,Elf View Thornton,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.5
606638,Elf View Thornton,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.2
606638,Elf View Thornton,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,20.1
606638,Elf View Thornton,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
606638,Elf View Thornton,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
606638,Elf View Thornton,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
606638,Elf View Thornton,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
606638,Elf View Thornton,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
606638,Elf View Thornton,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
606638,Elf View Thornton,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.92
606638,Elf View Thornton,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.28
606638,Elf View Thornton,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.11
606638,Elf View Thornton,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.44
606638,Elf View Thornton,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.02
606638,Elf View Thornton,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,36.45
606638,Elf View Thornton,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
606638,Elf View Thornton,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
606638,Elf View Thornton,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
606638,Elf View Thornton,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
606638,Elf View Thornton,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
606638,Elf View Thornton,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
606638,Elf View Thornton,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
606638,Elf View Thornton,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.67
606638,Elf View Thornton,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.71
606638,Elf View Thornton,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.72
606638,Elf View Thornton,2024-01-22T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.8
606638,Elf View Thornton,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
606638,Elf View Thornton,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.6
606638,Elf View Thornton,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.0
606638,Elf View Thornton,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
606638,Elf View Thornton,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.13
606638,Elf View Thornton,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
606638,Elf View Thornton,2024-01-22T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
606638,Elf View Thornton,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.56
606638,Elf View Thornton,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.31
606638,Elf View Thornton,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.76
606638,Elf View Thornton,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.84
606638,Elf View Thornton,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.62
606638,Elf View Thornton,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.97
606638,Elf View Thornton,2024-01-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
606638,Elf View Thornton,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.0
606638,Elf View Thornton,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.6
606638,Elf View Thornton,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.3
606638,Elf View Thornton,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,11.16
606638,Elf View Thornton,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,9.05
606638,Elf View Thornton,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,10.61
606638,Elf View Thornton,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.17
606638,Elf View Thornton,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.13
606638,Elf View Thornton,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.07
606638,Elf View Thornton,2024-01-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
606638,Elf View Thornton,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.7
606638,Elf View Thornton,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.2
606638,Elf View Thornton,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.3
606638,Elf View Thornton,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,20.1
606638,Elf View Thornton,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
606638,Elf View Thornton,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
606638,Elf View Thornton,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
606638,Elf View Thornton,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
606638,Elf View Thornton,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
606638,Elf View Thornton,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
606638,Elf View Thornton,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.29
606638,Elf View Thornton,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.04
606638,Elf View Thornton,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.99
606638,Elf View Thornton,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.82
606638,Elf View Thornton,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,33.46
606638,Elf View Thornton,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,41.84
606638,Elf View Thornton,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
606638,Elf View Thornton,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
606638,Elf View Thornton,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
606638,Elf View Thornton,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
606638,Elf View Thornton,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.27
606638,Elf View Thornton,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.28
606638,Elf View Thornton,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.35
606638,Elf View Thornton,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.17
606638,Elf View Thornton,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.57
606638,Elf View Thornton,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.78
606638,Elf View Thornton,2024-01-22T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.8
606638,Elf View Thornton,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.7
606638,Elf View Thornton,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.7
606638,Elf View Thornton,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.0
606638,Elf View Thornton,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
606638,Elf View Thornton,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
606638,Elf View Thornton,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
606638,Elf View Thornton,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
606638,Elf View Thornton,2024-01-22T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.59
606638,Elf View Thornton,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
606638,Elf View Thornton,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.83
606638,Elf View Thornton,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.29
606638,Elf View Thornton,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.55
606638,Elf View Thornton,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.08
606638,Elf View Thornton,2024-01-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
606638,Elf View Thornton,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.1
606638,Elf View Thornton,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.8
606638,Elf View Thornton,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.8
606638,Elf View Thornton,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,10.79
606638,Elf View Thornton,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.95
606638,Elf View Thornton,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,10.32
606638,Elf View Thornton,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.69
606638,Elf View Thornton,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.42
606638,Elf View Thornton,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.56
606638,Elf View Thornton,2024-01-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
606638,Elf View Thornton,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.8
606638,Elf View Thornton,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.2
606638,Elf View Thornton,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.4
606638,Elf View Thornton,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,20.1
606638,Elf View Thornton,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
606638,Elf View Thornton,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
606638,Elf View Thornton,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
606638,Elf View Thornton,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
606638,Elf View Thornton,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
606638,Elf View Thornton,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
606638,Elf View Thornton,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.75
606638,Elf View Thornton,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.32
606638,Elf View Thornton,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.48
606638,Elf View Thornton,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.31
606638,Elf View Thornton,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,29.53
606638,Elf View Thornton,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,40.5
606638,Elf View Thornton,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
606638,Elf View Thornton,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
606638,Elf View Thornton,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
606638,Elf View Thornton,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
606638,Elf View Thornton,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.37
606638,Elf View Thornton,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.16
606638,Elf View Thornton,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.35
606638,Elf View Thornton,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.7
606638,Elf View Thornton,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.06
606638,Elf View Thornton,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.98
606638,Elf View Thornton,2024-01-22T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
606638,Elf View Thornton,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.3
606638,Elf View Thornton,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.6
606638,Elf View Thornton,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.6
606638,Elf View Thornton,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
606638,Elf View Thornton,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
606638,Elf View Thornton,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-22T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.18
606638,Elf View Thornton,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
606638,Elf View Thornton,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.53
606638,Elf View Thornton,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.56
606638,Elf View Thornton,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.8
606638,Elf View Thornton,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.75
606638,Elf View Thornton,2024-01-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
606638,Elf View Thornton,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.9
606638,Elf View Thornton,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.7
606638,Elf View Thornton,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.0
606638,Elf View Thornton,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,10.46
606638,Elf View Thornton,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.57
606638,Elf View Thornton,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.96
606638,Elf View Thornton,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.39
606638,Elf View Thornton,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.01
606638,Elf View Thornton,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.12
606638,Elf View Thornton,2024-01-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
606638,Elf View Thornton,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.0
606638,Elf View Thornton,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.2
606638,Elf View Thornton,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.1
606638,Elf View Thornton,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,20.2
606638,Elf View Thornton,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
606638,Elf View Thornton,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
606638,Elf View Thornton,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
606638,Elf View Thornton,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
606638,Elf View Thornton,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
606638,Elf View Thornton,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
606638,Elf View Thornton,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.07
606638,Elf View Thornton,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.48
606638,Elf View Thornton,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.83
606638,Elf View Thornton,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.82
606638,Elf View Thornton,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.87
606638,Elf View Thornton,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,36.92
606638,Elf View Thornton,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
606638,Elf View Thornton,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
606638,Elf View Thornton,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
606638,Elf View Thornton,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
606638,Elf View Thornton,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.64
606638,Elf View Thornton,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.42
606638,Elf View Thornton,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.45
606638,Elf View Thornton,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.76
606638,Elf View Thornton,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.46
606638,Elf View Thornton,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.72
606638,Elf View Thornton,2024-01-22T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
606638,Elf View Thornton,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.3
606638,Elf View Thornton,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.2
606638,Elf View Thornton,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.5
606638,Elf View Thornton,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.21
606638,Elf View Thornton,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
606638,Elf View Thornton,2024-01-22T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
606638,Elf View Thornton,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.24
606638,Elf View Thornton,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
606638,Elf View Thornton,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.57
606638,Elf View Thornton,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.15
606638,Elf View Thornton,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.44
606638,Elf View Thornton,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.62
606638,Elf View Thornton,2024-01-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
606638,Elf View Thornton,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
606638,Elf View Thornton,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
606638,Elf View Thornton,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.2
606638,Elf View Thornton,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,11.1
606638,Elf View Thornton,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,9.33
606638,Elf View Thornton,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,10.61
606638,Elf View Thornton,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.97
606638,Elf View Thornton,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.85
606638,Elf View Thornton,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.73
606638,Elf View Thornton,2024-01-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
606638,Elf View Thornton,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.3
606638,Elf View Thornton,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.5
606638,Elf View Thornton,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.6
606638,Elf View Thornton,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,20.2
606638,Elf View Thornton,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
606638,Elf View Thornton,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
606638,Elf View Thornton,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
606638,Elf View Thornton,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
606638,Elf View Thornton,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
606638,Elf View Thornton,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
606638,Elf View Thornton,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.97
606638,Elf View Thornton,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.6
606638,Elf View Thornton,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.62
606638,Elf View Thornton,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.09
606638,Elf View Thornton,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,29.75
606638,Elf View Thornton,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,32.1
606638,Elf View Thornton,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
606638,Elf View Thornton,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
606638,Elf View Thornton,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
606638,Elf View Thornton,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
606638,Elf View Thornton,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.16
606638,Elf View Thornton,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.99
606638,Elf View Thornton,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.97
606638,Elf View Thornton,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.02
606638,Elf View Thornton,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.14
606638,Elf View Thornton,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.35
606638,Elf View Thornton,2024-01-22T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
606638,Elf View Thornton,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.6
606638,Elf View Thornton,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.6
606638,Elf View Thornton,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.2
606638,Elf View Thornton,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.2
606638,Elf View Thornton,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
606638,Elf View Thornton,2024-01-22T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.91
606638,Elf View Thornton,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
606638,Elf View Thornton,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
606638,Elf View Thornton,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.47
606638,Elf View Thornton,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.92
606638,Elf View Thornton,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.6
606638,Elf View Thornton,2024-01-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
606638,Elf View Thornton,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
606638,Elf View Thornton,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.7
606638,Elf View Thornton,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
606638,Elf View Thornton,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,7.8
606638,Elf View Thornton,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.74
606638,Elf View Thornton,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.85
606638,Elf View Thornton,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.2
606638,Elf View Thornton,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.42
606638,Elf View Thornton,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.94
606638,Elf View Thornton,2024-01-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
606638,Elf View Thornton,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.0
606638,Elf View Thornton,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.5
606638,Elf View Thornton,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.7
606638,Elf View Thornton,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,20.2
606638,Elf View Thornton,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
606638,Elf View Thornton,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
606638,Elf View Thornton,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
606638,Elf View Thornton,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
606638,Elf View Thornton,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
606638,Elf View Thornton,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
606638,Elf View Thornton,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.85
606638,Elf View Thornton,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.52
606638,Elf View Thornton,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.92
606638,Elf View Thornton,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.88
606638,Elf View Thornton,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.49
606638,Elf View Thornton,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.94
606638,Elf View Thornton,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
606638,Elf View Thornton,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
606638,Elf View Thornton,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
606638,Elf View Thornton,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
606638,Elf View Thornton,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
606638,Elf View Thornton,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
606638,Elf View Thornton,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
606638,Elf View Thornton,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.12
606638,Elf View Thornton,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.37
606638,Elf View Thornton,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.1
606638,Elf View Thornton,2024-01-22T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
606638,Elf View Thornton,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.4
606638,Elf View Thornton,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.8
606638,Elf View Thornton,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.6
606638,Elf View Thornton,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.2
606638,Elf View Thornton,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
606638,Elf View Thornton,2024-01-22T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.86
606638,Elf View Thornton,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
606638,Elf View Thornton,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.28
606638,Elf View Thornton,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.38
606638,Elf View Thornton,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.96
606638,Elf View Thornton,2024-01-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
606638,Elf View Thornton,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
606638,Elf View Thornton,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.8
606638,Elf View Thornton,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
606638,Elf View Thornton,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.08
606638,Elf View Thornton,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.51
606638,Elf View Thornton,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.33
606638,Elf View Thornton,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
606638,Elf View Thornton,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.07
606638,Elf View Thornton,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
606638,Elf View Thornton,2024-01-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
606638,Elf View Thornton,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
606638,Elf View Thornton,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
606638,Elf View Thornton,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.7
606638,Elf View Thornton,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,20.1
606638,Elf View Thornton,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
606638,Elf View Thornton,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
606638,Elf View Thornton,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
606638,Elf View Thornton,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
606638,Elf View Thornton,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
606638,Elf View Thornton,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
606638,Elf View Thornton,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.98
606638,Elf View Thornton,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.54
606638,Elf View Thornton,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.15
606638,Elf View Thornton,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.82
606638,Elf View Thornton,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.83
606638,Elf View Thornton,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.35
606638,Elf View Thornton,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
606638,Elf View Thornton,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
606638,Elf View Thornton,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
606638,Elf View Thornton,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
606638,Elf View Thornton,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
606638,Elf View Thornton,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
606638,Elf View Thornton,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.76
606638,Elf View Thornton,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.93
606638,Elf View Thornton,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.99
606638,Elf View Thornton,2024-01-22T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
606638,Elf View Thornton,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
606638,Elf View Thornton,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.2
606638,Elf View Thornton,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.2
606638,Elf View Thornton,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
606638,Elf View Thornton,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
606638,Elf View Thornton,2024-01-22T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.82
606638,Elf View Thornton,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
606638,Elf View Thornton,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.91
606638,Elf View Thornton,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.16
606638,Elf View Thornton,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.92
