Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606638,Elf View Thornton,2024-01-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
606638,Elf View Thornton,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
606638,Elf View Thornton,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
606638,Elf View Thornton,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
606638,Elf View Thornton,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.23
606638,Elf View Thornton,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.57
606638,Elf View Thornton,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.49
606638,Elf View Thornton,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
606638,Elf View Thornton,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.53
606638,Elf View Thornton,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.34
606638,Elf View Thornton,2024-01-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
606638,Elf View Thornton,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
606638,Elf View Thornton,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
606638,Elf View Thornton,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
606638,Elf View Thornton,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,20.1
606638,Elf View Thornton,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
606638,Elf View Thornton,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
606638,Elf View Thornton,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
606638,Elf View Thornton,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
606638,Elf View Thornton,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
606638,Elf View Thornton,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
606638,Elf View Thornton,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.04
606638,Elf View Thornton,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.5
606638,Elf View Thornton,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.35
606638,Elf View Thornton,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.69
606638,Elf View Thornton,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.64
606638,Elf View Thornton,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.29
606638,Elf View Thornton,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
606638,Elf View Thornton,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
606638,Elf View Thornton,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
606638,Elf View Thornton,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
606638,Elf View Thornton,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.7
606638,Elf View Thornton,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.38
606638,Elf View Thornton,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.41
606638,Elf View Thornton,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.37
606638,Elf View Thornton,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.38
606638,Elf View Thornton,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.35
606638,Elf View Thornton,2024-01-22T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
606638,Elf View Thornton,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.0
606638,Elf View Thornton,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.3
606638,Elf View Thornton,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.1
606638,Elf View Thornton,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
606638,Elf View Thornton,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
606638,Elf View Thornton,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
606638,Elf View Thornton,2024-01-22T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.72
606638,Elf View Thornton,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
606638,Elf View Thornton,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
606638,Elf View Thornton,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.08
606638,Elf View Thornton,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.19
606638,Elf View Thornton,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.07
606638,Elf View Thornton,2024-01-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
606638,Elf View Thornton,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.7
606638,Elf View Thornton,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
606638,Elf View Thornton,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
606638,Elf View Thornton,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.61
606638,Elf View Thornton,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.85
606638,Elf View Thornton,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.87
606638,Elf View Thornton,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.54
606638,Elf View Thornton,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.39
606638,Elf View Thornton,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.82
606638,Elf View Thornton,2024-01-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
606638,Elf View Thornton,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
606638,Elf View Thornton,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
606638,Elf View Thornton,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
606638,Elf View Thornton,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,20.0
606638,Elf View Thornton,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
606638,Elf View Thornton,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
606638,Elf View Thornton,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
606638,Elf View Thornton,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
606638,Elf View Thornton,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
606638,Elf View Thornton,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
606638,Elf View Thornton,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.99
606638,Elf View Thornton,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.83
606638,Elf View Thornton,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.29
606638,Elf View Thornton,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.17
606638,Elf View Thornton,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.96
606638,Elf View Thornton,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.28
606638,Elf View Thornton,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
606638,Elf View Thornton,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
606638,Elf View Thornton,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
606638,Elf View Thornton,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
606638,Elf View Thornton,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.68
606638,Elf View Thornton,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.33
606638,Elf View Thornton,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.35
606638,Elf View Thornton,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.37
606638,Elf View Thornton,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.4
606638,Elf View Thornton,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.31
606638,Elf View Thornton,2024-01-22T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
606638,Elf View Thornton,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.0
606638,Elf View Thornton,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.4
606638,Elf View Thornton,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.0
606638,Elf View Thornton,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
606638,Elf View Thornton,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
606638,Elf View Thornton,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
606638,Elf View Thornton,2024-01-22T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.15
606638,Elf View Thornton,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
606638,Elf View Thornton,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
606638,Elf View Thornton,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.5
606638,Elf View Thornton,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.31
606638,Elf View Thornton,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.72
606638,Elf View Thornton,2024-01-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
606638,Elf View Thornton,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
606638,Elf View Thornton,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.4
606638,Elf View Thornton,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.6
606638,Elf View Thornton,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.44
606638,Elf View Thornton,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.83
606638,Elf View Thornton,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.53
606638,Elf View Thornton,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.66
606638,Elf View Thornton,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.13
606638,Elf View Thornton,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.42
606638,Elf View Thornton,2024-01-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
606638,Elf View Thornton,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
606638,Elf View Thornton,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
606638,Elf View Thornton,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
606638,Elf View Thornton,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,20.0
606638,Elf View Thornton,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
606638,Elf View Thornton,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
606638,Elf View Thornton,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
606638,Elf View Thornton,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
606638,Elf View Thornton,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
606638,Elf View Thornton,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
606638,Elf View Thornton,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.22
606638,Elf View Thornton,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.32
606638,Elf View Thornton,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.17
606638,Elf View Thornton,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.72
606638,Elf View Thornton,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.86
606638,Elf View Thornton,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.49
606638,Elf View Thornton,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
606638,Elf View Thornton,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
606638,Elf View Thornton,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
606638,Elf View Thornton,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
606638,Elf View Thornton,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.37
606638,Elf View Thornton,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.98
606638,Elf View Thornton,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.01
606638,Elf View Thornton,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.21
606638,Elf View Thornton,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.01
606638,Elf View Thornton,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.07
606638,Elf View Thornton,2024-01-22T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
606638,Elf View Thornton,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.3
606638,Elf View Thornton,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.7
606638,Elf View Thornton,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.0
606638,Elf View Thornton,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
606638,Elf View Thornton,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
606638,Elf View Thornton,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
606638,Elf View Thornton,2024-01-22T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.9
606638,Elf View Thornton,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
606638,Elf View Thornton,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.12
606638,Elf View Thornton,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.74
606638,Elf View Thornton,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.26
606638,Elf View Thornton,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.55
606638,Elf View Thornton,2024-01-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
606638,Elf View Thornton,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.6
606638,Elf View Thornton,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
606638,Elf View Thornton,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
606638,Elf View Thornton,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.02
606638,Elf View Thornton,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.3
606638,Elf View Thornton,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.93
606638,Elf View Thornton,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
606638,Elf View Thornton,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.83
606638,Elf View Thornton,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.2
606638,Elf View Thornton,2024-01-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
606638,Elf View Thornton,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.5
606638,Elf View Thornton,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
606638,Elf View Thornton,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.4
606638,Elf View Thornton,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,20.0
606638,Elf View Thornton,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
606638,Elf View Thornton,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
606638,Elf View Thornton,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
606638,Elf View Thornton,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
606638,Elf View Thornton,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
606638,Elf View Thornton,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
606638,Elf View Thornton,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.24
606638,Elf View Thornton,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.87
606638,Elf View Thornton,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.06
606638,Elf View Thornton,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.25
606638,Elf View Thornton,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.11
606638,Elf View Thornton,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.85
606638,Elf View Thornton,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
606638,Elf View Thornton,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
606638,Elf View Thornton,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
606638,Elf View Thornton,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
606638,Elf View Thornton,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.55
606638,Elf View Thornton,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.35
606638,Elf View Thornton,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.34
606638,Elf View Thornton,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.08
606638,Elf View Thornton,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.23
606638,Elf View Thornton,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.44
606638,Elf View Thornton,2024-01-22T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
606638,Elf View Thornton,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.6
606638,Elf View Thornton,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.5
606638,Elf View Thornton,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.3
606638,Elf View Thornton,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
606638,Elf View Thornton,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.21
606638,Elf View Thornton,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
606638,Elf View Thornton,2024-01-22T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
606638,Elf View Thornton,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.28
606638,Elf View Thornton,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.45
606638,Elf View Thornton,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.31
606638,Elf View Thornton,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.96
606638,Elf View Thornton,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.54
606638,Elf View Thornton,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.49
606638,Elf View Thornton,2024-01-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
606638,Elf View Thornton,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.5
606638,Elf View Thornton,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
606638,Elf View Thornton,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.5
606638,Elf View Thornton,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.48
606638,Elf View Thornton,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.75
606638,Elf View Thornton,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.56
606638,Elf View Thornton,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
606638,Elf View Thornton,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.58
606638,Elf View Thornton,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.18
606638,Elf View Thornton,2024-01-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
606638,Elf View Thornton,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
606638,Elf View Thornton,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
606638,Elf View Thornton,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
606638,Elf View Thornton,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,19.9
606638,Elf View Thornton,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
606638,Elf View Thornton,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
606638,Elf View Thornton,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
606638,Elf View Thornton,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
606638,Elf View Thornton,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606638,Elf View Thornton,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
606638,Elf View Thornton,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.26
606638,Elf View Thornton,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.57
606638,Elf View Thornton,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.21
606638,Elf View Thornton,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.19
606638,Elf View Thornton,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.37
606638,Elf View Thornton,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.13
606638,Elf View Thornton,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
606638,Elf View Thornton,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
606638,Elf View Thornton,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
606638,Elf View Thornton,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
606638,Elf View Thornton,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
606638,Elf View Thornton,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
606638,Elf View Thornton,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
606638,Elf View Thornton,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.28
606638,Elf View Thornton,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.27
606638,Elf View Thornton,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.54
606638,Elf View Thornton,2024-01-22T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
606638,Elf View Thornton,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.1
606638,Elf View Thornton,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.0
606638,Elf View Thornton,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
606638,Elf View Thornton,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
606638,Elf View Thornton,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606638,Elf View Thornton,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
606638,Elf View Thornton,2024-01-22T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.92
606638,Elf View Thornton,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
606638,Elf View Thornton,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
606638,Elf View Thornton,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.08
606638,Elf View Thornton,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.15
606638,Elf View Thornton,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.86
606638,Elf View Thornton,2024-01-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
606638,Elf View Thornton,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
606638,Elf View Thornton,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
606638,Elf View Thornton,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.3
606638,Elf View Thornton,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.44
606638,Elf View Thornton,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.84
606638,Elf View Thornton,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.53
606638,Elf View Thornton,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.56
606638,Elf View Thornton,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.08
606638,Elf View Thornton,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.44
606638,Elf View Thornton,2024-01-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
606638,Elf View Thornton,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
606638,Elf View Thornton,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
606638,Elf View Thornton,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
606638,Elf View Thornton,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,19.8
606638,Elf View Thornton,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
606638,Elf View Thornton,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
606638,Elf View Thornton,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
606638,Elf View Thornton,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
606638,Elf View Thornton,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
606638,Elf View Thornton,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
606638,Elf View Thornton,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.95
606638,Elf View Thornton,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.38
606638,Elf View Thornton,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.45
606638,Elf View Thornton,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.1
606638,Elf View Thornton,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.51
606638,Elf View Thornton,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.88
606638,Elf View Thornton,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
606638,Elf View Thornton,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
606638,Elf View Thornton,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
606638,Elf View Thornton,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
606638,Elf View Thornton,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
606638,Elf View Thornton,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606638,Elf View Thornton,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
606638,Elf View Thornton,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.48
606638,Elf View Thornton,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.44
606638,Elf View Thornton,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.8
606638,Elf View Thornton,2024-01-22T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
606638,Elf View Thornton,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
606638,Elf View Thornton,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.9
606638,Elf View Thornton,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.4
606638,Elf View Thornton,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
606638,Elf View Thornton,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
606638,Elf View Thornton,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606638,Elf View Thornton,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
606638,Elf View Thornton,2024-01-22T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.79
606638,Elf View Thornton,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
606638,Elf View Thornton,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
606638,Elf View Thornton,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.02
606638,Elf View Thornton,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.99
606638,Elf View Thornton,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.41
606638,Elf View Thornton,2024-01-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
606638,Elf View Thornton,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
606638,Elf View Thornton,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
606638,Elf View Thornton,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
606638,Elf View Thornton,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.9
606638,Elf View Thornton,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.31
606638,Elf View Thornton,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.97
606638,Elf View Thornton,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.38
606638,Elf View Thornton,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.93
606638,Elf View Thornton,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.13
606638,Elf View Thornton,2024-01-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
606638,Elf View Thornton,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
606638,Elf View Thornton,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
606638,Elf View Thornton,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.3
606638,Elf View Thornton,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,19.7
606638,Elf View Thornton,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
606638,Elf View Thornton,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
606638,Elf View Thornton,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
606638,Elf View Thornton,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
606638,Elf View Thornton,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
606638,Elf View Thornton,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
606638,Elf View Thornton,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.45
606638,Elf View Thornton,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.65
606638,Elf View Thornton,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.82
606638,Elf View Thornton,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.07
606638,Elf View Thornton,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.38
606638,Elf View Thornton,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.37
606638,Elf View Thornton,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
606638,Elf View Thornton,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
606638,Elf View Thornton,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
606638,Elf View Thornton,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
606638,Elf View Thornton,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
606638,Elf View Thornton,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
606638,Elf View Thornton,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
606638,Elf View Thornton,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.28
606638,Elf View Thornton,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.33
606638,Elf View Thornton,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.44
606638,Elf View Thornton,2024-01-22T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
606638,Elf View Thornton,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.1
606638,Elf View Thornton,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.6
606638,Elf View Thornton,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.2
606638,Elf View Thornton,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
606638,Elf View Thornton,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
606638,Elf View Thornton,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606638,Elf View Thornton,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
606638,Elf View Thornton,2024-01-22T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.46
606638,Elf View Thornton,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
606638,Elf View Thornton,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.57
606638,Elf View Thornton,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.61
606638,Elf View Thornton,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.05
606638,Elf View Thornton,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.4
606638,Elf View Thornton,2024-01-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
606638,Elf View Thornton,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
606638,Elf View Thornton,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.0
606638,Elf View Thornton,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.2
606638,Elf View Thornton,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.93
606638,Elf View Thornton,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.32
606638,Elf View Thornton,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.18
606638,Elf View Thornton,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
606638,Elf View Thornton,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.89
606638,Elf View Thornton,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.96
606638,Elf View Thornton,2024-01-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
606638,Elf View Thornton,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
606638,Elf View Thornton,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
606638,Elf View Thornton,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.3
606638,Elf View Thornton,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,19.5
606638,Elf View Thornton,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
606638,Elf View Thornton,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
606638,Elf View Thornton,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
606638,Elf View Thornton,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
606638,Elf View Thornton,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
606638,Elf View Thornton,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
606638,Elf View Thornton,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.93
606638,Elf View Thornton,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.08
606638,Elf View Thornton,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.22
606638,Elf View Thornton,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.27
606638,Elf View Thornton,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.28
606638,Elf View Thornton,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.84
606638,Elf View Thornton,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
606638,Elf View Thornton,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
606638,Elf View Thornton,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
606638,Elf View Thornton,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
606638,Elf View Thornton,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
606638,Elf View Thornton,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
606638,Elf View Thornton,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
606638,Elf View Thornton,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.31
606638,Elf View Thornton,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.12
606638,Elf View Thornton,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.89
606638,Elf View Thornton,2024-01-22T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
606638,Elf View Thornton,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
606638,Elf View Thornton,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.7
606638,Elf View Thornton,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.2
606638,Elf View Thornton,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
606638,Elf View Thornton,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
606638,Elf View Thornton,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606638,Elf View Thornton,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
606638,Elf View Thornton,2024-01-22T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
606638,Elf View Thornton,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.14
606638,Elf View Thornton,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.92
606638,Elf View Thornton,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.03
606638,Elf View Thornton,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.03
606638,Elf View Thornton,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.29
606638,Elf View Thornton,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.96
606638,Elf View Thornton,2024-01-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
606638,Elf View Thornton,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
606638,Elf View Thornton,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.2
606638,Elf View Thornton,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.9
606638,Elf View Thornton,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.04
606638,Elf View Thornton,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.38
606638,Elf View Thornton,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.34
606638,Elf View Thornton,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.75
606638,Elf View Thornton,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.56
606638,Elf View Thornton,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.64
606638,Elf View Thornton,2024-01-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
606638,Elf View Thornton,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
606638,Elf View Thornton,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
606638,Elf View Thornton,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.7
606638,Elf View Thornton,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,19.4
606638,Elf View Thornton,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
606638,Elf View Thornton,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
606638,Elf View Thornton,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
606638,Elf View Thornton,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
606638,Elf View Thornton,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
606638,Elf View Thornton,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
606638,Elf View Thornton,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.77
606638,Elf View Thornton,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.98
606638,Elf View Thornton,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.04
606638,Elf View Thornton,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.26
606638,Elf View Thornton,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.99
606638,Elf View Thornton,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.53
606638,Elf View Thornton,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
606638,Elf View Thornton,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
606638,Elf View Thornton,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
606638,Elf View Thornton,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
606638,Elf View Thornton,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
606638,Elf View Thornton,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
606638,Elf View Thornton,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
606638,Elf View Thornton,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.49
606638,Elf View Thornton,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.26
606638,Elf View Thornton,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.7
606638,Elf View Thornton,2024-01-22T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
606638,Elf View Thornton,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.3
606638,Elf View Thornton,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.4
606638,Elf View Thornton,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.9
606638,Elf View Thornton,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
606638,Elf View Thornton,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
606638,Elf View Thornton,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606638,Elf View Thornton,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
606638,Elf View Thornton,2024-01-22T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.21
606638,Elf View Thornton,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.2
606638,Elf View Thornton,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.17
606638,Elf View Thornton,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.18
606638,Elf View Thornton,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.36
606638,Elf View Thornton,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.15
606638,Elf View Thornton,2024-01-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
606638,Elf View Thornton,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
606638,Elf View Thornton,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.9
606638,Elf View Thornton,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.9
606638,Elf View Thornton,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.43
606638,Elf View Thornton,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.9
606638,Elf View Thornton,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.76
606638,Elf View Thornton,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.42
606638,Elf View Thornton,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.81
606638,Elf View Thornton,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.17
606638,Elf View Thornton,2024-01-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
606638,Elf View Thornton,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
606638,Elf View Thornton,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
606638,Elf View Thornton,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
606638,Elf View Thornton,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,19.3
