Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606638,Elf View Thornton,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
606638,Elf View Thornton,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
606638,Elf View Thornton,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
606638,Elf View Thornton,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
606638,Elf View Thornton,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
606638,Elf View Thornton,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
606638,Elf View Thornton,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.31
606638,Elf View Thornton,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.8
606638,Elf View Thornton,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.58
606638,Elf View Thornton,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.26
606638,Elf View Thornton,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.45
606638,Elf View Thornton,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.05
606638,Elf View Thornton,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
606638,Elf View Thornton,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
606638,Elf View Thornton,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
606638,Elf View Thornton,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
606638,Elf View Thornton,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
606638,Elf View Thornton,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
606638,Elf View Thornton,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.37
606638,Elf View Thornton,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.11
606638,Elf View Thornton,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.79
606638,Elf View Thornton,2024-01-22T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
606638,Elf View Thornton,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.5
606638,Elf View Thornton,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.7
606638,Elf View Thornton,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
606638,Elf View Thornton,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
606638,Elf View Thornton,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
606638,Elf View Thornton,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606638,Elf View Thornton,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
606638,Elf View Thornton,2024-01-22T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.35
606638,Elf View Thornton,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
606638,Elf View Thornton,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.36
606638,Elf View Thornton,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.64
606638,Elf View Thornton,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.09
606638,Elf View Thornton,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.14
606638,Elf View Thornton,2024-01-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
606638,Elf View Thornton,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
606638,Elf View Thornton,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.5
606638,Elf View Thornton,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.6
606638,Elf View Thornton,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,8.62
606638,Elf View Thornton,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.32
606638,Elf View Thornton,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.54
606638,Elf View Thornton,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.53
606638,Elf View Thornton,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.68
606638,Elf View Thornton,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.59
606638,Elf View Thornton,2024-01-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
606638,Elf View Thornton,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.5
606638,Elf View Thornton,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.0
606638,Elf View Thornton,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.4
606638,Elf View Thornton,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,19.3
606638,Elf View Thornton,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
606638,Elf View Thornton,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
606638,Elf View Thornton,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
606638,Elf View Thornton,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
606638,Elf View Thornton,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
606638,Elf View Thornton,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
606638,Elf View Thornton,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.53
606638,Elf View Thornton,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.15
606638,Elf View Thornton,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.41
606638,Elf View Thornton,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.72
606638,Elf View Thornton,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.9
606638,Elf View Thornton,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.55
606638,Elf View Thornton,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
606638,Elf View Thornton,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
606638,Elf View Thornton,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
606638,Elf View Thornton,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
606638,Elf View Thornton,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
606638,Elf View Thornton,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
606638,Elf View Thornton,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
606638,Elf View Thornton,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.32
606638,Elf View Thornton,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.22
606638,Elf View Thornton,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.78
606638,Elf View Thornton,2024-01-22T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
606638,Elf View Thornton,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.3
606638,Elf View Thornton,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.2
606638,Elf View Thornton,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
606638,Elf View Thornton,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
606638,Elf View Thornton,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
606638,Elf View Thornton,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606638,Elf View Thornton,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-22T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.12
606638,Elf View Thornton,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.7
606638,Elf View Thornton,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.4
606638,Elf View Thornton,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.02
606638,Elf View Thornton,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.84
606638,Elf View Thornton,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.45
606638,Elf View Thornton,2024-01-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
606638,Elf View Thornton,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
606638,Elf View Thornton,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
606638,Elf View Thornton,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.1
606638,Elf View Thornton,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,10.88
606638,Elf View Thornton,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,9.28
606638,Elf View Thornton,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,10.39
606638,Elf View Thornton,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.68
606638,Elf View Thornton,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.5
606638,Elf View Thornton,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.75
606638,Elf View Thornton,2024-01-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
606638,Elf View Thornton,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.1
606638,Elf View Thornton,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.0
606638,Elf View Thornton,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.8
606638,Elf View Thornton,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,19.3
606638,Elf View Thornton,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
606638,Elf View Thornton,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
606638,Elf View Thornton,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
606638,Elf View Thornton,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
606638,Elf View Thornton,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
606638,Elf View Thornton,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
606638,Elf View Thornton,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.54
606638,Elf View Thornton,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.7
606638,Elf View Thornton,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.35
606638,Elf View Thornton,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.2
606638,Elf View Thornton,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.58
606638,Elf View Thornton,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,31.99
606638,Elf View Thornton,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
606638,Elf View Thornton,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
606638,Elf View Thornton,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
606638,Elf View Thornton,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
606638,Elf View Thornton,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
606638,Elf View Thornton,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606638,Elf View Thornton,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.49
606638,Elf View Thornton,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.4
606638,Elf View Thornton,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.94
606638,Elf View Thornton,2024-01-22T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
606638,Elf View Thornton,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
606638,Elf View Thornton,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.0
606638,Elf View Thornton,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.7
606638,Elf View Thornton,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
606638,Elf View Thornton,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
606638,Elf View Thornton,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
606638,Elf View Thornton,2024-01-22T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.92
606638,Elf View Thornton,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
606638,Elf View Thornton,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.71
606638,Elf View Thornton,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.81
606638,Elf View Thornton,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.31
606638,Elf View Thornton,2024-01-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
606638,Elf View Thornton,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
606638,Elf View Thornton,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
606638,Elf View Thornton,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.5
606638,Elf View Thornton,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,10.72
606638,Elf View Thornton,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,9.11
606638,Elf View Thornton,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,10.22
606638,Elf View Thornton,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.05
606638,Elf View Thornton,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.81
606638,Elf View Thornton,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.11
606638,Elf View Thornton,2024-01-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
606638,Elf View Thornton,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.0
606638,Elf View Thornton,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.5
606638,Elf View Thornton,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.3
606638,Elf View Thornton,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,19.1
606638,Elf View Thornton,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
606638,Elf View Thornton,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
606638,Elf View Thornton,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
606638,Elf View Thornton,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
606638,Elf View Thornton,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
606638,Elf View Thornton,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
606638,Elf View Thornton,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.34
606638,Elf View Thornton,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.67
606638,Elf View Thornton,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.94
606638,Elf View Thornton,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.43
606638,Elf View Thornton,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.03
606638,Elf View Thornton,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.38
606638,Elf View Thornton,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
606638,Elf View Thornton,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
606638,Elf View Thornton,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
606638,Elf View Thornton,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
606638,Elf View Thornton,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
606638,Elf View Thornton,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
606638,Elf View Thornton,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
606638,Elf View Thornton,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.33
606638,Elf View Thornton,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.17
606638,Elf View Thornton,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.65
606638,Elf View Thornton,2024-01-22T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
606638,Elf View Thornton,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
606638,Elf View Thornton,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.0
606638,Elf View Thornton,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.5
606638,Elf View Thornton,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
606638,Elf View Thornton,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
606638,Elf View Thornton,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606638,Elf View Thornton,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
606638,Elf View Thornton,2024-01-22T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.12
606638,Elf View Thornton,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
606638,Elf View Thornton,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
606638,Elf View Thornton,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.57
606638,Elf View Thornton,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.66
606638,Elf View Thornton,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.49
606638,Elf View Thornton,2024-01-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
606638,Elf View Thornton,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
606638,Elf View Thornton,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.0
606638,Elf View Thornton,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.3
606638,Elf View Thornton,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,10.07
606638,Elf View Thornton,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.33
606638,Elf View Thornton,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.5
606638,Elf View Thornton,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.38
606638,Elf View Thornton,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.26
606638,Elf View Thornton,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.91
606638,Elf View Thornton,2024-01-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
606638,Elf View Thornton,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.3
606638,Elf View Thornton,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.8
606638,Elf View Thornton,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.9
606638,Elf View Thornton,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,19.0
606638,Elf View Thornton,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
606638,Elf View Thornton,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
606638,Elf View Thornton,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
606638,Elf View Thornton,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
606638,Elf View Thornton,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
606638,Elf View Thornton,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
606638,Elf View Thornton,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.72
606638,Elf View Thornton,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.86
606638,Elf View Thornton,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.09
606638,Elf View Thornton,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.47
606638,Elf View Thornton,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,32.11
606638,Elf View Thornton,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,31.07
606638,Elf View Thornton,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
606638,Elf View Thornton,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
606638,Elf View Thornton,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
606638,Elf View Thornton,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
606638,Elf View Thornton,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
606638,Elf View Thornton,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
606638,Elf View Thornton,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
606638,Elf View Thornton,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.33
606638,Elf View Thornton,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.17
606638,Elf View Thornton,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.97
606638,Elf View Thornton,2024-01-22T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
606638,Elf View Thornton,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
606638,Elf View Thornton,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.0
606638,Elf View Thornton,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.7
606638,Elf View Thornton,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
606638,Elf View Thornton,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
606638,Elf View Thornton,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606638,Elf View Thornton,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
606638,Elf View Thornton,2024-01-22T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
606638,Elf View Thornton,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.15
606638,Elf View Thornton,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
606638,Elf View Thornton,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.56
606638,Elf View Thornton,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.37
606638,Elf View Thornton,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.65
606638,Elf View Thornton,2024-01-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
606638,Elf View Thornton,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
606638,Elf View Thornton,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.4
606638,Elf View Thornton,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.4
606638,Elf View Thornton,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,8.21
606638,Elf View Thornton,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.94
606638,Elf View Thornton,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.9
606638,Elf View Thornton,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.6
606638,Elf View Thornton,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.06
606638,Elf View Thornton,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.59
606638,Elf View Thornton,2024-01-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
606638,Elf View Thornton,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.1
606638,Elf View Thornton,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.3
606638,Elf View Thornton,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.7
606638,Elf View Thornton,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,19.0
606638,Elf View Thornton,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
606638,Elf View Thornton,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
606638,Elf View Thornton,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
606638,Elf View Thornton,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
606638,Elf View Thornton,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
606638,Elf View Thornton,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
606638,Elf View Thornton,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.86
606638,Elf View Thornton,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.51
606638,Elf View Thornton,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.47
606638,Elf View Thornton,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.66
606638,Elf View Thornton,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,31.62
606638,Elf View Thornton,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.24
606638,Elf View Thornton,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
606638,Elf View Thornton,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
606638,Elf View Thornton,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
606638,Elf View Thornton,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
606638,Elf View Thornton,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.78
606638,Elf View Thornton,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.64
606638,Elf View Thornton,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.57
606638,Elf View Thornton,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.45
606638,Elf View Thornton,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.0
606638,Elf View Thornton,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.62
606638,Elf View Thornton,2024-01-22T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
606638,Elf View Thornton,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.0
606638,Elf View Thornton,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.9
606638,Elf View Thornton,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.0
606638,Elf View Thornton,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
606638,Elf View Thornton,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606638,Elf View Thornton,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
606638,Elf View Thornton,2024-01-22T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.37
606638,Elf View Thornton,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
606638,Elf View Thornton,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.57
606638,Elf View Thornton,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.19
606638,Elf View Thornton,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.38
606638,Elf View Thornton,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.68
606638,Elf View Thornton,2024-01-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
606638,Elf View Thornton,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.0
606638,Elf View Thornton,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.4
606638,Elf View Thornton,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.8
606638,Elf View Thornton,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,9.67
606638,Elf View Thornton,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.97
606638,Elf View Thornton,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.22
606638,Elf View Thornton,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.92
606638,Elf View Thornton,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.6
606638,Elf View Thornton,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.98
606638,Elf View Thornton,2024-01-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
606638,Elf View Thornton,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.6
606638,Elf View Thornton,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.1
606638,Elf View Thornton,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.7
606638,Elf View Thornton,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,18.9
606638,Elf View Thornton,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
606638,Elf View Thornton,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
606638,Elf View Thornton,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
606638,Elf View Thornton,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
606638,Elf View Thornton,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
606638,Elf View Thornton,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
606638,Elf View Thornton,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.75
606638,Elf View Thornton,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.86
606638,Elf View Thornton,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.36
606638,Elf View Thornton,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.73
606638,Elf View Thornton,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
606638,Elf View Thornton,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,34.32
606638,Elf View Thornton,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
606638,Elf View Thornton,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
606638,Elf View Thornton,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
606638,Elf View Thornton,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
606638,Elf View Thornton,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.29
606638,Elf View Thornton,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.26
606638,Elf View Thornton,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
606638,Elf View Thornton,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.1
606638,Elf View Thornton,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.82
606638,Elf View Thornton,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.12
606638,Elf View Thornton,2024-01-22T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
606638,Elf View Thornton,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.6
606638,Elf View Thornton,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.1
606638,Elf View Thornton,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.6
606638,Elf View Thornton,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
606638,Elf View Thornton,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
606638,Elf View Thornton,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606638,Elf View Thornton,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
606638,Elf View Thornton,2024-01-22T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.11
606638,Elf View Thornton,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
606638,Elf View Thornton,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.46
606638,Elf View Thornton,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.14
606638,Elf View Thornton,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.9
606638,Elf View Thornton,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.63
606638,Elf View Thornton,2024-01-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
606638,Elf View Thornton,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.5
606638,Elf View Thornton,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.2
606638,Elf View Thornton,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.5
606638,Elf View Thornton,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,9.72
606638,Elf View Thornton,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.34
606638,Elf View Thornton,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.38
606638,Elf View Thornton,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.13
606638,Elf View Thornton,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.81
606638,Elf View Thornton,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.32
606638,Elf View Thornton,2024-01-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
606638,Elf View Thornton,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.3
606638,Elf View Thornton,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.1
606638,Elf View Thornton,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.6
606638,Elf View Thornton,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,18.9
606638,Elf View Thornton,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
606638,Elf View Thornton,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
606638,Elf View Thornton,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
606638,Elf View Thornton,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
606638,Elf View Thornton,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
606638,Elf View Thornton,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
606638,Elf View Thornton,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.05
606638,Elf View Thornton,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.38
606638,Elf View Thornton,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.98
606638,Elf View Thornton,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.53
606638,Elf View Thornton,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,31.54
606638,Elf View Thornton,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,33.11
606638,Elf View Thornton,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
606638,Elf View Thornton,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
606638,Elf View Thornton,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
606638,Elf View Thornton,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
606638,Elf View Thornton,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
606638,Elf View Thornton,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
606638,Elf View Thornton,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.97
606638,Elf View Thornton,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.14
606638,Elf View Thornton,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.31
606638,Elf View Thornton,2024-01-22T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
606638,Elf View Thornton,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
606638,Elf View Thornton,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.9
606638,Elf View Thornton,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.3
606638,Elf View Thornton,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
606638,Elf View Thornton,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
606638,Elf View Thornton,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606638,Elf View Thornton,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
606638,Elf View Thornton,2024-01-22T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.27
606638,Elf View Thornton,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.39
606638,Elf View Thornton,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.82
606638,Elf View Thornton,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.59
606638,Elf View Thornton,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.49
606638,Elf View Thornton,2024-01-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
606638,Elf View Thornton,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.0
606638,Elf View Thornton,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.4
606638,Elf View Thornton,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.7
606638,Elf View Thornton,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,9.22
606638,Elf View Thornton,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.97
606638,Elf View Thornton,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.88
606638,Elf View Thornton,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.39
606638,Elf View Thornton,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.16
606638,Elf View Thornton,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.67
606638,Elf View Thornton,2024-01-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
606638,Elf View Thornton,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.7
606638,Elf View Thornton,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.7
606638,Elf View Thornton,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.3
606638,Elf View Thornton,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,18.9
606638,Elf View Thornton,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
606638,Elf View Thornton,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
606638,Elf View Thornton,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
606638,Elf View Thornton,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
606638,Elf View Thornton,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
606638,Elf View Thornton,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
606638,Elf View Thornton,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
606638,Elf View Thornton,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.5
606638,Elf View Thornton,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.83
606638,Elf View Thornton,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.35
606638,Elf View Thornton,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,32.92
606638,Elf View Thornton,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.51
606638,Elf View Thornton,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,21.8
606638,Elf View Thornton,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
606638,Elf View Thornton,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
606638,Elf View Thornton,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
606638,Elf View Thornton,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
606638,Elf View Thornton,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
606638,Elf View Thornton,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
606638,Elf View Thornton,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.56
606638,Elf View Thornton,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.26
606638,Elf View Thornton,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.88
606638,Elf View Thornton,2024-01-22T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
606638,Elf View Thornton,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.3
606638,Elf View Thornton,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.0
606638,Elf View Thornton,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.5
606638,Elf View Thornton,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
606638,Elf View Thornton,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
606638,Elf View Thornton,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606638,Elf View Thornton,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
606638,Elf View Thornton,2024-01-22T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.06
606638,Elf View Thornton,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
606638,Elf View Thornton,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
606638,Elf View Thornton,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.84
606638,Elf View Thornton,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.1
606638,Elf View Thornton,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.13
606638,Elf View Thornton,2024-01-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
606638,Elf View Thornton,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.3
606638,Elf View Thornton,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.9
606638,Elf View Thornton,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
606638,Elf View Thornton,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.08
606638,Elf View Thornton,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.51
606638,Elf View Thornton,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.15
606638,Elf View Thornton,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.57
606638,Elf View Thornton,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.54
606638,Elf View Thornton,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.05
606638,Elf View Thornton,2024-01-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
606638,Elf View Thornton,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
606638,Elf View Thornton,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
606638,Elf View Thornton,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
606638,Elf View Thornton,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,18.8
606638,Elf View Thornton,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
606638,Elf View Thornton,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
606638,Elf View Thornton,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
606638,Elf View Thornton,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
606638,Elf View Thornton,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
606638,Elf View Thornton,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
606638,Elf View Thornton,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.72
606638,Elf View Thornton,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
606638,Elf View Thornton,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.85
606638,Elf View Thornton,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.17
606638,Elf View Thornton,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.92
606638,Elf View Thornton,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.11
606638,Elf View Thornton,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,21.8
606638,Elf View Thornton,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
606638,Elf View Thornton,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
