Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606638,Elf View Thornton,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
606638,Elf View Thornton,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
606638,Elf View Thornton,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606638,Elf View Thornton,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
606638,Elf View Thornton,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.01
606638,Elf View Thornton,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.51
606638,Elf View Thornton,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.16
606638,Elf View Thornton,2024-01-22T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
606638,Elf View Thornton,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.7
606638,Elf View Thornton,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.1
606638,Elf View Thornton,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.7
606638,Elf View Thornton,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
606638,Elf View Thornton,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
606638,Elf View Thornton,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606638,Elf View Thornton,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
606638,Elf View Thornton,2024-01-22T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.22
606638,Elf View Thornton,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
606638,Elf View Thornton,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.3
606638,Elf View Thornton,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.01
606638,Elf View Thornton,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.7
606638,Elf View Thornton,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.97
606638,Elf View Thornton,2024-01-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
606638,Elf View Thornton,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.8
606638,Elf View Thornton,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.2
606638,Elf View Thornton,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.8
606638,Elf View Thornton,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.01
606638,Elf View Thornton,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.28
606638,Elf View Thornton,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.15
606638,Elf View Thornton,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.78
606638,Elf View Thornton,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
606638,Elf View Thornton,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.46
606638,Elf View Thornton,2024-01-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
606638,Elf View Thornton,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
606638,Elf View Thornton,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
606638,Elf View Thornton,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.2
606638,Elf View Thornton,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,18.8
606638,Elf View Thornton,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
606638,Elf View Thornton,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
606638,Elf View Thornton,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
606638,Elf View Thornton,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
606638,Elf View Thornton,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
606638,Elf View Thornton,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
606638,Elf View Thornton,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.9
606638,Elf View Thornton,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
606638,Elf View Thornton,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
606638,Elf View Thornton,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.98
606638,Elf View Thornton,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.14
606638,Elf View Thornton,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.63
606638,Elf View Thornton,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
606638,Elf View Thornton,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
606638,Elf View Thornton,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
606638,Elf View Thornton,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
606638,Elf View Thornton,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
606638,Elf View Thornton,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
606638,Elf View Thornton,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
606638,Elf View Thornton,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.06
606638,Elf View Thornton,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.43
606638,Elf View Thornton,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.02
606638,Elf View Thornton,2024-01-22T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
606638,Elf View Thornton,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.1
606638,Elf View Thornton,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.7
606638,Elf View Thornton,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.0
606638,Elf View Thornton,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
606638,Elf View Thornton,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
606638,Elf View Thornton,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
606638,Elf View Thornton,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
606638,Elf View Thornton,2024-01-22T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.12
606638,Elf View Thornton,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.94
606638,Elf View Thornton,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.82
606638,Elf View Thornton,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.0
606638,Elf View Thornton,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.73
606638,Elf View Thornton,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.78
606638,Elf View Thornton,2024-01-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
606638,Elf View Thornton,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.3
606638,Elf View Thornton,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.0
606638,Elf View Thornton,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.2
606638,Elf View Thornton,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.3
606638,Elf View Thornton,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.69
606638,Elf View Thornton,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.67
606638,Elf View Thornton,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
606638,Elf View Thornton,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.6
606638,Elf View Thornton,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.11
606638,Elf View Thornton,2024-01-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
606638,Elf View Thornton,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
606638,Elf View Thornton,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
606638,Elf View Thornton,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.6
606638,Elf View Thornton,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,18.7
606638,Elf View Thornton,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
606638,Elf View Thornton,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
606638,Elf View Thornton,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
606638,Elf View Thornton,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
606638,Elf View Thornton,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
606638,Elf View Thornton,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
606638,Elf View Thornton,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.12
606638,Elf View Thornton,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.36
606638,Elf View Thornton,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.07
606638,Elf View Thornton,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.73
606638,Elf View Thornton,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,31.79
606638,Elf View Thornton,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.96
606638,Elf View Thornton,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
606638,Elf View Thornton,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
606638,Elf View Thornton,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
606638,Elf View Thornton,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
606638,Elf View Thornton,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
606638,Elf View Thornton,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606638,Elf View Thornton,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
606638,Elf View Thornton,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.05
606638,Elf View Thornton,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.3
606638,Elf View Thornton,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.89
606638,Elf View Thornton,2024-01-22T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
606638,Elf View Thornton,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.9
606638,Elf View Thornton,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.2
606638,Elf View Thornton,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.2
606638,Elf View Thornton,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
606638,Elf View Thornton,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
606638,Elf View Thornton,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-22T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
606638,Elf View Thornton,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.94
606638,Elf View Thornton,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.31
606638,Elf View Thornton,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.72
606638,Elf View Thornton,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.89
606638,Elf View Thornton,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.51
606638,Elf View Thornton,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.09
606638,Elf View Thornton,2024-01-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
606638,Elf View Thornton,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.2
606638,Elf View Thornton,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.3
606638,Elf View Thornton,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.9
606638,Elf View Thornton,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.53
606638,Elf View Thornton,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.7
606638,Elf View Thornton,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.75
606638,Elf View Thornton,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.03
606638,Elf View Thornton,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.1
606638,Elf View Thornton,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.57
606638,Elf View Thornton,2024-01-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
606638,Elf View Thornton,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
606638,Elf View Thornton,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
606638,Elf View Thornton,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.0
606638,Elf View Thornton,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,18.7
606638,Elf View Thornton,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
606638,Elf View Thornton,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
606638,Elf View Thornton,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
606638,Elf View Thornton,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
606638,Elf View Thornton,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
606638,Elf View Thornton,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
606638,Elf View Thornton,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.39
606638,Elf View Thornton,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.74
606638,Elf View Thornton,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.04
606638,Elf View Thornton,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.09
606638,Elf View Thornton,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,31.94
606638,Elf View Thornton,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,35.61
606638,Elf View Thornton,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
606638,Elf View Thornton,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
606638,Elf View Thornton,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
606638,Elf View Thornton,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
606638,Elf View Thornton,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
606638,Elf View Thornton,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606638,Elf View Thornton,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.42
606638,Elf View Thornton,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.4
606638,Elf View Thornton,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.59
606638,Elf View Thornton,2024-01-22T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
606638,Elf View Thornton,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
606638,Elf View Thornton,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.3
606638,Elf View Thornton,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.7
606638,Elf View Thornton,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
606638,Elf View Thornton,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.13
606638,Elf View Thornton,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
606638,Elf View Thornton,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
606638,Elf View Thornton,2024-01-22T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
606638,Elf View Thornton,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.84
606638,Elf View Thornton,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.51
606638,Elf View Thornton,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.49
606638,Elf View Thornton,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.93
606638,Elf View Thornton,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.48
606638,Elf View Thornton,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.75
606638,Elf View Thornton,2024-01-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
606638,Elf View Thornton,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.8
606638,Elf View Thornton,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.6
606638,Elf View Thornton,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.9
606638,Elf View Thornton,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.09
606638,Elf View Thornton,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.38
606638,Elf View Thornton,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.28
606638,Elf View Thornton,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.12
606638,Elf View Thornton,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.06
606638,Elf View Thornton,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.87
606638,Elf View Thornton,2024-01-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
606638,Elf View Thornton,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
606638,Elf View Thornton,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
606638,Elf View Thornton,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
606638,Elf View Thornton,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,18.6
606638,Elf View Thornton,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
606638,Elf View Thornton,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
606638,Elf View Thornton,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
606638,Elf View Thornton,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
606638,Elf View Thornton,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
606638,Elf View Thornton,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
606638,Elf View Thornton,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.01
606638,Elf View Thornton,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.74
606638,Elf View Thornton,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.49
606638,Elf View Thornton,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.6
606638,Elf View Thornton,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,33.98
606638,Elf View Thornton,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,36.25
606638,Elf View Thornton,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
606638,Elf View Thornton,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
606638,Elf View Thornton,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
606638,Elf View Thornton,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
606638,Elf View Thornton,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.5
606638,Elf View Thornton,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.16
606638,Elf View Thornton,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
606638,Elf View Thornton,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.78
606638,Elf View Thornton,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.28
606638,Elf View Thornton,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.92
606638,Elf View Thornton,2024-01-22T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
606638,Elf View Thornton,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.1
606638,Elf View Thornton,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.7
606638,Elf View Thornton,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.3
606638,Elf View Thornton,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
606638,Elf View Thornton,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.13
606638,Elf View Thornton,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606638,Elf View Thornton,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
606638,Elf View Thornton,2024-01-22T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.14
606638,Elf View Thornton,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.65
606638,Elf View Thornton,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.94
606638,Elf View Thornton,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.62
606638,Elf View Thornton,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.28
606638,Elf View Thornton,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.25
606638,Elf View Thornton,2024-01-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
606638,Elf View Thornton,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.9
606638,Elf View Thornton,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.4
606638,Elf View Thornton,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.0
606638,Elf View Thornton,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,7.3
606638,Elf View Thornton,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.32
606638,Elf View Thornton,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.22
606638,Elf View Thornton,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.46
606638,Elf View Thornton,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.1
606638,Elf View Thornton,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.22
606638,Elf View Thornton,2024-01-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
606638,Elf View Thornton,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
606638,Elf View Thornton,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.8
606638,Elf View Thornton,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.3
606638,Elf View Thornton,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,18.6
606638,Elf View Thornton,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
606638,Elf View Thornton,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
606638,Elf View Thornton,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
606638,Elf View Thornton,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
606638,Elf View Thornton,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
606638,Elf View Thornton,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
606638,Elf View Thornton,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.89
606638,Elf View Thornton,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.13
606638,Elf View Thornton,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.24
606638,Elf View Thornton,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.99
606638,Elf View Thornton,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,31.69
606638,Elf View Thornton,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,34.44
606638,Elf View Thornton,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
606638,Elf View Thornton,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
606638,Elf View Thornton,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
606638,Elf View Thornton,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
606638,Elf View Thornton,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
606638,Elf View Thornton,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
606638,Elf View Thornton,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
606638,Elf View Thornton,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.93
606638,Elf View Thornton,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.19
606638,Elf View Thornton,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.69
606638,Elf View Thornton,2024-01-22T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
606638,Elf View Thornton,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
606638,Elf View Thornton,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.6
606638,Elf View Thornton,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.8
606638,Elf View Thornton,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
606638,Elf View Thornton,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.13
606638,Elf View Thornton,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606638,Elf View Thornton,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
606638,Elf View Thornton,2024-01-22T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
606638,Elf View Thornton,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.48
606638,Elf View Thornton,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.12
606638,Elf View Thornton,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.47
606638,Elf View Thornton,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.36
606638,Elf View Thornton,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.17
606638,Elf View Thornton,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.49
606638,Elf View Thornton,2024-01-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
606638,Elf View Thornton,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.4
606638,Elf View Thornton,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.0
606638,Elf View Thornton,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.6
606638,Elf View Thornton,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,8.34
606638,Elf View Thornton,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.11
606638,Elf View Thornton,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.11
606638,Elf View Thornton,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.9
606638,Elf View Thornton,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.69
606638,Elf View Thornton,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.58
606638,Elf View Thornton,2024-01-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
606638,Elf View Thornton,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.5
606638,Elf View Thornton,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.4
606638,Elf View Thornton,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.9
606638,Elf View Thornton,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,18.5
606638,Elf View Thornton,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
606638,Elf View Thornton,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
606638,Elf View Thornton,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
606638,Elf View Thornton,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
606638,Elf View Thornton,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
606638,Elf View Thornton,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
606638,Elf View Thornton,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.63
606638,Elf View Thornton,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.9
606638,Elf View Thornton,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.08
606638,Elf View Thornton,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,29.32
606638,Elf View Thornton,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,33.08
606638,Elf View Thornton,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,33.81
606638,Elf View Thornton,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,25.1
606638,Elf View Thornton,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
606638,Elf View Thornton,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
606638,Elf View Thornton,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
606638,Elf View Thornton,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
606638,Elf View Thornton,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
606638,Elf View Thornton,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.93
606638,Elf View Thornton,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.19
606638,Elf View Thornton,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.31
606638,Elf View Thornton,2024-01-22T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
606638,Elf View Thornton,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
606638,Elf View Thornton,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.7
606638,Elf View Thornton,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
606638,Elf View Thornton,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
606638,Elf View Thornton,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
606638,Elf View Thornton,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
606638,Elf View Thornton,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
606638,Elf View Thornton,2024-01-22T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
606638,Elf View Thornton,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.57
606638,Elf View Thornton,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.49
606638,Elf View Thornton,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.99
606638,Elf View Thornton,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.94
606638,Elf View Thornton,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.42
606638,Elf View Thornton,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.1
606638,Elf View Thornton,2024-01-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
606638,Elf View Thornton,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.8
606638,Elf View Thornton,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.2
606638,Elf View Thornton,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.8
606638,Elf View Thornton,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,11.68
606638,Elf View Thornton,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,10.21
606638,Elf View Thornton,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,11.35
606638,Elf View Thornton,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.84
606638,Elf View Thornton,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.35
606638,Elf View Thornton,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.69
606638,Elf View Thornton,2024-01-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
606638,Elf View Thornton,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.8
606638,Elf View Thornton,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.0
606638,Elf View Thornton,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.0
606638,Elf View Thornton,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,18.5
606638,Elf View Thornton,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
606638,Elf View Thornton,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
606638,Elf View Thornton,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
606638,Elf View Thornton,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
606638,Elf View Thornton,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
606638,Elf View Thornton,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
606638,Elf View Thornton,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.03
606638,Elf View Thornton,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.26
606638,Elf View Thornton,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.74
606638,Elf View Thornton,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,31.87
606638,Elf View Thornton,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,36.99
606638,Elf View Thornton,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,37.13
606638,Elf View Thornton,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
606638,Elf View Thornton,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
606638,Elf View Thornton,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
606638,Elf View Thornton,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
606638,Elf View Thornton,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
606638,Elf View Thornton,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
606638,Elf View Thornton,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
606638,Elf View Thornton,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.94
606638,Elf View Thornton,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.74
606638,Elf View Thornton,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.49
606638,Elf View Thornton,2024-01-22T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
606638,Elf View Thornton,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
606638,Elf View Thornton,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.8
606638,Elf View Thornton,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.6
606638,Elf View Thornton,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
606638,Elf View Thornton,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
606638,Elf View Thornton,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.14
606638,Elf View Thornton,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
606638,Elf View Thornton,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
606638,Elf View Thornton,2024-01-22T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.1
606638,Elf View Thornton,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
606638,Elf View Thornton,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.79
606638,Elf View Thornton,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.87
606638,Elf View Thornton,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.46
606638,Elf View Thornton,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.17
606638,Elf View Thornton,2024-01-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
606638,Elf View Thornton,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.2
606638,Elf View Thornton,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
606638,Elf View Thornton,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.7
606638,Elf View Thornton,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.8
606638,Elf View Thornton,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.36
606638,Elf View Thornton,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.01
606638,Elf View Thornton,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
606638,Elf View Thornton,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.76
606638,Elf View Thornton,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.83
606638,Elf View Thornton,2024-01-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
606638,Elf View Thornton,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
606638,Elf View Thornton,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
606638,Elf View Thornton,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
606638,Elf View Thornton,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,18.5
606638,Elf View Thornton,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
606638,Elf View Thornton,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
606638,Elf View Thornton,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
606638,Elf View Thornton,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
606638,Elf View Thornton,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
606638,Elf View Thornton,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
606638,Elf View Thornton,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.61
606638,Elf View Thornton,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
606638,Elf View Thornton,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
606638,Elf View Thornton,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.09
606638,Elf View Thornton,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.98
606638,Elf View Thornton,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.53
606638,Elf View Thornton,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
606638,Elf View Thornton,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
606638,Elf View Thornton,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
606638,Elf View Thornton,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
606638,Elf View Thornton,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
606638,Elf View Thornton,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
606638,Elf View Thornton,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
606638,Elf View Thornton,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.44
606638,Elf View Thornton,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.67
606638,Elf View Thornton,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.57
606638,Elf View Thornton,2024-01-22T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
606638,Elf View Thornton,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.7
606638,Elf View Thornton,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.5
606638,Elf View Thornton,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.6
606638,Elf View Thornton,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
606638,Elf View Thornton,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
606638,Elf View Thornton,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
606638,Elf View Thornton,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
606638,Elf View Thornton,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
606638,Elf View Thornton,2024-01-22T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.65
606638,Elf View Thornton,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
606638,Elf View Thornton,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.33
606638,Elf View Thornton,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.38
606638,Elf View Thornton,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.17
606638,Elf View Thornton,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.4
606638,Elf View Thornton,2024-01-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
606638,Elf View Thornton,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.3
606638,Elf View Thornton,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
606638,Elf View Thornton,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.5
606638,Elf View Thornton,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.58
606638,Elf View Thornton,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.33
606638,Elf View Thornton,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.99
606638,Elf View Thornton,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
606638,Elf View Thornton,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.29
606638,Elf View Thornton,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.61
606638,Elf View Thornton,2024-01-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
606638,Elf View Thornton,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
606638,Elf View Thornton,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
606638,Elf View Thornton,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
606638,Elf View Thornton,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,18.5
606638,Elf View Thornton,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
606638,Elf View Thornton,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
606638,Elf View Thornton,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
606638,Elf View Thornton,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
606638,Elf View Thornton,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
606638,Elf View Thornton,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
606638,Elf View Thornton,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
606638,Elf View Thornton,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
606638,Elf View Thornton,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
606638,Elf View Thornton,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.95
606638,Elf View Thornton,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.16
606638,Elf View Thornton,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.61
606638,Elf View Thornton,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
606638,Elf View Thornton,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
606638,Elf View Thornton,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
606638,Elf View Thornton,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
606638,Elf View Thornton,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
606638,Elf View Thornton,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
606638,Elf View Thornton,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
606638,Elf View Thornton,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.24
606638,Elf View Thornton,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.33
606638,Elf View Thornton,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.69
606638,Elf View Thornton,2024-01-22T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
606638,Elf View Thornton,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.3
606638,Elf View Thornton,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.9
606638,Elf View Thornton,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.1
606638,Elf View Thornton,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
606638,Elf View Thornton,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
