Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606638,Elf View Thornton,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
606638,Elf View Thornton,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
606638,Elf View Thornton,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
606638,Elf View Thornton,2024-01-22T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.92
606638,Elf View Thornton,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
606638,Elf View Thornton,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
606638,Elf View Thornton,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.83
606638,Elf View Thornton,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.96
606638,Elf View Thornton,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.26
606638,Elf View Thornton,2024-01-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
606638,Elf View Thornton,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.3
606638,Elf View Thornton,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
606638,Elf View Thornton,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.7
606638,Elf View Thornton,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.07
606638,Elf View Thornton,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.61
606638,Elf View Thornton,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.21
606638,Elf View Thornton,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.49
606638,Elf View Thornton,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.06
606638,Elf View Thornton,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.45
606638,Elf View Thornton,2024-01-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
606638,Elf View Thornton,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
606638,Elf View Thornton,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
606638,Elf View Thornton,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
606638,Elf View Thornton,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,18.5
606638,Elf View Thornton,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
606638,Elf View Thornton,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
606638,Elf View Thornton,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
606638,Elf View Thornton,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
606638,Elf View Thornton,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
606638,Elf View Thornton,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
606638,Elf View Thornton,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
606638,Elf View Thornton,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
606638,Elf View Thornton,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
606638,Elf View Thornton,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.7
606638,Elf View Thornton,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.37
606638,Elf View Thornton,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.44
606638,Elf View Thornton,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
606638,Elf View Thornton,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
606638,Elf View Thornton,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
606638,Elf View Thornton,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
606638,Elf View Thornton,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
606638,Elf View Thornton,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
606638,Elf View Thornton,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.9
606638,Elf View Thornton,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.36
606638,Elf View Thornton,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.87
606638,Elf View Thornton,2024-01-22T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
606638,Elf View Thornton,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
606638,Elf View Thornton,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.7
606638,Elf View Thornton,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.9
606638,Elf View Thornton,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
606638,Elf View Thornton,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
606638,Elf View Thornton,2024-01-22T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
606638,Elf View Thornton,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
606638,Elf View Thornton,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
606638,Elf View Thornton,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
606638,Elf View Thornton,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
606638,Elf View Thornton,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.93
606638,Elf View Thornton,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.47
606638,Elf View Thornton,2024-01-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
606638,Elf View Thornton,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
606638,Elf View Thornton,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
606638,Elf View Thornton,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
606638,Elf View Thornton,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
606638,Elf View Thornton,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
606638,Elf View Thornton,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
606638,Elf View Thornton,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
606638,Elf View Thornton,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.59
606638,Elf View Thornton,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.65
606638,Elf View Thornton,2024-01-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
606638,Elf View Thornton,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
606638,Elf View Thornton,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
606638,Elf View Thornton,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
606638,Elf View Thornton,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,18.5
606638,Elf View Thornton,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
606638,Elf View Thornton,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
606638,Elf View Thornton,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
606638,Elf View Thornton,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
606638,Elf View Thornton,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
606638,Elf View Thornton,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
606638,Elf View Thornton,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
606638,Elf View Thornton,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
606638,Elf View Thornton,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
606638,Elf View Thornton,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.55
606638,Elf View Thornton,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.89
606638,Elf View Thornton,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.05
606638,Elf View Thornton,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
606638,Elf View Thornton,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
606638,Elf View Thornton,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
606638,Elf View Thornton,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
606638,Elf View Thornton,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
606638,Elf View Thornton,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
606638,Elf View Thornton,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
606638,Elf View Thornton,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.29
606638,Elf View Thornton,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.21
606638,Elf View Thornton,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.1
606638,Elf View Thornton,2024-01-22T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
606638,Elf View Thornton,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
606638,Elf View Thornton,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
606638,Elf View Thornton,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.8
606638,Elf View Thornton,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
606638,Elf View Thornton,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
606638,Elf View Thornton,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-22T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
606638,Elf View Thornton,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
606638,Elf View Thornton,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
606638,Elf View Thornton,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.14
606638,Elf View Thornton,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.92
606638,Elf View Thornton,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.27
606638,Elf View Thornton,2024-01-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
606638,Elf View Thornton,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
606638,Elf View Thornton,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
606638,Elf View Thornton,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
606638,Elf View Thornton,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
606638,Elf View Thornton,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
606638,Elf View Thornton,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
606638,Elf View Thornton,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
606638,Elf View Thornton,2024-01-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
606638,Elf View Thornton,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
606638,Elf View Thornton,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
606638,Elf View Thornton,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
606638,Elf View Thornton,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,18.5
606638,Elf View Thornton,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
606638,Elf View Thornton,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
606638,Elf View Thornton,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
606638,Elf View Thornton,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
606638,Elf View Thornton,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
606638,Elf View Thornton,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
606638,Elf View Thornton,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
606638,Elf View Thornton,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
606638,Elf View Thornton,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
606638,Elf View Thornton,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.11
606638,Elf View Thornton,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.06
606638,Elf View Thornton,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.43
606638,Elf View Thornton,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
606638,Elf View Thornton,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
606638,Elf View Thornton,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
606638,Elf View Thornton,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
606638,Elf View Thornton,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
606638,Elf View Thornton,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
606638,Elf View Thornton,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
606638,Elf View Thornton,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.8
606638,Elf View Thornton,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.44
606638,Elf View Thornton,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.95
606638,Elf View Thornton,2024-01-22T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
606638,Elf View Thornton,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
606638,Elf View Thornton,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.7
606638,Elf View Thornton,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.2
606638,Elf View Thornton,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
606638,Elf View Thornton,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.21
606638,Elf View Thornton,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-22T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
606638,Elf View Thornton,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
606638,Elf View Thornton,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
606638,Elf View Thornton,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.81
606638,Elf View Thornton,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.88
606638,Elf View Thornton,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.24
606638,Elf View Thornton,2024-01-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
606638,Elf View Thornton,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
606638,Elf View Thornton,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
606638,Elf View Thornton,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
606638,Elf View Thornton,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
606638,Elf View Thornton,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
606638,Elf View Thornton,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
606638,Elf View Thornton,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
606638,Elf View Thornton,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
606638,Elf View Thornton,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.26
606638,Elf View Thornton,2024-01-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
606638,Elf View Thornton,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
606638,Elf View Thornton,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
606638,Elf View Thornton,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,18.5
606638,Elf View Thornton,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
606638,Elf View Thornton,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
606638,Elf View Thornton,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
606638,Elf View Thornton,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
606638,Elf View Thornton,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
606638,Elf View Thornton,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
606638,Elf View Thornton,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
606638,Elf View Thornton,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
606638,Elf View Thornton,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
606638,Elf View Thornton,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.23
606638,Elf View Thornton,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.19
606638,Elf View Thornton,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.51
606638,Elf View Thornton,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,17.2
606638,Elf View Thornton,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
606638,Elf View Thornton,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
606638,Elf View Thornton,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
606638,Elf View Thornton,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
606638,Elf View Thornton,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
606638,Elf View Thornton,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.68
606638,Elf View Thornton,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.69
606638,Elf View Thornton,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.23
606638,Elf View Thornton,2024-01-22T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
606638,Elf View Thornton,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.0
606638,Elf View Thornton,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
606638,Elf View Thornton,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.7
606638,Elf View Thornton,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
606638,Elf View Thornton,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.21
606638,Elf View Thornton,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
606638,Elf View Thornton,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
606638,Elf View Thornton,2024-01-22T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
606638,Elf View Thornton,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
606638,Elf View Thornton,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
606638,Elf View Thornton,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.05
606638,Elf View Thornton,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.58
606638,Elf View Thornton,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.23
606638,Elf View Thornton,2024-01-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
606638,Elf View Thornton,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
606638,Elf View Thornton,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
606638,Elf View Thornton,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
606638,Elf View Thornton,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
606638,Elf View Thornton,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
606638,Elf View Thornton,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
606638,Elf View Thornton,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
606638,Elf View Thornton,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
606638,Elf View Thornton,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.17
606638,Elf View Thornton,2024-01-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.1
606638,Elf View Thornton,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
606638,Elf View Thornton,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
606638,Elf View Thornton,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
606638,Elf View Thornton,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,18.5
606638,Elf View Thornton,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
606638,Elf View Thornton,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
606638,Elf View Thornton,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
606638,Elf View Thornton,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
606638,Elf View Thornton,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
606638,Elf View Thornton,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
606638,Elf View Thornton,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
606638,Elf View Thornton,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
606638,Elf View Thornton,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
606638,Elf View Thornton,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.43
606638,Elf View Thornton,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.22
606638,Elf View Thornton,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.71
606638,Elf View Thornton,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,20.4
606638,Elf View Thornton,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
606638,Elf View Thornton,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
606638,Elf View Thornton,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
606638,Elf View Thornton,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
606638,Elf View Thornton,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
606638,Elf View Thornton,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.44
606638,Elf View Thornton,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.05
606638,Elf View Thornton,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.78
606638,Elf View Thornton,2024-01-22T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.9
606638,Elf View Thornton,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.5
606638,Elf View Thornton,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
606638,Elf View Thornton,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.2
606638,Elf View Thornton,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
606638,Elf View Thornton,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
606638,Elf View Thornton,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.22
606638,Elf View Thornton,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
606638,Elf View Thornton,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
606638,Elf View Thornton,2024-01-22T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
606638,Elf View Thornton,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
606638,Elf View Thornton,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
606638,Elf View Thornton,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
606638,Elf View Thornton,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.38
606638,Elf View Thornton,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.87
606638,Elf View Thornton,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.43
606638,Elf View Thornton,2024-01-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
606638,Elf View Thornton,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
606638,Elf View Thornton,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
606638,Elf View Thornton,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
606638,Elf View Thornton,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
606638,Elf View Thornton,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
606638,Elf View Thornton,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
606638,Elf View Thornton,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
606638,Elf View Thornton,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
606638,Elf View Thornton,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.13
606638,Elf View Thornton,2024-01-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
606638,Elf View Thornton,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
606638,Elf View Thornton,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
606638,Elf View Thornton,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,18.5
606638,Elf View Thornton,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
606638,Elf View Thornton,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
606638,Elf View Thornton,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
606638,Elf View Thornton,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
606638,Elf View Thornton,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
606638,Elf View Thornton,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
606638,Elf View Thornton,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
606638,Elf View Thornton,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
606638,Elf View Thornton,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
606638,Elf View Thornton,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.54
606638,Elf View Thornton,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.88
606638,Elf View Thornton,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.42
606638,Elf View Thornton,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
606638,Elf View Thornton,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
606638,Elf View Thornton,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
606638,Elf View Thornton,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
606638,Elf View Thornton,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
606638,Elf View Thornton,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
606638,Elf View Thornton,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.45
606638,Elf View Thornton,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.93
606638,Elf View Thornton,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.82
606638,Elf View Thornton,2024-01-22T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.1
606638,Elf View Thornton,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
606638,Elf View Thornton,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.1
606638,Elf View Thornton,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
606638,Elf View Thornton,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.11
606638,Elf View Thornton,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
606638,Elf View Thornton,2024-01-22T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
606638,Elf View Thornton,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
606638,Elf View Thornton,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
606638,Elf View Thornton,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
606638,Elf View Thornton,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.43
606638,Elf View Thornton,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.91
606638,Elf View Thornton,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.46
606638,Elf View Thornton,2024-01-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
606638,Elf View Thornton,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
606638,Elf View Thornton,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
606638,Elf View Thornton,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
606638,Elf View Thornton,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
606638,Elf View Thornton,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
606638,Elf View Thornton,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
606638,Elf View Thornton,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
606638,Elf View Thornton,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
606638,Elf View Thornton,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.23
606638,Elf View Thornton,2024-01-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
606638,Elf View Thornton,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
606638,Elf View Thornton,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
606638,Elf View Thornton,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
606638,Elf View Thornton,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,18.5
606638,Elf View Thornton,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
606638,Elf View Thornton,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
606638,Elf View Thornton,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
606638,Elf View Thornton,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
606638,Elf View Thornton,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
606638,Elf View Thornton,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
606638,Elf View Thornton,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
606638,Elf View Thornton,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
606638,Elf View Thornton,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
606638,Elf View Thornton,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,4.47
606638,Elf View Thornton,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.82
606638,Elf View Thornton,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.61
606638,Elf View Thornton,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
606638,Elf View Thornton,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
606638,Elf View Thornton,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
606638,Elf View Thornton,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
606638,Elf View Thornton,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
606638,Elf View Thornton,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
606638,Elf View Thornton,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.46
606638,Elf View Thornton,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.91
606638,Elf View Thornton,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.93
606638,Elf View Thornton,2024-01-22T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
606638,Elf View Thornton,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
606638,Elf View Thornton,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.6
606638,Elf View Thornton,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
606638,Elf View Thornton,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.11
606638,Elf View Thornton,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
606638,Elf View Thornton,2024-01-22T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
606638,Elf View Thornton,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
606638,Elf View Thornton,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
606638,Elf View Thornton,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
606638,Elf View Thornton,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.36
606638,Elf View Thornton,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.1
606638,Elf View Thornton,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.58
606638,Elf View Thornton,2024-01-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
606638,Elf View Thornton,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
606638,Elf View Thornton,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
606638,Elf View Thornton,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
606638,Elf View Thornton,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
606638,Elf View Thornton,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
606638,Elf View Thornton,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
606638,Elf View Thornton,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
606638,Elf View Thornton,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
606638,Elf View Thornton,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.21
606638,Elf View Thornton,2024-01-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
606638,Elf View Thornton,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
606638,Elf View Thornton,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
606638,Elf View Thornton,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
606638,Elf View Thornton,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,18.6
606638,Elf View Thornton,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
606638,Elf View Thornton,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
606638,Elf View Thornton,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
606638,Elf View Thornton,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
606638,Elf View Thornton,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606638,Elf View Thornton,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
606638,Elf View Thornton,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
606638,Elf View Thornton,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
606638,Elf View Thornton,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
606638,Elf View Thornton,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,4.41
606638,Elf View Thornton,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
606638,Elf View Thornton,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.83
606638,Elf View Thornton,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
606638,Elf View Thornton,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
606638,Elf View Thornton,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
606638,Elf View Thornton,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
606638,Elf View Thornton,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
606638,Elf View Thornton,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.46
606638,Elf View Thornton,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.22
606638,Elf View Thornton,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.79
606638,Elf View Thornton,2024-01-22T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.5
606638,Elf View Thornton,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
606638,Elf View Thornton,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.2
606638,Elf View Thornton,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
606638,Elf View Thornton,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
606638,Elf View Thornton,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.11
606638,Elf View Thornton,2024-01-22T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
606638,Elf View Thornton,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
606638,Elf View Thornton,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
606638,Elf View Thornton,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
606638,Elf View Thornton,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
606638,Elf View Thornton,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
606638,Elf View Thornton,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.35
606638,Elf View Thornton,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.04
606638,Elf View Thornton,2024-01-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
606638,Elf View Thornton,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
606638,Elf View Thornton,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
606638,Elf View Thornton,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
606638,Elf View Thornton,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
606638,Elf View Thornton,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
606638,Elf View Thornton,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
606638,Elf View Thornton,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
606638,Elf View Thornton,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
606638,Elf View Thornton,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
606638,Elf View Thornton,2024-01-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
606638,Elf View Thornton,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
606638,Elf View Thornton,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
606638,Elf View Thornton,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
606638,Elf View Thornton,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,18.6
606638,Elf View Thornton,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
606638,Elf View Thornton,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
606638,Elf View Thornton,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
606638,Elf View Thornton,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
606638,Elf View Thornton,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
606638,Elf View Thornton,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
606638,Elf View Thornton,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
606638,Elf View Thornton,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
606638,Elf View Thornton,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
606638,Elf View Thornton,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,2.77
606638,Elf View Thornton,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,6.55
606638,Elf View Thornton,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.38
606638,Elf View Thornton,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
606638,Elf View Thornton,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
606638,Elf View Thornton,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
606638,Elf View Thornton,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
606638,Elf View Thornton,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
606638,Elf View Thornton,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
606638,Elf View Thornton,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.62
606638,Elf View Thornton,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.53
606638,Elf View Thornton,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.57
606638,Elf View Thornton,2024-01-22T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.3
606638,Elf View Thornton,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
606638,Elf View Thornton,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.4
606638,Elf View Thornton,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
606638,Elf View Thornton,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.13
606638,Elf View Thornton,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.11
606638,Elf View Thornton,2024-01-22T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
606638,Elf View Thornton,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
606638,Elf View Thornton,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
606638,Elf View Thornton,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
606638,Elf View Thornton,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.79
606638,Elf View Thornton,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.41
606638,Elf View Thornton,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.04
606638,Elf View Thornton,2024-01-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
606638,Elf View Thornton,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
