Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606638,Elf View Thornton,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
606638,Elf View Thornton,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
606638,Elf View Thornton,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
606638,Elf View Thornton,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
606638,Elf View Thornton,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
606638,Elf View Thornton,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
606638,Elf View Thornton,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
606638,Elf View Thornton,2024-01-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
606638,Elf View Thornton,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
606638,Elf View Thornton,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
606638,Elf View Thornton,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
606638,Elf View Thornton,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,18.6
606638,Elf View Thornton,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
606638,Elf View Thornton,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
606638,Elf View Thornton,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
606638,Elf View Thornton,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
606638,Elf View Thornton,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606638,Elf View Thornton,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
606638,Elf View Thornton,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
606638,Elf View Thornton,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
606638,Elf View Thornton,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
606638,Elf View Thornton,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
606638,Elf View Thornton,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.92
606638,Elf View Thornton,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.27
606638,Elf View Thornton,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
606638,Elf View Thornton,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
606638,Elf View Thornton,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
606638,Elf View Thornton,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
606638,Elf View Thornton,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
606638,Elf View Thornton,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
606638,Elf View Thornton,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
606638,Elf View Thornton,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.45
606638,Elf View Thornton,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.53
606638,Elf View Thornton,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.03
606638,Elf View Thornton,2024-01-22T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
606638,Elf View Thornton,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.0
606638,Elf View Thornton,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
606638,Elf View Thornton,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.13
606638,Elf View Thornton,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
606638,Elf View Thornton,2024-01-22T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
606638,Elf View Thornton,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
606638,Elf View Thornton,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
606638,Elf View Thornton,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
606638,Elf View Thornton,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.01
606638,Elf View Thornton,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.07
606638,Elf View Thornton,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.44
606638,Elf View Thornton,2024-01-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
606638,Elf View Thornton,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
606638,Elf View Thornton,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
606638,Elf View Thornton,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
606638,Elf View Thornton,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
606638,Elf View Thornton,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
606638,Elf View Thornton,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
606638,Elf View Thornton,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
606638,Elf View Thornton,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
606638,Elf View Thornton,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.05
606638,Elf View Thornton,2024-01-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
606638,Elf View Thornton,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
606638,Elf View Thornton,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
606638,Elf View Thornton,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
606638,Elf View Thornton,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,18.6
606638,Elf View Thornton,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
606638,Elf View Thornton,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
606638,Elf View Thornton,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
606638,Elf View Thornton,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
606638,Elf View Thornton,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
606638,Elf View Thornton,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
606638,Elf View Thornton,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
606638,Elf View Thornton,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
606638,Elf View Thornton,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
606638,Elf View Thornton,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,3.09
606638,Elf View Thornton,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,5.59
606638,Elf View Thornton,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.63
606638,Elf View Thornton,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,25.5
606638,Elf View Thornton,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
606638,Elf View Thornton,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
606638,Elf View Thornton,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
606638,Elf View Thornton,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
606638,Elf View Thornton,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.45
606638,Elf View Thornton,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.53
606638,Elf View Thornton,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.4
606638,Elf View Thornton,2024-01-22T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
606638,Elf View Thornton,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.5
606638,Elf View Thornton,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
606638,Elf View Thornton,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
606638,Elf View Thornton,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
606638,Elf View Thornton,2024-01-22T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
606638,Elf View Thornton,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
606638,Elf View Thornton,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
606638,Elf View Thornton,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
606638,Elf View Thornton,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.47
606638,Elf View Thornton,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
606638,Elf View Thornton,2024-01-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
606638,Elf View Thornton,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
606638,Elf View Thornton,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
606638,Elf View Thornton,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
606638,Elf View Thornton,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
606638,Elf View Thornton,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
606638,Elf View Thornton,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
606638,Elf View Thornton,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
606638,Elf View Thornton,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
606638,Elf View Thornton,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.15
606638,Elf View Thornton,2024-01-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
606638,Elf View Thornton,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
606638,Elf View Thornton,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
606638,Elf View Thornton,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
606638,Elf View Thornton,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,18.6
606638,Elf View Thornton,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
606638,Elf View Thornton,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
606638,Elf View Thornton,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
606638,Elf View Thornton,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
606638,Elf View Thornton,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606638,Elf View Thornton,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
606638,Elf View Thornton,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
606638,Elf View Thornton,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
606638,Elf View Thornton,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
606638,Elf View Thornton,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,3.08
606638,Elf View Thornton,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,4.99
606638,Elf View Thornton,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.04
606638,Elf View Thornton,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,20.0
606638,Elf View Thornton,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
606638,Elf View Thornton,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
606638,Elf View Thornton,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
606638,Elf View Thornton,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
606638,Elf View Thornton,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
606638,Elf View Thornton,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.53
606638,Elf View Thornton,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.88
606638,Elf View Thornton,2024-01-22T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
606638,Elf View Thornton,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
606638,Elf View Thornton,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
606638,Elf View Thornton,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
606638,Elf View Thornton,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
606638,Elf View Thornton,2024-01-22T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606638,Elf View Thornton,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
606638,Elf View Thornton,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
606638,Elf View Thornton,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
606638,Elf View Thornton,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.46
606638,Elf View Thornton,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.4
606638,Elf View Thornton,2024-01-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
606638,Elf View Thornton,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
606638,Elf View Thornton,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
606638,Elf View Thornton,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
606638,Elf View Thornton,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
606638,Elf View Thornton,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
606638,Elf View Thornton,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
606638,Elf View Thornton,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
606638,Elf View Thornton,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
606638,Elf View Thornton,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.16
606638,Elf View Thornton,2024-01-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
606638,Elf View Thornton,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
606638,Elf View Thornton,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
606638,Elf View Thornton,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
606638,Elf View Thornton,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,18.6
606638,Elf View Thornton,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606638,Elf View Thornton,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
606638,Elf View Thornton,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
606638,Elf View Thornton,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
606638,Elf View Thornton,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
606638,Elf View Thornton,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
606638,Elf View Thornton,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
606638,Elf View Thornton,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
606638,Elf View Thornton,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
606638,Elf View Thornton,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,2.8
606638,Elf View Thornton,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,4.97
606638,Elf View Thornton,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.53
606638,Elf View Thornton,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,15.4
606638,Elf View Thornton,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
606638,Elf View Thornton,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
606638,Elf View Thornton,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
606638,Elf View Thornton,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.45
606638,Elf View Thornton,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.67
606638,Elf View Thornton,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.2
606638,Elf View Thornton,2024-01-22T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
606638,Elf View Thornton,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
606638,Elf View Thornton,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
606638,Elf View Thornton,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
606638,Elf View Thornton,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
606638,Elf View Thornton,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
606638,Elf View Thornton,2024-01-22T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
606638,Elf View Thornton,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
606638,Elf View Thornton,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.98
606638,Elf View Thornton,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.64
606638,Elf View Thornton,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.4
606638,Elf View Thornton,2024-01-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
606638,Elf View Thornton,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
606638,Elf View Thornton,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
606638,Elf View Thornton,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
606638,Elf View Thornton,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
606638,Elf View Thornton,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
606638,Elf View Thornton,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
606638,Elf View Thornton,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.14
606638,Elf View Thornton,2024-01-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
606638,Elf View Thornton,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
606638,Elf View Thornton,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
606638,Elf View Thornton,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
606638,Elf View Thornton,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,18.6
606638,Elf View Thornton,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
606638,Elf View Thornton,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
606638,Elf View Thornton,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
606638,Elf View Thornton,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
606638,Elf View Thornton,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
606638,Elf View Thornton,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
606638,Elf View Thornton,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
606638,Elf View Thornton,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
606638,Elf View Thornton,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
606638,Elf View Thornton,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,3.09
606638,Elf View Thornton,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,3.31
606638,Elf View Thornton,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.82
606638,Elf View Thornton,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,21.3
606638,Elf View Thornton,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
606638,Elf View Thornton,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
606638,Elf View Thornton,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
606638,Elf View Thornton,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
606638,Elf View Thornton,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
606638,Elf View Thornton,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.58
606638,Elf View Thornton,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.39
606638,Elf View Thornton,2024-01-22T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
606638,Elf View Thornton,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.1
606638,Elf View Thornton,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
606638,Elf View Thornton,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
606638,Elf View Thornton,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
606638,Elf View Thornton,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
606638,Elf View Thornton,2024-01-22T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
606638,Elf View Thornton,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
606638,Elf View Thornton,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.81
606638,Elf View Thornton,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.46
606638,Elf View Thornton,2024-01-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
606638,Elf View Thornton,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
606638,Elf View Thornton,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
606638,Elf View Thornton,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
606638,Elf View Thornton,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
606638,Elf View Thornton,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.53
606638,Elf View Thornton,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
606638,Elf View Thornton,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.1
606638,Elf View Thornton,2024-01-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
606638,Elf View Thornton,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
606638,Elf View Thornton,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
606638,Elf View Thornton,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,18.6
606638,Elf View Thornton,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
606638,Elf View Thornton,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
606638,Elf View Thornton,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
606638,Elf View Thornton,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
606638,Elf View Thornton,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
606638,Elf View Thornton,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
606638,Elf View Thornton,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
606638,Elf View Thornton,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
606638,Elf View Thornton,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
606638,Elf View Thornton,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,2.94
606638,Elf View Thornton,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,2.01
606638,Elf View Thornton,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.02
606638,Elf View Thornton,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,21.1
606638,Elf View Thornton,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
606638,Elf View Thornton,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.3
606638,Elf View Thornton,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
606638,Elf View Thornton,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
606638,Elf View Thornton,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
606638,Elf View Thornton,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
606638,Elf View Thornton,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.45
606638,Elf View Thornton,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.55
606638,Elf View Thornton,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.59
606638,Elf View Thornton,2024-01-22T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
606638,Elf View Thornton,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
606638,Elf View Thornton,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-22T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
606638,Elf View Thornton,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
606638,Elf View Thornton,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
606638,Elf View Thornton,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.43
606638,Elf View Thornton,2024-01-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
606638,Elf View Thornton,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
606638,Elf View Thornton,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
606638,Elf View Thornton,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
606638,Elf View Thornton,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
606638,Elf View Thornton,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.54
606638,Elf View Thornton,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
606638,Elf View Thornton,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.19
606638,Elf View Thornton,2024-01-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
606638,Elf View Thornton,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
606638,Elf View Thornton,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
606638,Elf View Thornton,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,18.6
606638,Elf View Thornton,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
606638,Elf View Thornton,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
606638,Elf View Thornton,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
606638,Elf View Thornton,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
606638,Elf View Thornton,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
606638,Elf View Thornton,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
606638,Elf View Thornton,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
606638,Elf View Thornton,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
606638,Elf View Thornton,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
606638,Elf View Thornton,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,2.86
606638,Elf View Thornton,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,1.98
606638,Elf View Thornton,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,5.28
606638,Elf View Thornton,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,13.9
606638,Elf View Thornton,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
606638,Elf View Thornton,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
606638,Elf View Thornton,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
606638,Elf View Thornton,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
606638,Elf View Thornton,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
606638,Elf View Thornton,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
606638,Elf View Thornton,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.49
606638,Elf View Thornton,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.59
606638,Elf View Thornton,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.57
606638,Elf View Thornton,2024-01-22T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
606638,Elf View Thornton,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
606638,Elf View Thornton,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-22T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
606638,Elf View Thornton,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
606638,Elf View Thornton,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.75
606638,Elf View Thornton,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
606638,Elf View Thornton,2024-01-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
606638,Elf View Thornton,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
606638,Elf View Thornton,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
606638,Elf View Thornton,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
606638,Elf View Thornton,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
606638,Elf View Thornton,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
606638,Elf View Thornton,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
606638,Elf View Thornton,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
606638,Elf View Thornton,2024-01-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
606638,Elf View Thornton,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
606638,Elf View Thornton,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
606638,Elf View Thornton,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
606638,Elf View Thornton,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,18.6
606638,Elf View Thornton,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
606638,Elf View Thornton,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
606638,Elf View Thornton,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
606638,Elf View Thornton,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
606638,Elf View Thornton,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
606638,Elf View Thornton,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
606638,Elf View Thornton,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
606638,Elf View Thornton,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
606638,Elf View Thornton,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
606638,Elf View Thornton,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,2.93
606638,Elf View Thornton,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,2.02
606638,Elf View Thornton,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.2
606638,Elf View Thornton,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,13.5
606638,Elf View Thornton,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
606638,Elf View Thornton,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
606638,Elf View Thornton,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
606638,Elf View Thornton,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
606638,Elf View Thornton,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
606638,Elf View Thornton,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.59
606638,Elf View Thornton,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.57
606638,Elf View Thornton,2024-01-22T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
606638,Elf View Thornton,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
606638,Elf View Thornton,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-22T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
606638,Elf View Thornton,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
606638,Elf View Thornton,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
606638,Elf View Thornton,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
606638,Elf View Thornton,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.25
606638,Elf View Thornton,2024-01-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
606638,Elf View Thornton,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
606638,Elf View Thornton,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
606638,Elf View Thornton,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
606638,Elf View Thornton,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
606638,Elf View Thornton,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
606638,Elf View Thornton,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.23
606638,Elf View Thornton,2024-01-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
606638,Elf View Thornton,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
606638,Elf View Thornton,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
606638,Elf View Thornton,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
606638,Elf View Thornton,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,18.6
606638,Elf View Thornton,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
606638,Elf View Thornton,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
606638,Elf View Thornton,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
606638,Elf View Thornton,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
606638,Elf View Thornton,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
606638,Elf View Thornton,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
606638,Elf View Thornton,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
606638,Elf View Thornton,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
606638,Elf View Thornton,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
606638,Elf View Thornton,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,2.85
606638,Elf View Thornton,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,2.02
606638,Elf View Thornton,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.12
606638,Elf View Thornton,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,13.0
606638,Elf View Thornton,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
606638,Elf View Thornton,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
606638,Elf View Thornton,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
606638,Elf View Thornton,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
606638,Elf View Thornton,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
606638,Elf View Thornton,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.59
606638,Elf View Thornton,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.55
606638,Elf View Thornton,2024-01-22T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
606638,Elf View Thornton,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
606638,Elf View Thornton,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-22T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
606638,Elf View Thornton,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
606638,Elf View Thornton,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.7
606638,Elf View Thornton,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.25
606638,Elf View Thornton,2024-01-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
606638,Elf View Thornton,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
606638,Elf View Thornton,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
606638,Elf View Thornton,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
606638,Elf View Thornton,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
606638,Elf View Thornton,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
606638,Elf View Thornton,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
606638,Elf View Thornton,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.2
606638,Elf View Thornton,2024-01-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
606638,Elf View Thornton,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
606638,Elf View Thornton,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
606638,Elf View Thornton,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
606638,Elf View Thornton,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,18.7
606638,Elf View Thornton,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
606638,Elf View Thornton,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
606638,Elf View Thornton,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
