Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606638,Elf View Thornton,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.54
606638,Elf View Thornton,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.55
606638,Elf View Thornton,2024-01-22T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
606638,Elf View Thornton,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
606638,Elf View Thornton,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-22T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
606638,Elf View Thornton,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
606638,Elf View Thornton,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.96
606638,Elf View Thornton,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.27
606638,Elf View Thornton,2024-01-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
606638,Elf View Thornton,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
606638,Elf View Thornton,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
606638,Elf View Thornton,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
606638,Elf View Thornton,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
606638,Elf View Thornton,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
606638,Elf View Thornton,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.21
606638,Elf View Thornton,2024-01-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
606638,Elf View Thornton,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
606638,Elf View Thornton,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
606638,Elf View Thornton,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
606638,Elf View Thornton,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,18.9
606638,Elf View Thornton,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
606638,Elf View Thornton,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
606638,Elf View Thornton,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
606638,Elf View Thornton,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
606638,Elf View Thornton,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
606638,Elf View Thornton,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
606638,Elf View Thornton,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
606638,Elf View Thornton,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
606638,Elf View Thornton,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.09
606638,Elf View Thornton,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,1.96
606638,Elf View Thornton,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.09
606638,Elf View Thornton,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,13.1
606638,Elf View Thornton,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
606638,Elf View Thornton,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
606638,Elf View Thornton,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
606638,Elf View Thornton,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.54
606638,Elf View Thornton,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.53
606638,Elf View Thornton,2024-01-22T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
606638,Elf View Thornton,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
606638,Elf View Thornton,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-22T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
606638,Elf View Thornton,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.96
606638,Elf View Thornton,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.21
606638,Elf View Thornton,2024-01-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
606638,Elf View Thornton,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
606638,Elf View Thornton,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
606638,Elf View Thornton,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
606638,Elf View Thornton,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
606638,Elf View Thornton,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
606638,Elf View Thornton,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.17
606638,Elf View Thornton,2024-01-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.1
606638,Elf View Thornton,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
606638,Elf View Thornton,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
606638,Elf View Thornton,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
606638,Elf View Thornton,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,18.9
606638,Elf View Thornton,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
606638,Elf View Thornton,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
606638,Elf View Thornton,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
606638,Elf View Thornton,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
606638,Elf View Thornton,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
606638,Elf View Thornton,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
606638,Elf View Thornton,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
606638,Elf View Thornton,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
606638,Elf View Thornton,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
606638,Elf View Thornton,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.09
606638,Elf View Thornton,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,1.96
606638,Elf View Thornton,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.98
606638,Elf View Thornton,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,12.9
606638,Elf View Thornton,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
606638,Elf View Thornton,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
606638,Elf View Thornton,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
606638,Elf View Thornton,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
606638,Elf View Thornton,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.54
606638,Elf View Thornton,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.56
606638,Elf View Thornton,2024-01-22T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
606638,Elf View Thornton,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
606638,Elf View Thornton,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-22T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
606638,Elf View Thornton,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
606638,Elf View Thornton,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.7
606638,Elf View Thornton,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.26
606638,Elf View Thornton,2024-01-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
606638,Elf View Thornton,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
606638,Elf View Thornton,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
606638,Elf View Thornton,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
606638,Elf View Thornton,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
606638,Elf View Thornton,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
606638,Elf View Thornton,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
606638,Elf View Thornton,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.06
606638,Elf View Thornton,2024-01-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
606638,Elf View Thornton,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
606638,Elf View Thornton,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
606638,Elf View Thornton,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,18.9
606638,Elf View Thornton,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
606638,Elf View Thornton,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
606638,Elf View Thornton,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
606638,Elf View Thornton,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
606638,Elf View Thornton,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
606638,Elf View Thornton,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
606638,Elf View Thornton,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
606638,Elf View Thornton,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
606638,Elf View Thornton,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
606638,Elf View Thornton,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,2.83
606638,Elf View Thornton,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,1.96
606638,Elf View Thornton,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.95
606638,Elf View Thornton,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,12.6
606638,Elf View Thornton,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
606638,Elf View Thornton,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
606638,Elf View Thornton,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
606638,Elf View Thornton,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
606638,Elf View Thornton,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.54
606638,Elf View Thornton,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.55
606638,Elf View Thornton,2024-01-22T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
606638,Elf View Thornton,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
606638,Elf View Thornton,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-22T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
606638,Elf View Thornton,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
606638,Elf View Thornton,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.7
606638,Elf View Thornton,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.27
606638,Elf View Thornton,2024-01-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
606638,Elf View Thornton,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
606638,Elf View Thornton,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
606638,Elf View Thornton,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
606638,Elf View Thornton,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
606638,Elf View Thornton,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
606638,Elf View Thornton,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
606638,Elf View Thornton,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.13
606638,Elf View Thornton,2024-01-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
606638,Elf View Thornton,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
606638,Elf View Thornton,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
606638,Elf View Thornton,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
606638,Elf View Thornton,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,18.9
606638,Elf View Thornton,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
606638,Elf View Thornton,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
606638,Elf View Thornton,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
606638,Elf View Thornton,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
606638,Elf View Thornton,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
606638,Elf View Thornton,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
606638,Elf View Thornton,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
606638,Elf View Thornton,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
606638,Elf View Thornton,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
606638,Elf View Thornton,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,2.83
606638,Elf View Thornton,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,1.96
606638,Elf View Thornton,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.02
606638,Elf View Thornton,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,12.8
606638,Elf View Thornton,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
606638,Elf View Thornton,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
606638,Elf View Thornton,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
606638,Elf View Thornton,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
606638,Elf View Thornton,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.54
606638,Elf View Thornton,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.56
606638,Elf View Thornton,2024-01-22T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
606638,Elf View Thornton,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
606638,Elf View Thornton,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
606638,Elf View Thornton,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-22T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
606638,Elf View Thornton,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
606638,Elf View Thornton,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.96
606638,Elf View Thornton,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.22
606638,Elf View Thornton,2024-01-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
606638,Elf View Thornton,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
606638,Elf View Thornton,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
606638,Elf View Thornton,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
606638,Elf View Thornton,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
606638,Elf View Thornton,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
606638,Elf View Thornton,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
606638,Elf View Thornton,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
606638,Elf View Thornton,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
606638,Elf View Thornton,2024-01-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
606638,Elf View Thornton,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
606638,Elf View Thornton,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
606638,Elf View Thornton,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
606638,Elf View Thornton,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,19.0
606638,Elf View Thornton,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
606638,Elf View Thornton,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
606638,Elf View Thornton,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
606638,Elf View Thornton,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
606638,Elf View Thornton,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
606638,Elf View Thornton,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
606638,Elf View Thornton,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
606638,Elf View Thornton,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
606638,Elf View Thornton,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
606638,Elf View Thornton,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.08
606638,Elf View Thornton,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,1.96
606638,Elf View Thornton,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.13
606638,Elf View Thornton,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,13.4
606638,Elf View Thornton,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
606638,Elf View Thornton,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
606638,Elf View Thornton,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
606638,Elf View Thornton,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606638,Elf View Thornton,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
606638,Elf View Thornton,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.56
606638,Elf View Thornton,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.55
606638,Elf View Thornton,2024-01-22T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
606638,Elf View Thornton,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
606638,Elf View Thornton,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-22T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
606638,Elf View Thornton,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.96
606638,Elf View Thornton,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.21
606638,Elf View Thornton,2024-01-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
606638,Elf View Thornton,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
606638,Elf View Thornton,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
606638,Elf View Thornton,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
606638,Elf View Thornton,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
606638,Elf View Thornton,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
606638,Elf View Thornton,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
606638,Elf View Thornton,2024-01-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
606638,Elf View Thornton,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
606638,Elf View Thornton,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
606638,Elf View Thornton,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
606638,Elf View Thornton,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,19.0
606638,Elf View Thornton,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
606638,Elf View Thornton,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
606638,Elf View Thornton,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
606638,Elf View Thornton,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
606638,Elf View Thornton,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
606638,Elf View Thornton,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
606638,Elf View Thornton,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
606638,Elf View Thornton,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
606638,Elf View Thornton,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
606638,Elf View Thornton,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.09
606638,Elf View Thornton,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,1.97
606638,Elf View Thornton,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.52
606638,Elf View Thornton,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,15.0
606638,Elf View Thornton,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
606638,Elf View Thornton,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
606638,Elf View Thornton,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
606638,Elf View Thornton,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
606638,Elf View Thornton,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
606638,Elf View Thornton,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.58
606638,Elf View Thornton,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.55
606638,Elf View Thornton,2024-01-22T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
606638,Elf View Thornton,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
606638,Elf View Thornton,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-22T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606638,Elf View Thornton,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
606638,Elf View Thornton,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.82
606638,Elf View Thornton,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.25
606638,Elf View Thornton,2024-01-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
606638,Elf View Thornton,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
606638,Elf View Thornton,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
606638,Elf View Thornton,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
606638,Elf View Thornton,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
606638,Elf View Thornton,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
606638,Elf View Thornton,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
606638,Elf View Thornton,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.93
606638,Elf View Thornton,2024-01-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
606638,Elf View Thornton,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
606638,Elf View Thornton,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
606638,Elf View Thornton,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,19.0
606638,Elf View Thornton,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
606638,Elf View Thornton,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
606638,Elf View Thornton,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
606638,Elf View Thornton,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
606638,Elf View Thornton,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
606638,Elf View Thornton,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
606638,Elf View Thornton,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
606638,Elf View Thornton,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
606638,Elf View Thornton,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,2.96
606638,Elf View Thornton,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,2.01
606638,Elf View Thornton,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.81
606638,Elf View Thornton,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,12.2
606638,Elf View Thornton,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
606638,Elf View Thornton,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
606638,Elf View Thornton,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
606638,Elf View Thornton,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
606638,Elf View Thornton,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
606638,Elf View Thornton,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.59
606638,Elf View Thornton,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.48
606638,Elf View Thornton,2024-01-22T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
606638,Elf View Thornton,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
606638,Elf View Thornton,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-22T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
606638,Elf View Thornton,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
606638,Elf View Thornton,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.78
606638,Elf View Thornton,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.22
606638,Elf View Thornton,2024-01-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
606638,Elf View Thornton,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
606638,Elf View Thornton,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
606638,Elf View Thornton,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
606638,Elf View Thornton,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
606638,Elf View Thornton,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
606638,Elf View Thornton,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.53
606638,Elf View Thornton,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
606638,Elf View Thornton,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
606638,Elf View Thornton,2024-01-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
606638,Elf View Thornton,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
606638,Elf View Thornton,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
606638,Elf View Thornton,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
606638,Elf View Thornton,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,19.0
606638,Elf View Thornton,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
606638,Elf View Thornton,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
606638,Elf View Thornton,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
606638,Elf View Thornton,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
606638,Elf View Thornton,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
606638,Elf View Thornton,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
606638,Elf View Thornton,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
606638,Elf View Thornton,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
606638,Elf View Thornton,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
606638,Elf View Thornton,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,2.92
606638,Elf View Thornton,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,2.01
606638,Elf View Thornton,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.58
606638,Elf View Thornton,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,11.4
606638,Elf View Thornton,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
606638,Elf View Thornton,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
606638,Elf View Thornton,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
606638,Elf View Thornton,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
606638,Elf View Thornton,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
606638,Elf View Thornton,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
606638,Elf View Thornton,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.45
606638,Elf View Thornton,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.59
606638,Elf View Thornton,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.58
606638,Elf View Thornton,2024-01-22T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
606638,Elf View Thornton,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
606638,Elf View Thornton,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-22T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
606638,Elf View Thornton,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
606638,Elf View Thornton,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.01
606638,Elf View Thornton,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.22
606638,Elf View Thornton,2024-01-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
606638,Elf View Thornton,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
606638,Elf View Thornton,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
606638,Elf View Thornton,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
606638,Elf View Thornton,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
606638,Elf View Thornton,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
606638,Elf View Thornton,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
606638,Elf View Thornton,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.53
606638,Elf View Thornton,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
606638,Elf View Thornton,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
606638,Elf View Thornton,2024-01-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
606638,Elf View Thornton,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
606638,Elf View Thornton,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
606638,Elf View Thornton,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
606638,Elf View Thornton,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,19.0
606638,Elf View Thornton,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
606638,Elf View Thornton,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
606638,Elf View Thornton,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
606638,Elf View Thornton,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
606638,Elf View Thornton,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
606638,Elf View Thornton,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
606638,Elf View Thornton,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
606638,Elf View Thornton,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
606638,Elf View Thornton,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
606638,Elf View Thornton,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.16
606638,Elf View Thornton,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,2.02
606638,Elf View Thornton,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.78
606638,Elf View Thornton,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,12.2
606638,Elf View Thornton,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
606638,Elf View Thornton,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
606638,Elf View Thornton,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
606638,Elf View Thornton,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
606638,Elf View Thornton,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
606638,Elf View Thornton,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
606638,Elf View Thornton,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.49
606638,Elf View Thornton,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.55
606638,Elf View Thornton,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.51
606638,Elf View Thornton,2024-01-22T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
606638,Elf View Thornton,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
606638,Elf View Thornton,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
606638,Elf View Thornton,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-22T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
606638,Elf View Thornton,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
606638,Elf View Thornton,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
