Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606638,Elf View Thornton,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
606638,Elf View Thornton,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
606638,Elf View Thornton,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.97
606638,Elf View Thornton,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.45
606638,Elf View Thornton,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.22
606638,Elf View Thornton,2024-01-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
606638,Elf View Thornton,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
606638,Elf View Thornton,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
606638,Elf View Thornton,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
606638,Elf View Thornton,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
606638,Elf View Thornton,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
606638,Elf View Thornton,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.53
606638,Elf View Thornton,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
606638,Elf View Thornton,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.87
606638,Elf View Thornton,2024-01-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
606638,Elf View Thornton,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
606638,Elf View Thornton,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
606638,Elf View Thornton,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,19.0
606638,Elf View Thornton,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
606638,Elf View Thornton,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
606638,Elf View Thornton,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
606638,Elf View Thornton,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
606638,Elf View Thornton,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
606638,Elf View Thornton,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
606638,Elf View Thornton,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
606638,Elf View Thornton,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
606638,Elf View Thornton,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
606638,Elf View Thornton,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.16
606638,Elf View Thornton,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,1.98
606638,Elf View Thornton,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.67
606638,Elf View Thornton,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,12.3
606638,Elf View Thornton,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
606638,Elf View Thornton,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
606638,Elf View Thornton,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
606638,Elf View Thornton,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
606638,Elf View Thornton,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.54
606638,Elf View Thornton,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.55
606638,Elf View Thornton,2024-01-22T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
606638,Elf View Thornton,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
606638,Elf View Thornton,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-22T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
606638,Elf View Thornton,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
606638,Elf View Thornton,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
606638,Elf View Thornton,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.88
606638,Elf View Thornton,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.22
606638,Elf View Thornton,2024-01-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
606638,Elf View Thornton,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
606638,Elf View Thornton,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
606638,Elf View Thornton,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
606638,Elf View Thornton,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
606638,Elf View Thornton,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
606638,Elf View Thornton,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.53
606638,Elf View Thornton,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
606638,Elf View Thornton,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
606638,Elf View Thornton,2024-01-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
606638,Elf View Thornton,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
606638,Elf View Thornton,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
606638,Elf View Thornton,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,19.1
606638,Elf View Thornton,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
606638,Elf View Thornton,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
606638,Elf View Thornton,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
606638,Elf View Thornton,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
606638,Elf View Thornton,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
606638,Elf View Thornton,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
606638,Elf View Thornton,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
606638,Elf View Thornton,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
606638,Elf View Thornton,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
606638,Elf View Thornton,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.02
606638,Elf View Thornton,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,1.97
606638,Elf View Thornton,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.76
606638,Elf View Thornton,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,12.3
606638,Elf View Thornton,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
606638,Elf View Thornton,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
606638,Elf View Thornton,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
606638,Elf View Thornton,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.54
606638,Elf View Thornton,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.51
606638,Elf View Thornton,2024-01-22T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
606638,Elf View Thornton,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
606638,Elf View Thornton,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-22T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
606638,Elf View Thornton,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
606638,Elf View Thornton,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
606638,Elf View Thornton,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.93
606638,Elf View Thornton,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.23
606638,Elf View Thornton,2024-01-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
606638,Elf View Thornton,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
606638,Elf View Thornton,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
606638,Elf View Thornton,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
606638,Elf View Thornton,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
606638,Elf View Thornton,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
606638,Elf View Thornton,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.53
606638,Elf View Thornton,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
606638,Elf View Thornton,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.89
606638,Elf View Thornton,2024-01-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
606638,Elf View Thornton,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
606638,Elf View Thornton,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
606638,Elf View Thornton,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
606638,Elf View Thornton,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,19.1
606638,Elf View Thornton,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
606638,Elf View Thornton,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
606638,Elf View Thornton,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
606638,Elf View Thornton,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
606638,Elf View Thornton,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
606638,Elf View Thornton,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
606638,Elf View Thornton,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
606638,Elf View Thornton,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
606638,Elf View Thornton,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
606638,Elf View Thornton,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.07
606638,Elf View Thornton,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,1.97
606638,Elf View Thornton,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.7
606638,Elf View Thornton,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,12.1
606638,Elf View Thornton,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
606638,Elf View Thornton,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
606638,Elf View Thornton,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
606638,Elf View Thornton,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
606638,Elf View Thornton,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.54
606638,Elf View Thornton,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.5
606638,Elf View Thornton,2024-01-22T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
606638,Elf View Thornton,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
606638,Elf View Thornton,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-22T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
606638,Elf View Thornton,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
606638,Elf View Thornton,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
606638,Elf View Thornton,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.7
606638,Elf View Thornton,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.24
606638,Elf View Thornton,2024-01-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
606638,Elf View Thornton,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
606638,Elf View Thornton,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
606638,Elf View Thornton,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
606638,Elf View Thornton,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
606638,Elf View Thornton,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.53
606638,Elf View Thornton,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
606638,Elf View Thornton,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
606638,Elf View Thornton,2024-01-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
606638,Elf View Thornton,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
606638,Elf View Thornton,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
606638,Elf View Thornton,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,19.1
606638,Elf View Thornton,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
606638,Elf View Thornton,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
606638,Elf View Thornton,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
606638,Elf View Thornton,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
606638,Elf View Thornton,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
606638,Elf View Thornton,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
606638,Elf View Thornton,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
606638,Elf View Thornton,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
606638,Elf View Thornton,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
606638,Elf View Thornton,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,2.85
606638,Elf View Thornton,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,1.97
606638,Elf View Thornton,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.72
606638,Elf View Thornton,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,12.0
606638,Elf View Thornton,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
606638,Elf View Thornton,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.9
606638,Elf View Thornton,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
606638,Elf View Thornton,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.71
606638,Elf View Thornton,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.82
606638,Elf View Thornton,2024-01-22T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
606638,Elf View Thornton,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
606638,Elf View Thornton,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
606638,Elf View Thornton,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
606638,Elf View Thornton,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
606638,Elf View Thornton,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-22T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
606638,Elf View Thornton,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
606638,Elf View Thornton,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.91
606638,Elf View Thornton,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.23
606638,Elf View Thornton,2024-01-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
606638,Elf View Thornton,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
606638,Elf View Thornton,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
606638,Elf View Thornton,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
606638,Elf View Thornton,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
606638,Elf View Thornton,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.53
606638,Elf View Thornton,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
606638,Elf View Thornton,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.89
606638,Elf View Thornton,2024-01-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
606638,Elf View Thornton,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
606638,Elf View Thornton,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
606638,Elf View Thornton,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,19.1
606638,Elf View Thornton,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
606638,Elf View Thornton,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
606638,Elf View Thornton,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
606638,Elf View Thornton,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
606638,Elf View Thornton,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
606638,Elf View Thornton,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
606638,Elf View Thornton,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
606638,Elf View Thornton,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
606638,Elf View Thornton,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
606638,Elf View Thornton,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.05
606638,Elf View Thornton,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,2.14
606638,Elf View Thornton,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.01
606638,Elf View Thornton,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,12.8
606638,Elf View Thornton,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
606638,Elf View Thornton,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
606638,Elf View Thornton,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
606638,Elf View Thornton,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
606638,Elf View Thornton,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.58
606638,Elf View Thornton,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.54
606638,Elf View Thornton,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.47
606638,Elf View Thornton,2024-01-22T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
606638,Elf View Thornton,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606638,Elf View Thornton,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
606638,Elf View Thornton,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-22T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.4
606638,Elf View Thornton,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
606638,Elf View Thornton,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
606638,Elf View Thornton,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
606638,Elf View Thornton,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.96
606638,Elf View Thornton,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.26
606638,Elf View Thornton,2024-01-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
606638,Elf View Thornton,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
606638,Elf View Thornton,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
606638,Elf View Thornton,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
606638,Elf View Thornton,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
606638,Elf View Thornton,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.53
606638,Elf View Thornton,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
606638,Elf View Thornton,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.94
606638,Elf View Thornton,2024-01-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
606638,Elf View Thornton,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
606638,Elf View Thornton,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
606638,Elf View Thornton,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,19.2
606638,Elf View Thornton,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
606638,Elf View Thornton,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
606638,Elf View Thornton,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
606638,Elf View Thornton,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
606638,Elf View Thornton,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
606638,Elf View Thornton,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
606638,Elf View Thornton,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
606638,Elf View Thornton,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
606638,Elf View Thornton,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
606638,Elf View Thornton,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.25
606638,Elf View Thornton,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,1.98
606638,Elf View Thornton,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.73
606638,Elf View Thornton,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,12.4
606638,Elf View Thornton,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
606638,Elf View Thornton,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
606638,Elf View Thornton,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
606638,Elf View Thornton,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
606638,Elf View Thornton,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.54
606638,Elf View Thornton,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.49
606638,Elf View Thornton,2024-01-22T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
606638,Elf View Thornton,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
606638,Elf View Thornton,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-22T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
606638,Elf View Thornton,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.7
606638,Elf View Thornton,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.24
606638,Elf View Thornton,2024-01-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
606638,Elf View Thornton,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
606638,Elf View Thornton,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
606638,Elf View Thornton,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
606638,Elf View Thornton,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
606638,Elf View Thornton,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.53
606638,Elf View Thornton,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
606638,Elf View Thornton,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
606638,Elf View Thornton,2024-01-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
606638,Elf View Thornton,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
606638,Elf View Thornton,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
606638,Elf View Thornton,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
606638,Elf View Thornton,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,19.2
606638,Elf View Thornton,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
606638,Elf View Thornton,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
606638,Elf View Thornton,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
606638,Elf View Thornton,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
606638,Elf View Thornton,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
606638,Elf View Thornton,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
606638,Elf View Thornton,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
606638,Elf View Thornton,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
606638,Elf View Thornton,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
606638,Elf View Thornton,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,2.85
606638,Elf View Thornton,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,1.97
606638,Elf View Thornton,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.77
606638,Elf View Thornton,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,12.3
606638,Elf View Thornton,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
606638,Elf View Thornton,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
606638,Elf View Thornton,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
606638,Elf View Thornton,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
606638,Elf View Thornton,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.54
606638,Elf View Thornton,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.56
606638,Elf View Thornton,2024-01-22T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
606638,Elf View Thornton,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
606638,Elf View Thornton,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-22T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
606638,Elf View Thornton,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
606638,Elf View Thornton,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
606638,Elf View Thornton,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.78
606638,Elf View Thornton,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.22
606638,Elf View Thornton,2024-01-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
606638,Elf View Thornton,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
606638,Elf View Thornton,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
606638,Elf View Thornton,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
606638,Elf View Thornton,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
606638,Elf View Thornton,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.53
606638,Elf View Thornton,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
606638,Elf View Thornton,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.87
606638,Elf View Thornton,2024-01-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
606638,Elf View Thornton,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
606638,Elf View Thornton,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
606638,Elf View Thornton,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
606638,Elf View Thornton,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,19.2
606638,Elf View Thornton,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
606638,Elf View Thornton,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
606638,Elf View Thornton,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
606638,Elf View Thornton,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
606638,Elf View Thornton,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
606638,Elf View Thornton,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
606638,Elf View Thornton,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
606638,Elf View Thornton,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
606638,Elf View Thornton,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
606638,Elf View Thornton,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,2.93
606638,Elf View Thornton,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,1.97
606638,Elf View Thornton,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.72
606638,Elf View Thornton,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,11.8
606638,Elf View Thornton,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
606638,Elf View Thornton,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
606638,Elf View Thornton,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
606638,Elf View Thornton,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
606638,Elf View Thornton,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.54
606638,Elf View Thornton,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.46
606638,Elf View Thornton,2024-01-22T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
606638,Elf View Thornton,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
606638,Elf View Thornton,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-22T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
606638,Elf View Thornton,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
606638,Elf View Thornton,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
606638,Elf View Thornton,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.99
606638,Elf View Thornton,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.23
606638,Elf View Thornton,2024-01-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
606638,Elf View Thornton,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
606638,Elf View Thornton,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
606638,Elf View Thornton,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
606638,Elf View Thornton,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
606638,Elf View Thornton,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.53
606638,Elf View Thornton,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
606638,Elf View Thornton,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
606638,Elf View Thornton,2024-01-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.9
606638,Elf View Thornton,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
606638,Elf View Thornton,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
606638,Elf View Thornton,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
606638,Elf View Thornton,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,19.2
606638,Elf View Thornton,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
606638,Elf View Thornton,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
606638,Elf View Thornton,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
606638,Elf View Thornton,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
606638,Elf View Thornton,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
606638,Elf View Thornton,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
606638,Elf View Thornton,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
606638,Elf View Thornton,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
606638,Elf View Thornton,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
606638,Elf View Thornton,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,3.14
606638,Elf View Thornton,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,1.98
606638,Elf View Thornton,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.67
606638,Elf View Thornton,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,12.0
606638,Elf View Thornton,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
606638,Elf View Thornton,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
606638,Elf View Thornton,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
606638,Elf View Thornton,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
606638,Elf View Thornton,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
606638,Elf View Thornton,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.45
606638,Elf View Thornton,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.54
606638,Elf View Thornton,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.53
606638,Elf View Thornton,2024-01-22T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
606638,Elf View Thornton,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
606638,Elf View Thornton,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-22T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
606638,Elf View Thornton,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
606638,Elf View Thornton,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
606638,Elf View Thornton,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.76
606638,Elf View Thornton,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
606638,Elf View Thornton,2024-01-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
606638,Elf View Thornton,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
606638,Elf View Thornton,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
606638,Elf View Thornton,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
606638,Elf View Thornton,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
606638,Elf View Thornton,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.53
606638,Elf View Thornton,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
