Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606638,Elf View Thornton,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.85
606638,Elf View Thornton,2024-01-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
606638,Elf View Thornton,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
606638,Elf View Thornton,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
606638,Elf View Thornton,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,19.2
606638,Elf View Thornton,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
606638,Elf View Thornton,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
606638,Elf View Thornton,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
606638,Elf View Thornton,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
606638,Elf View Thornton,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
606638,Elf View Thornton,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
606638,Elf View Thornton,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
606638,Elf View Thornton,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
606638,Elf View Thornton,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
606638,Elf View Thornton,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,2.92
606638,Elf View Thornton,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,1.98
606638,Elf View Thornton,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.73
606638,Elf View Thornton,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,12.0
606638,Elf View Thornton,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
606638,Elf View Thornton,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.9
606638,Elf View Thornton,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
606638,Elf View Thornton,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
606638,Elf View Thornton,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
606638,Elf View Thornton,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
606638,Elf View Thornton,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.49
606638,Elf View Thornton,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.55
606638,Elf View Thornton,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.56
606638,Elf View Thornton,2024-01-22T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
606638,Elf View Thornton,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
606638,Elf View Thornton,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-22T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.4
606638,Elf View Thornton,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
606638,Elf View Thornton,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
606638,Elf View Thornton,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
606638,Elf View Thornton,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.74
606638,Elf View Thornton,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.25
606638,Elf View Thornton,2024-01-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
606638,Elf View Thornton,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
606638,Elf View Thornton,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
606638,Elf View Thornton,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
606638,Elf View Thornton,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
606638,Elf View Thornton,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.53
606638,Elf View Thornton,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
606638,Elf View Thornton,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
606638,Elf View Thornton,2024-01-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
606638,Elf View Thornton,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
606638,Elf View Thornton,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
606638,Elf View Thornton,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,19.2
606638,Elf View Thornton,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
606638,Elf View Thornton,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
606638,Elf View Thornton,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
606638,Elf View Thornton,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
606638,Elf View Thornton,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
606638,Elf View Thornton,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
606638,Elf View Thornton,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
606638,Elf View Thornton,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
606638,Elf View Thornton,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
606638,Elf View Thornton,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,2.94
606638,Elf View Thornton,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,1.98
606638,Elf View Thornton,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.77
606638,Elf View Thornton,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,12.1
606638,Elf View Thornton,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
606638,Elf View Thornton,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.9
606638,Elf View Thornton,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
606638,Elf View Thornton,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
606638,Elf View Thornton,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.54
606638,Elf View Thornton,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.6
606638,Elf View Thornton,2024-01-22T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
606638,Elf View Thornton,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
606638,Elf View Thornton,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-22T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
606638,Elf View Thornton,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
606638,Elf View Thornton,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.73
606638,Elf View Thornton,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
606638,Elf View Thornton,2024-01-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
606638,Elf View Thornton,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
606638,Elf View Thornton,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
606638,Elf View Thornton,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
606638,Elf View Thornton,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
606638,Elf View Thornton,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
606638,Elf View Thornton,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
606638,Elf View Thornton,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
606638,Elf View Thornton,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.96
606638,Elf View Thornton,2024-01-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
606638,Elf View Thornton,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
606638,Elf View Thornton,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
606638,Elf View Thornton,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
606638,Elf View Thornton,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,19.2
606638,Elf View Thornton,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
606638,Elf View Thornton,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
606638,Elf View Thornton,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
606638,Elf View Thornton,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
606638,Elf View Thornton,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
606638,Elf View Thornton,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
606638,Elf View Thornton,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
606638,Elf View Thornton,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
606638,Elf View Thornton,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
606638,Elf View Thornton,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,2.87
606638,Elf View Thornton,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,1.97
606638,Elf View Thornton,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.91
606638,Elf View Thornton,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,12.8
606638,Elf View Thornton,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
606638,Elf View Thornton,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.9
606638,Elf View Thornton,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
606638,Elf View Thornton,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
606638,Elf View Thornton,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.54
606638,Elf View Thornton,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.52
606638,Elf View Thornton,2024-01-22T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
606638,Elf View Thornton,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
606638,Elf View Thornton,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-22T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
606638,Elf View Thornton,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
606638,Elf View Thornton,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.73
606638,Elf View Thornton,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.4
606638,Elf View Thornton,2024-01-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
606638,Elf View Thornton,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
606638,Elf View Thornton,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
606638,Elf View Thornton,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
606638,Elf View Thornton,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
606638,Elf View Thornton,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
606638,Elf View Thornton,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
606638,Elf View Thornton,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.93
606638,Elf View Thornton,2024-01-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
606638,Elf View Thornton,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
606638,Elf View Thornton,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
606638,Elf View Thornton,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,19.2
606638,Elf View Thornton,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
606638,Elf View Thornton,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
606638,Elf View Thornton,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
606638,Elf View Thornton,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
606638,Elf View Thornton,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
606638,Elf View Thornton,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
606638,Elf View Thornton,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
606638,Elf View Thornton,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
606638,Elf View Thornton,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
606638,Elf View Thornton,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,2.87
606638,Elf View Thornton,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,1.97
606638,Elf View Thornton,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.92
606638,Elf View Thornton,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,12.9
606638,Elf View Thornton,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
606638,Elf View Thornton,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
606638,Elf View Thornton,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
606638,Elf View Thornton,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606638,Elf View Thornton,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
606638,Elf View Thornton,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.57
606638,Elf View Thornton,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.56
606638,Elf View Thornton,2024-01-22T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
606638,Elf View Thornton,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
606638,Elf View Thornton,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-22T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606638,Elf View Thornton,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
606638,Elf View Thornton,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.91
606638,Elf View Thornton,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
606638,Elf View Thornton,2024-01-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
606638,Elf View Thornton,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
606638,Elf View Thornton,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
606638,Elf View Thornton,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
606638,Elf View Thornton,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
606638,Elf View Thornton,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
606638,Elf View Thornton,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
606638,Elf View Thornton,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.86
606638,Elf View Thornton,2024-01-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
606638,Elf View Thornton,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
606638,Elf View Thornton,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
606638,Elf View Thornton,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,19.3
606638,Elf View Thornton,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
606638,Elf View Thornton,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
606638,Elf View Thornton,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
606638,Elf View Thornton,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
606638,Elf View Thornton,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
606638,Elf View Thornton,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
606638,Elf View Thornton,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
606638,Elf View Thornton,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
606638,Elf View Thornton,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
606638,Elf View Thornton,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,3.05
606638,Elf View Thornton,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
606638,Elf View Thornton,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.9
606638,Elf View Thornton,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,12.4
606638,Elf View Thornton,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
606638,Elf View Thornton,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
606638,Elf View Thornton,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
606638,Elf View Thornton,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
606638,Elf View Thornton,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
606638,Elf View Thornton,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.59
606638,Elf View Thornton,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.78
606638,Elf View Thornton,2024-01-22T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
606638,Elf View Thornton,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
606638,Elf View Thornton,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
606638,Elf View Thornton,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-22T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
606638,Elf View Thornton,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
606638,Elf View Thornton,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
606638,Elf View Thornton,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.97
606638,Elf View Thornton,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
606638,Elf View Thornton,2024-01-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
606638,Elf View Thornton,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
606638,Elf View Thornton,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
606638,Elf View Thornton,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
606638,Elf View Thornton,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
606638,Elf View Thornton,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
606638,Elf View Thornton,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
606638,Elf View Thornton,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
606638,Elf View Thornton,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.9
606638,Elf View Thornton,2024-01-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
606638,Elf View Thornton,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
606638,Elf View Thornton,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
606638,Elf View Thornton,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,19.3
606638,Elf View Thornton,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
606638,Elf View Thornton,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
606638,Elf View Thornton,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
606638,Elf View Thornton,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
606638,Elf View Thornton,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
606638,Elf View Thornton,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
606638,Elf View Thornton,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
606638,Elf View Thornton,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
606638,Elf View Thornton,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
606638,Elf View Thornton,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,3.11
606638,Elf View Thornton,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,2.02
606638,Elf View Thornton,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.14
606638,Elf View Thornton,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,13.0
606638,Elf View Thornton,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
606638,Elf View Thornton,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
606638,Elf View Thornton,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
606638,Elf View Thornton,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
606638,Elf View Thornton,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
606638,Elf View Thornton,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.25
606638,Elf View Thornton,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.38
606638,Elf View Thornton,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.85
606638,Elf View Thornton,2024-01-23T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
606638,Elf View Thornton,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
606638,Elf View Thornton,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
606638,Elf View Thornton,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.2
606638,Elf View Thornton,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
606638,Elf View Thornton,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-23T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
606638,Elf View Thornton,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
606638,Elf View Thornton,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
606638,Elf View Thornton,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.82
606638,Elf View Thornton,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
606638,Elf View Thornton,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.87
606638,Elf View Thornton,2024-01-23T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
606638,Elf View Thornton,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
606638,Elf View Thornton,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
606638,Elf View Thornton,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
606638,Elf View Thornton,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
606638,Elf View Thornton,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
606638,Elf View Thornton,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
606638,Elf View Thornton,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.87
606638,Elf View Thornton,2024-01-23T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
606638,Elf View Thornton,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
606638,Elf View Thornton,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
606638,Elf View Thornton,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
606638,Elf View Thornton,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,20.3
606638,Elf View Thornton,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
606638,Elf View Thornton,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
606638,Elf View Thornton,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
606638,Elf View Thornton,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
606638,Elf View Thornton,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
606638,Elf View Thornton,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
606638,Elf View Thornton,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
606638,Elf View Thornton,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
606638,Elf View Thornton,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
606638,Elf View Thornton,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
606638,Elf View Thornton,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,1.88
606638,Elf View Thornton,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,4.63
606638,Elf View Thornton,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,15.4
606638,Elf View Thornton,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
606638,Elf View Thornton,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
606638,Elf View Thornton,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
606638,Elf View Thornton,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
606638,Elf View Thornton,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
606638,Elf View Thornton,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.25
606638,Elf View Thornton,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.38
606638,Elf View Thornton,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.96
606638,Elf View Thornton,2024-01-23T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
606638,Elf View Thornton,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
606638,Elf View Thornton,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
606638,Elf View Thornton,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
606638,Elf View Thornton,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-23T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
606638,Elf View Thornton,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
606638,Elf View Thornton,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
606638,Elf View Thornton,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
606638,Elf View Thornton,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
606638,Elf View Thornton,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.9
606638,Elf View Thornton,2024-01-23T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
606638,Elf View Thornton,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
606638,Elf View Thornton,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
606638,Elf View Thornton,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
606638,Elf View Thornton,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
606638,Elf View Thornton,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
606638,Elf View Thornton,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
606638,Elf View Thornton,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
606638,Elf View Thornton,2024-01-23T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
606638,Elf View Thornton,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
606638,Elf View Thornton,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
606638,Elf View Thornton,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
606638,Elf View Thornton,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,20.3
606638,Elf View Thornton,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
606638,Elf View Thornton,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
606638,Elf View Thornton,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
606638,Elf View Thornton,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
606638,Elf View Thornton,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
606638,Elf View Thornton,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
606638,Elf View Thornton,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
606638,Elf View Thornton,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
606638,Elf View Thornton,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
606638,Elf View Thornton,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.03
606638,Elf View Thornton,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,1.89
606638,Elf View Thornton,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,4.81
606638,Elf View Thornton,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,15.3
606638,Elf View Thornton,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
606638,Elf View Thornton,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
606638,Elf View Thornton,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
606638,Elf View Thornton,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
606638,Elf View Thornton,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
606638,Elf View Thornton,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
606638,Elf View Thornton,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.29
606638,Elf View Thornton,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.38
606638,Elf View Thornton,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.07
606638,Elf View Thornton,2024-01-23T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
606638,Elf View Thornton,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
606638,Elf View Thornton,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
606638,Elf View Thornton,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
606638,Elf View Thornton,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
606638,Elf View Thornton,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-23T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
606638,Elf View Thornton,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
606638,Elf View Thornton,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.86
606638,Elf View Thornton,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
606638,Elf View Thornton,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.61
606638,Elf View Thornton,2024-01-23T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
606638,Elf View Thornton,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
606638,Elf View Thornton,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
606638,Elf View Thornton,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
606638,Elf View Thornton,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
606638,Elf View Thornton,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
606638,Elf View Thornton,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
606638,Elf View Thornton,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
606638,Elf View Thornton,2024-01-23T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
606638,Elf View Thornton,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
606638,Elf View Thornton,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
606638,Elf View Thornton,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,20.4
606638,Elf View Thornton,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
606638,Elf View Thornton,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
606638,Elf View Thornton,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
606638,Elf View Thornton,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
606638,Elf View Thornton,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
606638,Elf View Thornton,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
606638,Elf View Thornton,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
606638,Elf View Thornton,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
606638,Elf View Thornton,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.09
606638,Elf View Thornton,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,1.88
606638,Elf View Thornton,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.56
606638,Elf View Thornton,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,15.3
606638,Elf View Thornton,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
606638,Elf View Thornton,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
606638,Elf View Thornton,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
606638,Elf View Thornton,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
606638,Elf View Thornton,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
606638,Elf View Thornton,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
606638,Elf View Thornton,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.26
606638,Elf View Thornton,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.37
606638,Elf View Thornton,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.99
606638,Elf View Thornton,2024-01-23T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
606638,Elf View Thornton,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
606638,Elf View Thornton,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
606638,Elf View Thornton,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
606638,Elf View Thornton,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-23T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
606638,Elf View Thornton,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
606638,Elf View Thornton,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
606638,Elf View Thornton,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.83
606638,Elf View Thornton,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
606638,Elf View Thornton,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.82
606638,Elf View Thornton,2024-01-23T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
606638,Elf View Thornton,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
606638,Elf View Thornton,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
606638,Elf View Thornton,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
606638,Elf View Thornton,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
606638,Elf View Thornton,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.74
606638,Elf View Thornton,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
606638,Elf View Thornton,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
606638,Elf View Thornton,2024-01-23T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
606638,Elf View Thornton,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
606638,Elf View Thornton,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
606638,Elf View Thornton,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
606638,Elf View Thornton,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,20.4
606638,Elf View Thornton,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
606638,Elf View Thornton,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
606638,Elf View Thornton,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
606638,Elf View Thornton,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
606638,Elf View Thornton,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
606638,Elf View Thornton,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
606638,Elf View Thornton,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
606638,Elf View Thornton,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
606638,Elf View Thornton,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.02
