Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606638,Elf View Thornton,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,1.89
606638,Elf View Thornton,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,4.67
606638,Elf View Thornton,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,15.4
606638,Elf View Thornton,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
606638,Elf View Thornton,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
606638,Elf View Thornton,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
606638,Elf View Thornton,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
606638,Elf View Thornton,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
606638,Elf View Thornton,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.25
606638,Elf View Thornton,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.38
606638,Elf View Thornton,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.86
606638,Elf View Thornton,2024-01-23T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
606638,Elf View Thornton,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
606638,Elf View Thornton,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
606638,Elf View Thornton,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.2
606638,Elf View Thornton,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
606638,Elf View Thornton,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-23T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
606638,Elf View Thornton,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
606638,Elf View Thornton,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
606638,Elf View Thornton,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
606638,Elf View Thornton,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
606638,Elf View Thornton,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.86
606638,Elf View Thornton,2024-01-23T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
606638,Elf View Thornton,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
606638,Elf View Thornton,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
606638,Elf View Thornton,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
606638,Elf View Thornton,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
606638,Elf View Thornton,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
606638,Elf View Thornton,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
606638,Elf View Thornton,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
606638,Elf View Thornton,2024-01-23T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
606638,Elf View Thornton,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
606638,Elf View Thornton,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
606638,Elf View Thornton,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
606638,Elf View Thornton,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,20.5
606638,Elf View Thornton,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
606638,Elf View Thornton,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
606638,Elf View Thornton,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
606638,Elf View Thornton,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
606638,Elf View Thornton,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
606638,Elf View Thornton,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
606638,Elf View Thornton,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
606638,Elf View Thornton,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
606638,Elf View Thornton,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
606638,Elf View Thornton,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,4.99
606638,Elf View Thornton,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,1.9
606638,Elf View Thornton,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,4.61
606638,Elf View Thornton,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,15.2
606638,Elf View Thornton,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
606638,Elf View Thornton,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
606638,Elf View Thornton,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
606638,Elf View Thornton,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
606638,Elf View Thornton,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.25
606638,Elf View Thornton,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.38
606638,Elf View Thornton,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.08
606638,Elf View Thornton,2024-01-23T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
606638,Elf View Thornton,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
606638,Elf View Thornton,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
606638,Elf View Thornton,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
606638,Elf View Thornton,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-23T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
606638,Elf View Thornton,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
606638,Elf View Thornton,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
606638,Elf View Thornton,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.83
606638,Elf View Thornton,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
606638,Elf View Thornton,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.59
606638,Elf View Thornton,2024-01-23T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
606638,Elf View Thornton,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
606638,Elf View Thornton,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
606638,Elf View Thornton,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
606638,Elf View Thornton,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
606638,Elf View Thornton,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
606638,Elf View Thornton,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
606638,Elf View Thornton,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
606638,Elf View Thornton,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.89
606638,Elf View Thornton,2024-01-23T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
606638,Elf View Thornton,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
606638,Elf View Thornton,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
606638,Elf View Thornton,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
606638,Elf View Thornton,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,20.5
606638,Elf View Thornton,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
606638,Elf View Thornton,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
606638,Elf View Thornton,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
606638,Elf View Thornton,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
606638,Elf View Thornton,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
606638,Elf View Thornton,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
606638,Elf View Thornton,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
606638,Elf View Thornton,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
606638,Elf View Thornton,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
606638,Elf View Thornton,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.01
606638,Elf View Thornton,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,1.91
606638,Elf View Thornton,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,4.62
606638,Elf View Thornton,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,15.2
606638,Elf View Thornton,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
606638,Elf View Thornton,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
606638,Elf View Thornton,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
606638,Elf View Thornton,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
606638,Elf View Thornton,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
606638,Elf View Thornton,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.25
606638,Elf View Thornton,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.35
606638,Elf View Thornton,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.98
606638,Elf View Thornton,2024-01-23T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
606638,Elf View Thornton,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
606638,Elf View Thornton,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
606638,Elf View Thornton,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
606638,Elf View Thornton,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-23T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606638,Elf View Thornton,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
606638,Elf View Thornton,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.87
606638,Elf View Thornton,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
606638,Elf View Thornton,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.88
606638,Elf View Thornton,2024-01-23T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
606638,Elf View Thornton,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
606638,Elf View Thornton,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
606638,Elf View Thornton,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
606638,Elf View Thornton,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
606638,Elf View Thornton,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
606638,Elf View Thornton,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
606638,Elf View Thornton,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
606638,Elf View Thornton,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
606638,Elf View Thornton,2024-01-23T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
606638,Elf View Thornton,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
606638,Elf View Thornton,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
606638,Elf View Thornton,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
606638,Elf View Thornton,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,20.5
606638,Elf View Thornton,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
606638,Elf View Thornton,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
606638,Elf View Thornton,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
606638,Elf View Thornton,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
606638,Elf View Thornton,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
606638,Elf View Thornton,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
606638,Elf View Thornton,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
606638,Elf View Thornton,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
606638,Elf View Thornton,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
606638,Elf View Thornton,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.05
606638,Elf View Thornton,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,1.89
606638,Elf View Thornton,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.88
606638,Elf View Thornton,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,15.3
606638,Elf View Thornton,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
606638,Elf View Thornton,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
606638,Elf View Thornton,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
606638,Elf View Thornton,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
606638,Elf View Thornton,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
606638,Elf View Thornton,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.25
606638,Elf View Thornton,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.4
606638,Elf View Thornton,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.94
606638,Elf View Thornton,2024-01-23T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
606638,Elf View Thornton,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
606638,Elf View Thornton,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
606638,Elf View Thornton,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
606638,Elf View Thornton,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-23T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
606638,Elf View Thornton,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
606638,Elf View Thornton,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
606638,Elf View Thornton,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
606638,Elf View Thornton,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.85
606638,Elf View Thornton,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
606638,Elf View Thornton,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.84
606638,Elf View Thornton,2024-01-23T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
606638,Elf View Thornton,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
606638,Elf View Thornton,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
606638,Elf View Thornton,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
606638,Elf View Thornton,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
606638,Elf View Thornton,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
606638,Elf View Thornton,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
606638,Elf View Thornton,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
606638,Elf View Thornton,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.85
606638,Elf View Thornton,2024-01-23T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
606638,Elf View Thornton,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
606638,Elf View Thornton,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
606638,Elf View Thornton,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
606638,Elf View Thornton,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,20.5
606638,Elf View Thornton,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
606638,Elf View Thornton,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
606638,Elf View Thornton,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
606638,Elf View Thornton,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
606638,Elf View Thornton,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
606638,Elf View Thornton,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
606638,Elf View Thornton,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
606638,Elf View Thornton,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
606638,Elf View Thornton,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
606638,Elf View Thornton,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.04
606638,Elf View Thornton,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,1.93
606638,Elf View Thornton,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.69
606638,Elf View Thornton,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,15.2
606638,Elf View Thornton,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
606638,Elf View Thornton,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
606638,Elf View Thornton,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
606638,Elf View Thornton,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
606638,Elf View Thornton,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
606638,Elf View Thornton,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.25
606638,Elf View Thornton,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.4
606638,Elf View Thornton,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.93
606638,Elf View Thornton,2024-01-23T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
606638,Elf View Thornton,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
606638,Elf View Thornton,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
606638,Elf View Thornton,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
606638,Elf View Thornton,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-23T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
606638,Elf View Thornton,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
606638,Elf View Thornton,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.82
606638,Elf View Thornton,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
606638,Elf View Thornton,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.57
606638,Elf View Thornton,2024-01-23T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
606638,Elf View Thornton,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
606638,Elf View Thornton,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
606638,Elf View Thornton,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
606638,Elf View Thornton,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
606638,Elf View Thornton,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
606638,Elf View Thornton,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
606638,Elf View Thornton,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.8
606638,Elf View Thornton,2024-01-23T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
606638,Elf View Thornton,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
606638,Elf View Thornton,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
606638,Elf View Thornton,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
606638,Elf View Thornton,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,20.5
606638,Elf View Thornton,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
606638,Elf View Thornton,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
606638,Elf View Thornton,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
606638,Elf View Thornton,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
606638,Elf View Thornton,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
606638,Elf View Thornton,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
606638,Elf View Thornton,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
606638,Elf View Thornton,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
606638,Elf View Thornton,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
606638,Elf View Thornton,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,5.01
606638,Elf View Thornton,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,1.93
606638,Elf View Thornton,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,4.36
606638,Elf View Thornton,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,14.6
606638,Elf View Thornton,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
606638,Elf View Thornton,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
606638,Elf View Thornton,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
606638,Elf View Thornton,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
606638,Elf View Thornton,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
606638,Elf View Thornton,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.25
606638,Elf View Thornton,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.4
606638,Elf View Thornton,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.83
606638,Elf View Thornton,2024-01-23T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
606638,Elf View Thornton,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
606638,Elf View Thornton,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.1
606638,Elf View Thornton,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
606638,Elf View Thornton,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-23T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606638,Elf View Thornton,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
606638,Elf View Thornton,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
606638,Elf View Thornton,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.8
606638,Elf View Thornton,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
606638,Elf View Thornton,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.87
606638,Elf View Thornton,2024-01-23T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
606638,Elf View Thornton,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
606638,Elf View Thornton,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
606638,Elf View Thornton,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
606638,Elf View Thornton,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
606638,Elf View Thornton,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
606638,Elf View Thornton,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
606638,Elf View Thornton,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
606638,Elf View Thornton,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
606638,Elf View Thornton,2024-01-23T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
606638,Elf View Thornton,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
606638,Elf View Thornton,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
606638,Elf View Thornton,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
606638,Elf View Thornton,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,20.6
606638,Elf View Thornton,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
606638,Elf View Thornton,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
606638,Elf View Thornton,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
606638,Elf View Thornton,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
606638,Elf View Thornton,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
606638,Elf View Thornton,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
606638,Elf View Thornton,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
606638,Elf View Thornton,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
606638,Elf View Thornton,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
606638,Elf View Thornton,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,4.98
606638,Elf View Thornton,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,1.91
606638,Elf View Thornton,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,4.63
606638,Elf View Thornton,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,14.9
606638,Elf View Thornton,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
606638,Elf View Thornton,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
606638,Elf View Thornton,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
606638,Elf View Thornton,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
606638,Elf View Thornton,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
606638,Elf View Thornton,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
606638,Elf View Thornton,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.39
606638,Elf View Thornton,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.4
606638,Elf View Thornton,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.8
606638,Elf View Thornton,2024-01-23T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
606638,Elf View Thornton,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.0
606638,Elf View Thornton,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
606638,Elf View Thornton,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-23T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606638,Elf View Thornton,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
606638,Elf View Thornton,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
606638,Elf View Thornton,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.78
606638,Elf View Thornton,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
606638,Elf View Thornton,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.81
606638,Elf View Thornton,2024-01-23T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
606638,Elf View Thornton,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
606638,Elf View Thornton,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
606638,Elf View Thornton,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
606638,Elf View Thornton,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
606638,Elf View Thornton,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
606638,Elf View Thornton,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
606638,Elf View Thornton,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.87
606638,Elf View Thornton,2024-01-23T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
606638,Elf View Thornton,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
606638,Elf View Thornton,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
606638,Elf View Thornton,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
606638,Elf View Thornton,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,20.6
606638,Elf View Thornton,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
606638,Elf View Thornton,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
606638,Elf View Thornton,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
606638,Elf View Thornton,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
606638,Elf View Thornton,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
606638,Elf View Thornton,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
606638,Elf View Thornton,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
606638,Elf View Thornton,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
606638,Elf View Thornton,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
606638,Elf View Thornton,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,5.11
606638,Elf View Thornton,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,1.91
606638,Elf View Thornton,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,4.53
606638,Elf View Thornton,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,15.7
606638,Elf View Thornton,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
606638,Elf View Thornton,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
606638,Elf View Thornton,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
606638,Elf View Thornton,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
606638,Elf View Thornton,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
606638,Elf View Thornton,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.3
606638,Elf View Thornton,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.36
606638,Elf View Thornton,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.8
606638,Elf View Thornton,2024-01-23T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
606638,Elf View Thornton,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
606638,Elf View Thornton,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.0
606638,Elf View Thornton,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
606638,Elf View Thornton,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-23T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
606638,Elf View Thornton,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
606638,Elf View Thornton,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
606638,Elf View Thornton,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.78
606638,Elf View Thornton,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
606638,Elf View Thornton,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.82
606638,Elf View Thornton,2024-01-23T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
606638,Elf View Thornton,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
606638,Elf View Thornton,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
606638,Elf View Thornton,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
606638,Elf View Thornton,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
606638,Elf View Thornton,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.76
606638,Elf View Thornton,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
606638,Elf View Thornton,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.85
606638,Elf View Thornton,2024-01-23T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
606638,Elf View Thornton,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
606638,Elf View Thornton,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
606638,Elf View Thornton,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
606638,Elf View Thornton,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,20.7
606638,Elf View Thornton,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
606638,Elf View Thornton,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
606638,Elf View Thornton,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
606638,Elf View Thornton,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
606638,Elf View Thornton,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
606638,Elf View Thornton,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
606638,Elf View Thornton,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
606638,Elf View Thornton,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
606638,Elf View Thornton,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
606638,Elf View Thornton,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,5.03
606638,Elf View Thornton,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,1.88
606638,Elf View Thornton,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,4.53
606638,Elf View Thornton,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,15.8
606638,Elf View Thornton,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
606638,Elf View Thornton,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
606638,Elf View Thornton,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
606638,Elf View Thornton,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
606638,Elf View Thornton,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.25
606638,Elf View Thornton,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.35
606638,Elf View Thornton,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.88
606638,Elf View Thornton,2024-01-23T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
606638,Elf View Thornton,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
606638,Elf View Thornton,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.3
606638,Elf View Thornton,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
606638,Elf View Thornton,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-23T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
606638,Elf View Thornton,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
606638,Elf View Thornton,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.78
606638,Elf View Thornton,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
606638,Elf View Thornton,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.5
606638,Elf View Thornton,2024-01-23T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
606638,Elf View Thornton,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
606638,Elf View Thornton,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
606638,Elf View Thornton,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
606638,Elf View Thornton,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
606638,Elf View Thornton,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
606638,Elf View Thornton,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
606638,Elf View Thornton,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.8
606638,Elf View Thornton,2024-01-23T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
606638,Elf View Thornton,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
606638,Elf View Thornton,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
606638,Elf View Thornton,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
606638,Elf View Thornton,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,20.8
606638,Elf View Thornton,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
606638,Elf View Thornton,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
606638,Elf View Thornton,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
606638,Elf View Thornton,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
606638,Elf View Thornton,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
606638,Elf View Thornton,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
606638,Elf View Thornton,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
606638,Elf View Thornton,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
606638,Elf View Thornton,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
606638,Elf View Thornton,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,4.96
606638,Elf View Thornton,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,1.86
606638,Elf View Thornton,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,4.24
606638,Elf View Thornton,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,14.8
606638,Elf View Thornton,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
606638,Elf View Thornton,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
606638,Elf View Thornton,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
606638,Elf View Thornton,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
606638,Elf View Thornton,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.25
606638,Elf View Thornton,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.35
606638,Elf View Thornton,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.86
606638,Elf View Thornton,2024-01-23T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
606638,Elf View Thornton,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
606638,Elf View Thornton,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.1
