Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606638,Elf View Thornton,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
606638,Elf View Thornton,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-23T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
606638,Elf View Thornton,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
606638,Elf View Thornton,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
606638,Elf View Thornton,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
606638,Elf View Thornton,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.82
606638,Elf View Thornton,2024-01-23T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
606638,Elf View Thornton,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
606638,Elf View Thornton,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
606638,Elf View Thornton,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
606638,Elf View Thornton,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
606638,Elf View Thornton,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
606638,Elf View Thornton,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
606638,Elf View Thornton,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
606638,Elf View Thornton,2024-01-23T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
606638,Elf View Thornton,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
606638,Elf View Thornton,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
606638,Elf View Thornton,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
606638,Elf View Thornton,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,20.8
606638,Elf View Thornton,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
606638,Elf View Thornton,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
606638,Elf View Thornton,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
606638,Elf View Thornton,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
606638,Elf View Thornton,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
606638,Elf View Thornton,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
606638,Elf View Thornton,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
606638,Elf View Thornton,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
606638,Elf View Thornton,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,5.02
606638,Elf View Thornton,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,1.87
606638,Elf View Thornton,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,4.55
606638,Elf View Thornton,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,15.2
606638,Elf View Thornton,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
606638,Elf View Thornton,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
606638,Elf View Thornton,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
606638,Elf View Thornton,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
606638,Elf View Thornton,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.25
606638,Elf View Thornton,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.54
606638,Elf View Thornton,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.76
606638,Elf View Thornton,2024-01-23T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
606638,Elf View Thornton,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
606638,Elf View Thornton,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
606638,Elf View Thornton,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
606638,Elf View Thornton,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
606638,Elf View Thornton,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-23T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
606638,Elf View Thornton,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
606638,Elf View Thornton,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.42
606638,Elf View Thornton,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.84
606638,Elf View Thornton,2024-01-23T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
606638,Elf View Thornton,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
606638,Elf View Thornton,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
606638,Elf View Thornton,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
606638,Elf View Thornton,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
606638,Elf View Thornton,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.76
606638,Elf View Thornton,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
606638,Elf View Thornton,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
606638,Elf View Thornton,2024-01-23T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
606638,Elf View Thornton,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
606638,Elf View Thornton,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
606638,Elf View Thornton,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
606638,Elf View Thornton,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,20.8
606638,Elf View Thornton,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
606638,Elf View Thornton,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
606638,Elf View Thornton,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
606638,Elf View Thornton,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
606638,Elf View Thornton,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
606638,Elf View Thornton,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
606638,Elf View Thornton,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
606638,Elf View Thornton,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
606638,Elf View Thornton,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,5.07
606638,Elf View Thornton,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,2.06
606638,Elf View Thornton,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,4.5
606638,Elf View Thornton,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,15.1
606638,Elf View Thornton,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
606638,Elf View Thornton,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
606638,Elf View Thornton,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
606638,Elf View Thornton,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
606638,Elf View Thornton,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.25
606638,Elf View Thornton,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.35
606638,Elf View Thornton,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.89
606638,Elf View Thornton,2024-01-23T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
606638,Elf View Thornton,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
606638,Elf View Thornton,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.3
606638,Elf View Thornton,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
606638,Elf View Thornton,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-23T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606638,Elf View Thornton,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
606638,Elf View Thornton,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
606638,Elf View Thornton,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.78
606638,Elf View Thornton,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
606638,Elf View Thornton,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.69
606638,Elf View Thornton,2024-01-23T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
606638,Elf View Thornton,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
606638,Elf View Thornton,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
606638,Elf View Thornton,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
606638,Elf View Thornton,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
606638,Elf View Thornton,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
606638,Elf View Thornton,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
606638,Elf View Thornton,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.87
606638,Elf View Thornton,2024-01-23T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
606638,Elf View Thornton,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
606638,Elf View Thornton,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
606638,Elf View Thornton,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
606638,Elf View Thornton,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,20.9
606638,Elf View Thornton,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
606638,Elf View Thornton,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
606638,Elf View Thornton,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
606638,Elf View Thornton,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
606638,Elf View Thornton,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
606638,Elf View Thornton,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
606638,Elf View Thornton,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
606638,Elf View Thornton,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
606638,Elf View Thornton,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
606638,Elf View Thornton,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,4.98
606638,Elf View Thornton,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,1.86
606638,Elf View Thornton,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,4.5
606638,Elf View Thornton,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,15.0
606638,Elf View Thornton,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
606638,Elf View Thornton,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
606638,Elf View Thornton,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
606638,Elf View Thornton,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
606638,Elf View Thornton,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.25
606638,Elf View Thornton,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.35
606638,Elf View Thornton,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.92
606638,Elf View Thornton,2024-01-23T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
606638,Elf View Thornton,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
606638,Elf View Thornton,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
606638,Elf View Thornton,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
606638,Elf View Thornton,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-23T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
606638,Elf View Thornton,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
606638,Elf View Thornton,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
606638,Elf View Thornton,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.74
606638,Elf View Thornton,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
606638,Elf View Thornton,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.02
606638,Elf View Thornton,2024-01-23T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
606638,Elf View Thornton,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
606638,Elf View Thornton,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
606638,Elf View Thornton,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
606638,Elf View Thornton,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
606638,Elf View Thornton,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
606638,Elf View Thornton,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.74
606638,Elf View Thornton,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
606638,Elf View Thornton,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.93
606638,Elf View Thornton,2024-01-23T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
606638,Elf View Thornton,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
606638,Elf View Thornton,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
606638,Elf View Thornton,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
606638,Elf View Thornton,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,20.9
606638,Elf View Thornton,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
606638,Elf View Thornton,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
606638,Elf View Thornton,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
606638,Elf View Thornton,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
606638,Elf View Thornton,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
606638,Elf View Thornton,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
606638,Elf View Thornton,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
606638,Elf View Thornton,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
606638,Elf View Thornton,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
606638,Elf View Thornton,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,4.91
606638,Elf View Thornton,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,1.87
606638,Elf View Thornton,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,4.92
606638,Elf View Thornton,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,15.2
606638,Elf View Thornton,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
606638,Elf View Thornton,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
606638,Elf View Thornton,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
606638,Elf View Thornton,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
606638,Elf View Thornton,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.25
606638,Elf View Thornton,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.35
606638,Elf View Thornton,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.68
606638,Elf View Thornton,2024-01-23T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
606638,Elf View Thornton,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.5
606638,Elf View Thornton,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
606638,Elf View Thornton,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-23T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
606638,Elf View Thornton,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
606638,Elf View Thornton,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.74
606638,Elf View Thornton,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
606638,Elf View Thornton,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.77
606638,Elf View Thornton,2024-01-23T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
606638,Elf View Thornton,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
606638,Elf View Thornton,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
606638,Elf View Thornton,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
606638,Elf View Thornton,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
606638,Elf View Thornton,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
606638,Elf View Thornton,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.73
606638,Elf View Thornton,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
606638,Elf View Thornton,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.85
606638,Elf View Thornton,2024-01-23T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
606638,Elf View Thornton,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
606638,Elf View Thornton,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
606638,Elf View Thornton,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
606638,Elf View Thornton,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,20.9
606638,Elf View Thornton,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
606638,Elf View Thornton,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
606638,Elf View Thornton,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
606638,Elf View Thornton,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
606638,Elf View Thornton,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
606638,Elf View Thornton,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
606638,Elf View Thornton,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
606638,Elf View Thornton,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
606638,Elf View Thornton,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
606638,Elf View Thornton,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,4.91
606638,Elf View Thornton,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,1.88
606638,Elf View Thornton,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,4.36
606638,Elf View Thornton,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,14.4
606638,Elf View Thornton,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
606638,Elf View Thornton,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
606638,Elf View Thornton,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
606638,Elf View Thornton,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
606638,Elf View Thornton,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.25
606638,Elf View Thornton,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.35
606638,Elf View Thornton,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.82
606638,Elf View Thornton,2024-01-23T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
606638,Elf View Thornton,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
606638,Elf View Thornton,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.1
606638,Elf View Thornton,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-23T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
606638,Elf View Thornton,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
606638,Elf View Thornton,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
606638,Elf View Thornton,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.73
606638,Elf View Thornton,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
606638,Elf View Thornton,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.51
606638,Elf View Thornton,2024-01-23T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
606638,Elf View Thornton,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
606638,Elf View Thornton,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
606638,Elf View Thornton,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
606638,Elf View Thornton,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
606638,Elf View Thornton,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.73
606638,Elf View Thornton,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
606638,Elf View Thornton,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.8
606638,Elf View Thornton,2024-01-23T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
606638,Elf View Thornton,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
606638,Elf View Thornton,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
606638,Elf View Thornton,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
606638,Elf View Thornton,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,21.0
606638,Elf View Thornton,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
606638,Elf View Thornton,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
606638,Elf View Thornton,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
606638,Elf View Thornton,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
606638,Elf View Thornton,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
606638,Elf View Thornton,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
606638,Elf View Thornton,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
606638,Elf View Thornton,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
606638,Elf View Thornton,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
606638,Elf View Thornton,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,4.89
606638,Elf View Thornton,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,1.87
606638,Elf View Thornton,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,4.18
606638,Elf View Thornton,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,14.6
606638,Elf View Thornton,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
606638,Elf View Thornton,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
606638,Elf View Thornton,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
606638,Elf View Thornton,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
606638,Elf View Thornton,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
606638,Elf View Thornton,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.28
606638,Elf View Thornton,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.35
606638,Elf View Thornton,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.01
606638,Elf View Thornton,2024-01-23T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
606638,Elf View Thornton,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
606638,Elf View Thornton,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
606638,Elf View Thornton,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-23T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606638,Elf View Thornton,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
606638,Elf View Thornton,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
606638,Elf View Thornton,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.72
606638,Elf View Thornton,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
606638,Elf View Thornton,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.72
606638,Elf View Thornton,2024-01-23T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
606638,Elf View Thornton,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
606638,Elf View Thornton,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
606638,Elf View Thornton,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
606638,Elf View Thornton,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
606638,Elf View Thornton,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.73
606638,Elf View Thornton,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
606638,Elf View Thornton,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.85
606638,Elf View Thornton,2024-01-23T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
606638,Elf View Thornton,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
606638,Elf View Thornton,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
606638,Elf View Thornton,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
606638,Elf View Thornton,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,21.0
606638,Elf View Thornton,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
606638,Elf View Thornton,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
606638,Elf View Thornton,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
606638,Elf View Thornton,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
606638,Elf View Thornton,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
606638,Elf View Thornton,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
606638,Elf View Thornton,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
606638,Elf View Thornton,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
606638,Elf View Thornton,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,4.92
606638,Elf View Thornton,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,1.86
606638,Elf View Thornton,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,4.64
606638,Elf View Thornton,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,15.6
606638,Elf View Thornton,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
606638,Elf View Thornton,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
606638,Elf View Thornton,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
606638,Elf View Thornton,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
606638,Elf View Thornton,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
606638,Elf View Thornton,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.26
606638,Elf View Thornton,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.35
606638,Elf View Thornton,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.7
606638,Elf View Thornton,2024-01-23T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
606638,Elf View Thornton,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
606638,Elf View Thornton,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.6
606638,Elf View Thornton,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
606638,Elf View Thornton,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-23T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606638,Elf View Thornton,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
606638,Elf View Thornton,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
606638,Elf View Thornton,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.78
606638,Elf View Thornton,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
606638,Elf View Thornton,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.58
606638,Elf View Thornton,2024-01-23T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
606638,Elf View Thornton,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
606638,Elf View Thornton,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
606638,Elf View Thornton,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
606638,Elf View Thornton,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
606638,Elf View Thornton,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.74
606638,Elf View Thornton,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
606638,Elf View Thornton,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.87
606638,Elf View Thornton,2024-01-23T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
606638,Elf View Thornton,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
606638,Elf View Thornton,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
606638,Elf View Thornton,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
606638,Elf View Thornton,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,21.0
606638,Elf View Thornton,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
606638,Elf View Thornton,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
606638,Elf View Thornton,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
606638,Elf View Thornton,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
606638,Elf View Thornton,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
606638,Elf View Thornton,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
606638,Elf View Thornton,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
606638,Elf View Thornton,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
606638,Elf View Thornton,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
606638,Elf View Thornton,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,4.97
606638,Elf View Thornton,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,1.87
606638,Elf View Thornton,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,4.2
606638,Elf View Thornton,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,15.1
606638,Elf View Thornton,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
606638,Elf View Thornton,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
606638,Elf View Thornton,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
606638,Elf View Thornton,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606638,Elf View Thornton,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
606638,Elf View Thornton,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.25
606638,Elf View Thornton,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.38
606638,Elf View Thornton,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.8
606638,Elf View Thornton,2024-01-23T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
606638,Elf View Thornton,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
606638,Elf View Thornton,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.0
606638,Elf View Thornton,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
606638,Elf View Thornton,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-23T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
606638,Elf View Thornton,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
606638,Elf View Thornton,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.89
606638,Elf View Thornton,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.42
606638,Elf View Thornton,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.74
606638,Elf View Thornton,2024-01-23T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
606638,Elf View Thornton,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
606638,Elf View Thornton,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
606638,Elf View Thornton,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
606638,Elf View Thornton,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
606638,Elf View Thornton,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
606638,Elf View Thornton,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
606638,Elf View Thornton,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.87
606638,Elf View Thornton,2024-01-23T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
606638,Elf View Thornton,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
606638,Elf View Thornton,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
606638,Elf View Thornton,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
606638,Elf View Thornton,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,21.0
606638,Elf View Thornton,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
606638,Elf View Thornton,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
606638,Elf View Thornton,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
606638,Elf View Thornton,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
606638,Elf View Thornton,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
606638,Elf View Thornton,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
606638,Elf View Thornton,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
606638,Elf View Thornton,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
606638,Elf View Thornton,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
606638,Elf View Thornton,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,5.09
606638,Elf View Thornton,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,1.92
606638,Elf View Thornton,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,4.46
606638,Elf View Thornton,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,15.6
606638,Elf View Thornton,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
606638,Elf View Thornton,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
606638,Elf View Thornton,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
606638,Elf View Thornton,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
606638,Elf View Thornton,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
606638,Elf View Thornton,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.25
606638,Elf View Thornton,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.4
606638,Elf View Thornton,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.86
606638,Elf View Thornton,2024-01-23T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
606638,Elf View Thornton,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
606638,Elf View Thornton,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.2
606638,Elf View Thornton,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
606638,Elf View Thornton,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-23T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
606638,Elf View Thornton,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
606638,Elf View Thornton,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
606638,Elf View Thornton,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
606638,Elf View Thornton,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
606638,Elf View Thornton,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.83
