Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606638,Elf View Thornton,2024-01-23T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
606638,Elf View Thornton,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
606638,Elf View Thornton,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
606638,Elf View Thornton,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
606638,Elf View Thornton,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
606638,Elf View Thornton,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
606638,Elf View Thornton,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.76
606638,Elf View Thornton,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
606638,Elf View Thornton,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
606638,Elf View Thornton,2024-01-23T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
606638,Elf View Thornton,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
606638,Elf View Thornton,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
606638,Elf View Thornton,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,21.1
606638,Elf View Thornton,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
606638,Elf View Thornton,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
606638,Elf View Thornton,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
606638,Elf View Thornton,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
606638,Elf View Thornton,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
606638,Elf View Thornton,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
606638,Elf View Thornton,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
606638,Elf View Thornton,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
606638,Elf View Thornton,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
606638,Elf View Thornton,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,5.05
606638,Elf View Thornton,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,1.92
606638,Elf View Thornton,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,4.59
606638,Elf View Thornton,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,14.3
606638,Elf View Thornton,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
606638,Elf View Thornton,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
606638,Elf View Thornton,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
606638,Elf View Thornton,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
606638,Elf View Thornton,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
606638,Elf View Thornton,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.25
606638,Elf View Thornton,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.4
606638,Elf View Thornton,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.75
606638,Elf View Thornton,2024-01-23T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
606638,Elf View Thornton,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
606638,Elf View Thornton,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
606638,Elf View Thornton,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-23T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
606638,Elf View Thornton,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
606638,Elf View Thornton,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.86
606638,Elf View Thornton,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
606638,Elf View Thornton,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.63
606638,Elf View Thornton,2024-01-23T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
606638,Elf View Thornton,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
606638,Elf View Thornton,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
606638,Elf View Thornton,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
606638,Elf View Thornton,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
606638,Elf View Thornton,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
606638,Elf View Thornton,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
606638,Elf View Thornton,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
606638,Elf View Thornton,2024-01-23T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
606638,Elf View Thornton,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
606638,Elf View Thornton,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
606638,Elf View Thornton,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
606638,Elf View Thornton,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,21.1
606638,Elf View Thornton,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
606638,Elf View Thornton,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
606638,Elf View Thornton,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
606638,Elf View Thornton,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
606638,Elf View Thornton,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
606638,Elf View Thornton,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
606638,Elf View Thornton,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
606638,Elf View Thornton,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
606638,Elf View Thornton,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
606638,Elf View Thornton,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,5.08
606638,Elf View Thornton,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,1.92
606638,Elf View Thornton,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,4.24
606638,Elf View Thornton,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,14.3
606638,Elf View Thornton,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
606638,Elf View Thornton,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
606638,Elf View Thornton,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
606638,Elf View Thornton,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
606638,Elf View Thornton,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
606638,Elf View Thornton,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.39
606638,Elf View Thornton,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.4
606638,Elf View Thornton,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.94
606638,Elf View Thornton,2024-01-23T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
606638,Elf View Thornton,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
606638,Elf View Thornton,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
606638,Elf View Thornton,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
606638,Elf View Thornton,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-23T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
606638,Elf View Thornton,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
606638,Elf View Thornton,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
606638,Elf View Thornton,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
606638,Elf View Thornton,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.42
606638,Elf View Thornton,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.86
606638,Elf View Thornton,2024-01-23T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
606638,Elf View Thornton,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
606638,Elf View Thornton,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
606638,Elf View Thornton,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
606638,Elf View Thornton,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
606638,Elf View Thornton,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.79
606638,Elf View Thornton,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
606638,Elf View Thornton,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
606638,Elf View Thornton,2024-01-23T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
606638,Elf View Thornton,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
606638,Elf View Thornton,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
606638,Elf View Thornton,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
606638,Elf View Thornton,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,21.1
606638,Elf View Thornton,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
606638,Elf View Thornton,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
606638,Elf View Thornton,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
606638,Elf View Thornton,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
606638,Elf View Thornton,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
606638,Elf View Thornton,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
606638,Elf View Thornton,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
606638,Elf View Thornton,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
606638,Elf View Thornton,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,5.25
606638,Elf View Thornton,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,1.92
606638,Elf View Thornton,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,4.7
606638,Elf View Thornton,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,16.2
606638,Elf View Thornton,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
606638,Elf View Thornton,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
606638,Elf View Thornton,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
606638,Elf View Thornton,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606638,Elf View Thornton,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
606638,Elf View Thornton,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.25
606638,Elf View Thornton,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.48
606638,Elf View Thornton,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.84
606638,Elf View Thornton,2024-01-23T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
606638,Elf View Thornton,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
606638,Elf View Thornton,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
606638,Elf View Thornton,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.1
606638,Elf View Thornton,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
606638,Elf View Thornton,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-23T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
606638,Elf View Thornton,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
606638,Elf View Thornton,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.91
606638,Elf View Thornton,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.42
606638,Elf View Thornton,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.87
606638,Elf View Thornton,2024-01-23T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
606638,Elf View Thornton,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
606638,Elf View Thornton,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
606638,Elf View Thornton,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
606638,Elf View Thornton,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
606638,Elf View Thornton,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
606638,Elf View Thornton,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
606638,Elf View Thornton,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
606638,Elf View Thornton,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
606638,Elf View Thornton,2024-01-23T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
606638,Elf View Thornton,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
606638,Elf View Thornton,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
606638,Elf View Thornton,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
606638,Elf View Thornton,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,21.2
606638,Elf View Thornton,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
606638,Elf View Thornton,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
606638,Elf View Thornton,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
606638,Elf View Thornton,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
606638,Elf View Thornton,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
606638,Elf View Thornton,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
606638,Elf View Thornton,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
606638,Elf View Thornton,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
606638,Elf View Thornton,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
606638,Elf View Thornton,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,5.13
606638,Elf View Thornton,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
606638,Elf View Thornton,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,4.67
606638,Elf View Thornton,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,15.3
606638,Elf View Thornton,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
606638,Elf View Thornton,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.9
606638,Elf View Thornton,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
606638,Elf View Thornton,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
606638,Elf View Thornton,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
606638,Elf View Thornton,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.25
606638,Elf View Thornton,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.56
606638,Elf View Thornton,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.67
606638,Elf View Thornton,2024-01-23T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
606638,Elf View Thornton,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
606638,Elf View Thornton,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.4
606638,Elf View Thornton,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
606638,Elf View Thornton,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-23T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
606638,Elf View Thornton,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
606638,Elf View Thornton,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
606638,Elf View Thornton,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
606638,Elf View Thornton,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.42
606638,Elf View Thornton,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.88
606638,Elf View Thornton,2024-01-23T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
606638,Elf View Thornton,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
606638,Elf View Thornton,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
606638,Elf View Thornton,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
606638,Elf View Thornton,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
606638,Elf View Thornton,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
606638,Elf View Thornton,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
606638,Elf View Thornton,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
606638,Elf View Thornton,2024-01-23T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
606638,Elf View Thornton,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
606638,Elf View Thornton,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
606638,Elf View Thornton,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
606638,Elf View Thornton,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,21.3
606638,Elf View Thornton,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
606638,Elf View Thornton,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
606638,Elf View Thornton,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
606638,Elf View Thornton,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
606638,Elf View Thornton,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
606638,Elf View Thornton,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
606638,Elf View Thornton,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
606638,Elf View Thornton,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
606638,Elf View Thornton,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
606638,Elf View Thornton,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,5.12
606638,Elf View Thornton,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,2.08
606638,Elf View Thornton,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,4.48
606638,Elf View Thornton,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,14.8
606638,Elf View Thornton,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
606638,Elf View Thornton,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.3
606638,Elf View Thornton,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
606638,Elf View Thornton,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
606638,Elf View Thornton,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
606638,Elf View Thornton,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
606638,Elf View Thornton,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.28
606638,Elf View Thornton,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.04
606638,Elf View Thornton,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
606638,Elf View Thornton,2024-01-23T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
606638,Elf View Thornton,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
606638,Elf View Thornton,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
606638,Elf View Thornton,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
606638,Elf View Thornton,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
606638,Elf View Thornton,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
606638,Elf View Thornton,2024-01-23T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606638,Elf View Thornton,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
606638,Elf View Thornton,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
606638,Elf View Thornton,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.8
606638,Elf View Thornton,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
606638,Elf View Thornton,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.84
606638,Elf View Thornton,2024-01-23T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
606638,Elf View Thornton,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
606638,Elf View Thornton,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
606638,Elf View Thornton,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
606638,Elf View Thornton,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
606638,Elf View Thornton,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
606638,Elf View Thornton,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.83
606638,Elf View Thornton,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
606638,Elf View Thornton,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.85
606638,Elf View Thornton,2024-01-23T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
606638,Elf View Thornton,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
606638,Elf View Thornton,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
606638,Elf View Thornton,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
606638,Elf View Thornton,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,21.3
606638,Elf View Thornton,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
606638,Elf View Thornton,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
606638,Elf View Thornton,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
606638,Elf View Thornton,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
606638,Elf View Thornton,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
606638,Elf View Thornton,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
606638,Elf View Thornton,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
606638,Elf View Thornton,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
606638,Elf View Thornton,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
606638,Elf View Thornton,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,5.09
606638,Elf View Thornton,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,3.55
606638,Elf View Thornton,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,4.74
606638,Elf View Thornton,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,10.2
606638,Elf View Thornton,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
606638,Elf View Thornton,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
606638,Elf View Thornton,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
606638,Elf View Thornton,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
606638,Elf View Thornton,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
606638,Elf View Thornton,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
606638,Elf View Thornton,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.27
606638,Elf View Thornton,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.85
606638,Elf View Thornton,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.93
606638,Elf View Thornton,2024-01-23T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
606638,Elf View Thornton,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
606638,Elf View Thornton,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
606638,Elf View Thornton,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
606638,Elf View Thornton,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
606638,Elf View Thornton,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
606638,Elf View Thornton,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
606638,Elf View Thornton,2024-01-23T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
606638,Elf View Thornton,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
606638,Elf View Thornton,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
606638,Elf View Thornton,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.85
606638,Elf View Thornton,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.42
606638,Elf View Thornton,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.58
606638,Elf View Thornton,2024-01-23T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
606638,Elf View Thornton,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
606638,Elf View Thornton,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
606638,Elf View Thornton,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
606638,Elf View Thornton,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
606638,Elf View Thornton,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
606638,Elf View Thornton,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
606638,Elf View Thornton,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
606638,Elf View Thornton,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.86
606638,Elf View Thornton,2024-01-23T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
606638,Elf View Thornton,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
606638,Elf View Thornton,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
606638,Elf View Thornton,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
606638,Elf View Thornton,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,21.3
606638,Elf View Thornton,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
606638,Elf View Thornton,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
606638,Elf View Thornton,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
606638,Elf View Thornton,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
606638,Elf View Thornton,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
606638,Elf View Thornton,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
606638,Elf View Thornton,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
606638,Elf View Thornton,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
606638,Elf View Thornton,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
606638,Elf View Thornton,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,5.13
606638,Elf View Thornton,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,4.38
606638,Elf View Thornton,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,4.42
606638,Elf View Thornton,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,7.9
606638,Elf View Thornton,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
606638,Elf View Thornton,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
606638,Elf View Thornton,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
606638,Elf View Thornton,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
606638,Elf View Thornton,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
606638,Elf View Thornton,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.25
606638,Elf View Thornton,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.8
606638,Elf View Thornton,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.67
606638,Elf View Thornton,2024-01-23T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
606638,Elf View Thornton,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
606638,Elf View Thornton,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
606638,Elf View Thornton,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.5
606638,Elf View Thornton,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
606638,Elf View Thornton,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
606638,Elf View Thornton,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606638,Elf View Thornton,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
606638,Elf View Thornton,2024-01-23T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
606638,Elf View Thornton,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
606638,Elf View Thornton,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
606638,Elf View Thornton,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.8
606638,Elf View Thornton,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.42
606638,Elf View Thornton,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.56
606638,Elf View Thornton,2024-01-23T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
606638,Elf View Thornton,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
606638,Elf View Thornton,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
606638,Elf View Thornton,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
606638,Elf View Thornton,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
606638,Elf View Thornton,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
606638,Elf View Thornton,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.83
606638,Elf View Thornton,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
606638,Elf View Thornton,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.87
606638,Elf View Thornton,2024-01-23T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
606638,Elf View Thornton,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
606638,Elf View Thornton,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
606638,Elf View Thornton,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
606638,Elf View Thornton,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,21.4
606638,Elf View Thornton,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
606638,Elf View Thornton,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
606638,Elf View Thornton,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
606638,Elf View Thornton,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
606638,Elf View Thornton,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
606638,Elf View Thornton,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
606638,Elf View Thornton,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
606638,Elf View Thornton,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
606638,Elf View Thornton,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
606638,Elf View Thornton,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,5.04
606638,Elf View Thornton,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,4.33
606638,Elf View Thornton,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,4.16
606638,Elf View Thornton,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,7.3
606638,Elf View Thornton,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
606638,Elf View Thornton,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
606638,Elf View Thornton,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
606638,Elf View Thornton,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
606638,Elf View Thornton,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
606638,Elf View Thornton,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.25
606638,Elf View Thornton,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.82
606638,Elf View Thornton,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.2
606638,Elf View Thornton,2024-01-23T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
606638,Elf View Thornton,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
606638,Elf View Thornton,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
606638,Elf View Thornton,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
606638,Elf View Thornton,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
606638,Elf View Thornton,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
606638,Elf View Thornton,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
606638,Elf View Thornton,2024-01-23T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
606638,Elf View Thornton,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
606638,Elf View Thornton,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
606638,Elf View Thornton,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.79
606638,Elf View Thornton,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.42
606638,Elf View Thornton,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.83
606638,Elf View Thornton,2024-01-23T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
606638,Elf View Thornton,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
606638,Elf View Thornton,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
606638,Elf View Thornton,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
606638,Elf View Thornton,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
606638,Elf View Thornton,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.76
606638,Elf View Thornton,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
606638,Elf View Thornton,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.86
606638,Elf View Thornton,2024-01-23T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
606638,Elf View Thornton,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
606638,Elf View Thornton,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
606638,Elf View Thornton,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
606638,Elf View Thornton,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,21.4
606638,Elf View Thornton,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
606638,Elf View Thornton,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
606638,Elf View Thornton,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
606638,Elf View Thornton,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
606638,Elf View Thornton,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
606638,Elf View Thornton,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
606638,Elf View Thornton,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
606638,Elf View Thornton,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
606638,Elf View Thornton,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
606638,Elf View Thornton,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,4.97
606638,Elf View Thornton,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,4.34
606638,Elf View Thornton,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,4.95
606638,Elf View Thornton,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,7.5
606638,Elf View Thornton,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
606638,Elf View Thornton,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
606638,Elf View Thornton,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
606638,Elf View Thornton,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
606638,Elf View Thornton,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
606638,Elf View Thornton,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.25
606638,Elf View Thornton,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.72
606638,Elf View Thornton,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.3
606638,Elf View Thornton,2024-01-23T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
606638,Elf View Thornton,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
606638,Elf View Thornton,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
606638,Elf View Thornton,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
606638,Elf View Thornton,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
606638,Elf View Thornton,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
606638,Elf View Thornton,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
606638,Elf View Thornton,2024-01-23T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
606638,Elf View Thornton,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
606638,Elf View Thornton,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
606638,Elf View Thornton,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.78
606638,Elf View Thornton,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.42
606638,Elf View Thornton,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.82
606638,Elf View Thornton,2024-01-23T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
606638,Elf View Thornton,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
606638,Elf View Thornton,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
606638,Elf View Thornton,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
606638,Elf View Thornton,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
606638,Elf View Thornton,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.76
606638,Elf View Thornton,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
606638,Elf View Thornton,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
606638,Elf View Thornton,2024-01-23T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
606638,Elf View Thornton,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
606638,Elf View Thornton,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
606638,Elf View Thornton,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
606638,Elf View Thornton,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,21.4
606638,Elf View Thornton,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
