Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606638,Elf View Thornton,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
606638,Elf View Thornton,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
606638,Elf View Thornton,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
606638,Elf View Thornton,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
606638,Elf View Thornton,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
606638,Elf View Thornton,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
606638,Elf View Thornton,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
606638,Elf View Thornton,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
606638,Elf View Thornton,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,4.96
606638,Elf View Thornton,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,4.24
606638,Elf View Thornton,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,5.02
606638,Elf View Thornton,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,7.9
606638,Elf View Thornton,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
606638,Elf View Thornton,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
606638,Elf View Thornton,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
606638,Elf View Thornton,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
606638,Elf View Thornton,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
606638,Elf View Thornton,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.25
606638,Elf View Thornton,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.63
606638,Elf View Thornton,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.9
606638,Elf View Thornton,2024-01-23T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
606638,Elf View Thornton,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
606638,Elf View Thornton,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
606638,Elf View Thornton,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
606638,Elf View Thornton,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
606638,Elf View Thornton,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-23T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
606638,Elf View Thornton,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
606638,Elf View Thornton,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
606638,Elf View Thornton,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.77
606638,Elf View Thornton,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
606638,Elf View Thornton,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
606638,Elf View Thornton,2024-01-23T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
606638,Elf View Thornton,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
606638,Elf View Thornton,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
606638,Elf View Thornton,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
606638,Elf View Thornton,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
606638,Elf View Thornton,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.76
606638,Elf View Thornton,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
606638,Elf View Thornton,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
606638,Elf View Thornton,2024-01-23T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
606638,Elf View Thornton,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
606638,Elf View Thornton,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
606638,Elf View Thornton,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
606638,Elf View Thornton,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,21.4
606638,Elf View Thornton,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
606638,Elf View Thornton,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
606638,Elf View Thornton,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
606638,Elf View Thornton,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
606638,Elf View Thornton,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
606638,Elf View Thornton,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
606638,Elf View Thornton,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
606638,Elf View Thornton,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
606638,Elf View Thornton,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
606638,Elf View Thornton,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,4.93
606638,Elf View Thornton,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,4.16
606638,Elf View Thornton,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,5.56
606638,Elf View Thornton,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,9.8
606638,Elf View Thornton,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
606638,Elf View Thornton,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
606638,Elf View Thornton,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
606638,Elf View Thornton,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
606638,Elf View Thornton,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
606638,Elf View Thornton,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
606638,Elf View Thornton,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.39
606638,Elf View Thornton,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.63
606638,Elf View Thornton,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.12
606638,Elf View Thornton,2024-01-23T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
606638,Elf View Thornton,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
606638,Elf View Thornton,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
606638,Elf View Thornton,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
606638,Elf View Thornton,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
606638,Elf View Thornton,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
606638,Elf View Thornton,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606638,Elf View Thornton,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
606638,Elf View Thornton,2024-01-23T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
606638,Elf View Thornton,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
606638,Elf View Thornton,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.76
606638,Elf View Thornton,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.42
606638,Elf View Thornton,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.12
606638,Elf View Thornton,2024-01-23T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
606638,Elf View Thornton,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
606638,Elf View Thornton,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
606638,Elf View Thornton,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
606638,Elf View Thornton,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
606638,Elf View Thornton,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
606638,Elf View Thornton,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
606638,Elf View Thornton,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
606638,Elf View Thornton,2024-01-23T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
606638,Elf View Thornton,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
606638,Elf View Thornton,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
606638,Elf View Thornton,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
606638,Elf View Thornton,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,21.5
606638,Elf View Thornton,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
606638,Elf View Thornton,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
606638,Elf View Thornton,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
606638,Elf View Thornton,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
606638,Elf View Thornton,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
606638,Elf View Thornton,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
606638,Elf View Thornton,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
606638,Elf View Thornton,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
606638,Elf View Thornton,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
606638,Elf View Thornton,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,5.09
606638,Elf View Thornton,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,4.17
606638,Elf View Thornton,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,5.08
606638,Elf View Thornton,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,7.7
606638,Elf View Thornton,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
606638,Elf View Thornton,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
606638,Elf View Thornton,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
606638,Elf View Thornton,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
606638,Elf View Thornton,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
606638,Elf View Thornton,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.75
606638,Elf View Thornton,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.62
606638,Elf View Thornton,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.81
606638,Elf View Thornton,2024-01-23T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
606638,Elf View Thornton,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
606638,Elf View Thornton,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
606638,Elf View Thornton,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.0
606638,Elf View Thornton,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
606638,Elf View Thornton,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
606638,Elf View Thornton,2024-01-23T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
606638,Elf View Thornton,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
606638,Elf View Thornton,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
606638,Elf View Thornton,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.77
606638,Elf View Thornton,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.42
606638,Elf View Thornton,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.75
606638,Elf View Thornton,2024-01-23T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
606638,Elf View Thornton,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
606638,Elf View Thornton,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
606638,Elf View Thornton,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
606638,Elf View Thornton,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
606638,Elf View Thornton,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
606638,Elf View Thornton,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
606638,Elf View Thornton,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
606638,Elf View Thornton,2024-01-23T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
606638,Elf View Thornton,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
606638,Elf View Thornton,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
606638,Elf View Thornton,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
606638,Elf View Thornton,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,21.5
606638,Elf View Thornton,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
606638,Elf View Thornton,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
606638,Elf View Thornton,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
606638,Elf View Thornton,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
606638,Elf View Thornton,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
606638,Elf View Thornton,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
606638,Elf View Thornton,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
606638,Elf View Thornton,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
606638,Elf View Thornton,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,5.46
606638,Elf View Thornton,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,4.15
606638,Elf View Thornton,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,4.44
606638,Elf View Thornton,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,9.3
606638,Elf View Thornton,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
606638,Elf View Thornton,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
606638,Elf View Thornton,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
606638,Elf View Thornton,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
606638,Elf View Thornton,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
606638,Elf View Thornton,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
606638,Elf View Thornton,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.46
606638,Elf View Thornton,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.72
606638,Elf View Thornton,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.01
606638,Elf View Thornton,2024-01-23T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
606638,Elf View Thornton,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
606638,Elf View Thornton,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
606638,Elf View Thornton,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
606638,Elf View Thornton,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
606638,Elf View Thornton,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
606638,Elf View Thornton,2024-01-23T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
606638,Elf View Thornton,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
606638,Elf View Thornton,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
606638,Elf View Thornton,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.8
606638,Elf View Thornton,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.42
606638,Elf View Thornton,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.47
606638,Elf View Thornton,2024-01-23T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
606638,Elf View Thornton,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
606638,Elf View Thornton,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
606638,Elf View Thornton,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
606638,Elf View Thornton,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
606638,Elf View Thornton,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
606638,Elf View Thornton,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
606638,Elf View Thornton,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.89
606638,Elf View Thornton,2024-01-23T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
606638,Elf View Thornton,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
606638,Elf View Thornton,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
606638,Elf View Thornton,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
606638,Elf View Thornton,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,21.5
606638,Elf View Thornton,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
606638,Elf View Thornton,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
606638,Elf View Thornton,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
606638,Elf View Thornton,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
606638,Elf View Thornton,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
606638,Elf View Thornton,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
606638,Elf View Thornton,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
606638,Elf View Thornton,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
606638,Elf View Thornton,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
606638,Elf View Thornton,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,5.2
606638,Elf View Thornton,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,4.25
606638,Elf View Thornton,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,4.42
606638,Elf View Thornton,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,8.2
606638,Elf View Thornton,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
606638,Elf View Thornton,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
606638,Elf View Thornton,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
606638,Elf View Thornton,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
606638,Elf View Thornton,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
606638,Elf View Thornton,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
606638,Elf View Thornton,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.43
606638,Elf View Thornton,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.76
606638,Elf View Thornton,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.87
606638,Elf View Thornton,2024-01-23T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
606638,Elf View Thornton,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
606638,Elf View Thornton,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.2
606638,Elf View Thornton,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
606638,Elf View Thornton,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
606638,Elf View Thornton,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606638,Elf View Thornton,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
606638,Elf View Thornton,2024-01-23T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
606638,Elf View Thornton,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
606638,Elf View Thornton,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
606638,Elf View Thornton,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.8
606638,Elf View Thornton,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.42
606638,Elf View Thornton,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
606638,Elf View Thornton,2024-01-23T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
606638,Elf View Thornton,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
606638,Elf View Thornton,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
606638,Elf View Thornton,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
606638,Elf View Thornton,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
606638,Elf View Thornton,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.76
606638,Elf View Thornton,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
606638,Elf View Thornton,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
606638,Elf View Thornton,2024-01-23T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
606638,Elf View Thornton,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
606638,Elf View Thornton,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
606638,Elf View Thornton,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
606638,Elf View Thornton,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,21.5
606638,Elf View Thornton,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
606638,Elf View Thornton,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
606638,Elf View Thornton,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
606638,Elf View Thornton,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
606638,Elf View Thornton,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
606638,Elf View Thornton,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
606638,Elf View Thornton,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
606638,Elf View Thornton,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
606638,Elf View Thornton,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
606638,Elf View Thornton,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,5.17
606638,Elf View Thornton,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,4.29
606638,Elf View Thornton,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,4.75
606638,Elf View Thornton,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,7.7
606638,Elf View Thornton,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
606638,Elf View Thornton,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
606638,Elf View Thornton,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
606638,Elf View Thornton,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
606638,Elf View Thornton,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.54
606638,Elf View Thornton,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.76
606638,Elf View Thornton,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.04
606638,Elf View Thornton,2024-01-23T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
606638,Elf View Thornton,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606638,Elf View Thornton,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
606638,Elf View Thornton,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
606638,Elf View Thornton,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
606638,Elf View Thornton,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
606638,Elf View Thornton,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
606638,Elf View Thornton,2024-01-23T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606638,Elf View Thornton,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
606638,Elf View Thornton,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
606638,Elf View Thornton,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
606638,Elf View Thornton,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.42
606638,Elf View Thornton,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.91
606638,Elf View Thornton,2024-01-23T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
606638,Elf View Thornton,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
606638,Elf View Thornton,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
606638,Elf View Thornton,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
606638,Elf View Thornton,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
606638,Elf View Thornton,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
606638,Elf View Thornton,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
606638,Elf View Thornton,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
606638,Elf View Thornton,2024-01-23T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
606638,Elf View Thornton,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
606638,Elf View Thornton,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
606638,Elf View Thornton,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,21.5
606638,Elf View Thornton,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
606638,Elf View Thornton,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
606638,Elf View Thornton,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
606638,Elf View Thornton,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
606638,Elf View Thornton,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
606638,Elf View Thornton,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
606638,Elf View Thornton,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
606638,Elf View Thornton,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
606638,Elf View Thornton,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
606638,Elf View Thornton,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,5.36
606638,Elf View Thornton,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,4.3
606638,Elf View Thornton,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,4.79
606638,Elf View Thornton,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,8.8
606638,Elf View Thornton,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
606638,Elf View Thornton,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
606638,Elf View Thornton,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
606638,Elf View Thornton,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606638,Elf View Thornton,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
606638,Elf View Thornton,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.25
606638,Elf View Thornton,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.77
606638,Elf View Thornton,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.06
606638,Elf View Thornton,2024-01-23T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
606638,Elf View Thornton,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
606638,Elf View Thornton,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
606638,Elf View Thornton,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
606638,Elf View Thornton,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
606638,Elf View Thornton,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
606638,Elf View Thornton,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606638,Elf View Thornton,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
606638,Elf View Thornton,2024-01-23T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606638,Elf View Thornton,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
606638,Elf View Thornton,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
606638,Elf View Thornton,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.8
606638,Elf View Thornton,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
606638,Elf View Thornton,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.62
606638,Elf View Thornton,2024-01-23T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
606638,Elf View Thornton,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
606638,Elf View Thornton,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
606638,Elf View Thornton,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
606638,Elf View Thornton,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
606638,Elf View Thornton,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
606638,Elf View Thornton,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.81
606638,Elf View Thornton,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.87
606638,Elf View Thornton,2024-01-23T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
606638,Elf View Thornton,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
606638,Elf View Thornton,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
606638,Elf View Thornton,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
606638,Elf View Thornton,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,21.5
606638,Elf View Thornton,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
606638,Elf View Thornton,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
606638,Elf View Thornton,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
606638,Elf View Thornton,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
606638,Elf View Thornton,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
606638,Elf View Thornton,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
606638,Elf View Thornton,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
606638,Elf View Thornton,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
606638,Elf View Thornton,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
606638,Elf View Thornton,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,5.09
606638,Elf View Thornton,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,5.01
606638,Elf View Thornton,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,4.6
606638,Elf View Thornton,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,7.2
606638,Elf View Thornton,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
606638,Elf View Thornton,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
606638,Elf View Thornton,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
606638,Elf View Thornton,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
606638,Elf View Thornton,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.25
606638,Elf View Thornton,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.76
606638,Elf View Thornton,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.87
606638,Elf View Thornton,2024-01-23T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
606638,Elf View Thornton,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
606638,Elf View Thornton,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
606638,Elf View Thornton,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.2
606638,Elf View Thornton,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
606638,Elf View Thornton,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
606638,Elf View Thornton,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606638,Elf View Thornton,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
606638,Elf View Thornton,2024-01-23T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
606638,Elf View Thornton,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
606638,Elf View Thornton,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
606638,Elf View Thornton,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.86
606638,Elf View Thornton,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.42
606638,Elf View Thornton,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.79
606638,Elf View Thornton,2024-01-23T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
606638,Elf View Thornton,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
606638,Elf View Thornton,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
606638,Elf View Thornton,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
606638,Elf View Thornton,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
606638,Elf View Thornton,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.91
606638,Elf View Thornton,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.9
606638,Elf View Thornton,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
606638,Elf View Thornton,2024-01-23T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
606638,Elf View Thornton,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
606638,Elf View Thornton,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
606638,Elf View Thornton,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
606638,Elf View Thornton,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,21.5
606638,Elf View Thornton,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
606638,Elf View Thornton,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
606638,Elf View Thornton,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
606638,Elf View Thornton,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
606638,Elf View Thornton,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
606638,Elf View Thornton,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
606638,Elf View Thornton,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
606638,Elf View Thornton,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
606638,Elf View Thornton,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
606638,Elf View Thornton,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,5.19
606638,Elf View Thornton,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,5.09
606638,Elf View Thornton,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,4.71
606638,Elf View Thornton,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,7.1
606638,Elf View Thornton,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
606638,Elf View Thornton,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
606638,Elf View Thornton,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
606638,Elf View Thornton,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
606638,Elf View Thornton,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
606638,Elf View Thornton,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
606638,Elf View Thornton,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606638,Elf View Thornton,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.5
606638,Elf View Thornton,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.18
606638,Elf View Thornton,2024-01-23T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
606638,Elf View Thornton,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
606638,Elf View Thornton,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
606638,Elf View Thornton,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
606638,Elf View Thornton,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
606638,Elf View Thornton,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
606638,Elf View Thornton,2024-01-23T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
606638,Elf View Thornton,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
606638,Elf View Thornton,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
606638,Elf View Thornton,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
606638,Elf View Thornton,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.95
606638,Elf View Thornton,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.42
606638,Elf View Thornton,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.16
606638,Elf View Thornton,2024-01-23T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
606638,Elf View Thornton,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
606638,Elf View Thornton,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
606638,Elf View Thornton,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
606638,Elf View Thornton,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
606638,Elf View Thornton,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.37
606638,Elf View Thornton,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.01
606638,Elf View Thornton,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.27
606638,Elf View Thornton,2024-01-23T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
606638,Elf View Thornton,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
606638,Elf View Thornton,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
606638,Elf View Thornton,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
606638,Elf View Thornton,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,21.5
606638,Elf View Thornton,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606638,Elf View Thornton,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
606638,Elf View Thornton,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
606638,Elf View Thornton,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
606638,Elf View Thornton,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
606638,Elf View Thornton,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
606638,Elf View Thornton,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
606638,Elf View Thornton,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
606638,Elf View Thornton,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
606638,Elf View Thornton,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,6.2
606638,Elf View Thornton,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,5.94
606638,Elf View Thornton,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,8.65
606638,Elf View Thornton,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,18.6
606638,Elf View Thornton,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
606638,Elf View Thornton,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
606638,Elf View Thornton,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
606638,Elf View Thornton,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.96
