Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606638,Elf View Thornton,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.6
606638,Elf View Thornton,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.66
606638,Elf View Thornton,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.28
606638,Elf View Thornton,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.36
606638,Elf View Thornton,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.6
606638,Elf View Thornton,2024-01-23T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
606638,Elf View Thornton,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
606638,Elf View Thornton,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
606638,Elf View Thornton,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
606638,Elf View Thornton,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
606638,Elf View Thornton,2024-01-23T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
606638,Elf View Thornton,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
606638,Elf View Thornton,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
606638,Elf View Thornton,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.81
606638,Elf View Thornton,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.4
606638,Elf View Thornton,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.7
606638,Elf View Thornton,2024-01-23T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
606638,Elf View Thornton,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
606638,Elf View Thornton,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
606638,Elf View Thornton,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
606638,Elf View Thornton,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.62
606638,Elf View Thornton,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
606638,Elf View Thornton,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
606638,Elf View Thornton,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
606638,Elf View Thornton,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.2
606638,Elf View Thornton,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
606638,Elf View Thornton,2024-01-23T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
606638,Elf View Thornton,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
606638,Elf View Thornton,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
606638,Elf View Thornton,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
606638,Elf View Thornton,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,21.5
606638,Elf View Thornton,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
606638,Elf View Thornton,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
606638,Elf View Thornton,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
606638,Elf View Thornton,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
606638,Elf View Thornton,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
606638,Elf View Thornton,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
606638,Elf View Thornton,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
606638,Elf View Thornton,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
606638,Elf View Thornton,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
606638,Elf View Thornton,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,9.05
606638,Elf View Thornton,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,7.97
606638,Elf View Thornton,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,10.75
606638,Elf View Thornton,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,16.7
606638,Elf View Thornton,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
606638,Elf View Thornton,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
606638,Elf View Thornton,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
606638,Elf View Thornton,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.74
606638,Elf View Thornton,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.3
606638,Elf View Thornton,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.27
606638,Elf View Thornton,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.27
606638,Elf View Thornton,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.22
606638,Elf View Thornton,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.44
606638,Elf View Thornton,2024-01-23T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
606638,Elf View Thornton,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
606638,Elf View Thornton,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
606638,Elf View Thornton,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
606638,Elf View Thornton,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
606638,Elf View Thornton,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
606638,Elf View Thornton,2024-01-23T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.59
606638,Elf View Thornton,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
606638,Elf View Thornton,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
606638,Elf View Thornton,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.31
606638,Elf View Thornton,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.24
606638,Elf View Thornton,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.42
606638,Elf View Thornton,2024-01-23T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
606638,Elf View Thornton,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
606638,Elf View Thornton,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
606638,Elf View Thornton,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.0
606638,Elf View Thornton,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.12
606638,Elf View Thornton,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.23
606638,Elf View Thornton,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.89
606638,Elf View Thornton,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.04
606638,Elf View Thornton,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.97
606638,Elf View Thornton,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.3
606638,Elf View Thornton,2024-01-23T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
606638,Elf View Thornton,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
606638,Elf View Thornton,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
606638,Elf View Thornton,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.2
606638,Elf View Thornton,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,21.5
606638,Elf View Thornton,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
606638,Elf View Thornton,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
606638,Elf View Thornton,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
606638,Elf View Thornton,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
606638,Elf View Thornton,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
606638,Elf View Thornton,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
606638,Elf View Thornton,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.43
606638,Elf View Thornton,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.1
606638,Elf View Thornton,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.37
606638,Elf View Thornton,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.81
606638,Elf View Thornton,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.44
606638,Elf View Thornton,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.19
606638,Elf View Thornton,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
606638,Elf View Thornton,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
606638,Elf View Thornton,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
606638,Elf View Thornton,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
606638,Elf View Thornton,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.75
606638,Elf View Thornton,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.39
606638,Elf View Thornton,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.29
606638,Elf View Thornton,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.92
606638,Elf View Thornton,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.51
606638,Elf View Thornton,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.07
606638,Elf View Thornton,2024-01-23T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
606638,Elf View Thornton,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
606638,Elf View Thornton,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.4
606638,Elf View Thornton,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.7
606638,Elf View Thornton,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606638,Elf View Thornton,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
606638,Elf View Thornton,2024-01-23T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.32
606638,Elf View Thornton,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
606638,Elf View Thornton,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.98
606638,Elf View Thornton,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.14
606638,Elf View Thornton,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.44
606638,Elf View Thornton,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.39
606638,Elf View Thornton,2024-01-23T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
606638,Elf View Thornton,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.4
606638,Elf View Thornton,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.0
606638,Elf View Thornton,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.2
606638,Elf View Thornton,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.72
606638,Elf View Thornton,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.74
606638,Elf View Thornton,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.53
606638,Elf View Thornton,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.21
606638,Elf View Thornton,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.32
606638,Elf View Thornton,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.89
606638,Elf View Thornton,2024-01-23T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
606638,Elf View Thornton,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
606638,Elf View Thornton,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.5
606638,Elf View Thornton,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.2
606638,Elf View Thornton,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,21.5
606638,Elf View Thornton,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
606638,Elf View Thornton,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
606638,Elf View Thornton,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
606638,Elf View Thornton,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
606638,Elf View Thornton,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
606638,Elf View Thornton,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
606638,Elf View Thornton,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.77
606638,Elf View Thornton,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.94
606638,Elf View Thornton,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.79
606638,Elf View Thornton,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.46
606638,Elf View Thornton,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.28
606638,Elf View Thornton,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.38
606638,Elf View Thornton,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
606638,Elf View Thornton,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
606638,Elf View Thornton,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
606638,Elf View Thornton,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
606638,Elf View Thornton,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.49
606638,Elf View Thornton,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.13
606638,Elf View Thornton,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.04
606638,Elf View Thornton,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.99
606638,Elf View Thornton,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
606638,Elf View Thornton,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.65
606638,Elf View Thornton,2024-01-23T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
606638,Elf View Thornton,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
606638,Elf View Thornton,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.7
606638,Elf View Thornton,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.1
606638,Elf View Thornton,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
606638,Elf View Thornton,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606638,Elf View Thornton,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
606638,Elf View Thornton,2024-01-23T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.68
606638,Elf View Thornton,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
606638,Elf View Thornton,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.22
606638,Elf View Thornton,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.46
606638,Elf View Thornton,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.82
606638,Elf View Thornton,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.43
606638,Elf View Thornton,2024-01-23T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
606638,Elf View Thornton,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.9
606638,Elf View Thornton,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.7
606638,Elf View Thornton,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.6
606638,Elf View Thornton,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.71
606638,Elf View Thornton,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.39
606638,Elf View Thornton,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.27
606638,Elf View Thornton,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.84
606638,Elf View Thornton,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.17
606638,Elf View Thornton,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.63
606638,Elf View Thornton,2024-01-23T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
606638,Elf View Thornton,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.8
606638,Elf View Thornton,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.2
606638,Elf View Thornton,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.9
606638,Elf View Thornton,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,21.5
606638,Elf View Thornton,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
606638,Elf View Thornton,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
606638,Elf View Thornton,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
606638,Elf View Thornton,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
606638,Elf View Thornton,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
606638,Elf View Thornton,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
606638,Elf View Thornton,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.85
606638,Elf View Thornton,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.62
606638,Elf View Thornton,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.52
606638,Elf View Thornton,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.48
606638,Elf View Thornton,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.02
606638,Elf View Thornton,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.74
606638,Elf View Thornton,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
606638,Elf View Thornton,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
606638,Elf View Thornton,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
606638,Elf View Thornton,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
606638,Elf View Thornton,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606638,Elf View Thornton,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.16
606638,Elf View Thornton,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
606638,Elf View Thornton,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.45
606638,Elf View Thornton,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.76
606638,Elf View Thornton,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.55
606638,Elf View Thornton,2024-01-23T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
606638,Elf View Thornton,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
606638,Elf View Thornton,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
606638,Elf View Thornton,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.7
606638,Elf View Thornton,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
606638,Elf View Thornton,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
606638,Elf View Thornton,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
606638,Elf View Thornton,2024-01-23T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.78
606638,Elf View Thornton,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
606638,Elf View Thornton,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.99
606638,Elf View Thornton,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.27
606638,Elf View Thornton,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.76
606638,Elf View Thornton,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.64
606638,Elf View Thornton,2024-01-23T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
606638,Elf View Thornton,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.1
606638,Elf View Thornton,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.3
606638,Elf View Thornton,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.9
606638,Elf View Thornton,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.73
606638,Elf View Thornton,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.76
606638,Elf View Thornton,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.66
606638,Elf View Thornton,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.9
606638,Elf View Thornton,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.68
606638,Elf View Thornton,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.22
606638,Elf View Thornton,2024-01-23T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
606638,Elf View Thornton,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
606638,Elf View Thornton,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
606638,Elf View Thornton,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.7
606638,Elf View Thornton,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,21.4
606638,Elf View Thornton,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
606638,Elf View Thornton,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
606638,Elf View Thornton,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
606638,Elf View Thornton,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
606638,Elf View Thornton,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
606638,Elf View Thornton,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
606638,Elf View Thornton,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.71
606638,Elf View Thornton,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
606638,Elf View Thornton,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.55
606638,Elf View Thornton,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.81
606638,Elf View Thornton,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.23
606638,Elf View Thornton,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.44
606638,Elf View Thornton,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
606638,Elf View Thornton,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
606638,Elf View Thornton,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
606638,Elf View Thornton,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
606638,Elf View Thornton,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.11
606638,Elf View Thornton,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.16
606638,Elf View Thornton,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.73
606638,Elf View Thornton,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.43
606638,Elf View Thornton,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.81
606638,Elf View Thornton,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.71
606638,Elf View Thornton,2024-01-23T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
606638,Elf View Thornton,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
606638,Elf View Thornton,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.2
606638,Elf View Thornton,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.8
606638,Elf View Thornton,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
606638,Elf View Thornton,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
606638,Elf View Thornton,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606638,Elf View Thornton,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
606638,Elf View Thornton,2024-01-23T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.55
606638,Elf View Thornton,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
606638,Elf View Thornton,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
606638,Elf View Thornton,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.76
606638,Elf View Thornton,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.37
606638,Elf View Thornton,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.49
606638,Elf View Thornton,2024-01-23T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
606638,Elf View Thornton,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.3
606638,Elf View Thornton,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
606638,Elf View Thornton,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.1
606638,Elf View Thornton,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.35
606638,Elf View Thornton,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.11
606638,Elf View Thornton,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.96
606638,Elf View Thornton,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.57
606638,Elf View Thornton,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.03
606638,Elf View Thornton,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.16
606638,Elf View Thornton,2024-01-23T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
606638,Elf View Thornton,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
606638,Elf View Thornton,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
606638,Elf View Thornton,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.9
606638,Elf View Thornton,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,21.4
606638,Elf View Thornton,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
606638,Elf View Thornton,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
606638,Elf View Thornton,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
606638,Elf View Thornton,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
606638,Elf View Thornton,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
606638,Elf View Thornton,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
606638,Elf View Thornton,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.97
606638,Elf View Thornton,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.59
606638,Elf View Thornton,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.46
606638,Elf View Thornton,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.95
606638,Elf View Thornton,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.24
606638,Elf View Thornton,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.38
606638,Elf View Thornton,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
606638,Elf View Thornton,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
606638,Elf View Thornton,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
606638,Elf View Thornton,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
606638,Elf View Thornton,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.84
606638,Elf View Thornton,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.4
606638,Elf View Thornton,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.49
606638,Elf View Thornton,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.99
606638,Elf View Thornton,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.56
606638,Elf View Thornton,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.7
606638,Elf View Thornton,2024-01-23T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
606638,Elf View Thornton,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
606638,Elf View Thornton,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.6
606638,Elf View Thornton,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.9
606638,Elf View Thornton,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
606638,Elf View Thornton,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
606638,Elf View Thornton,2024-01-23T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
606638,Elf View Thornton,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.53
606638,Elf View Thornton,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
606638,Elf View Thornton,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
606638,Elf View Thornton,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.79
606638,Elf View Thornton,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.41
606638,Elf View Thornton,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.34
606638,Elf View Thornton,2024-01-23T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
606638,Elf View Thornton,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.5
606638,Elf View Thornton,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.7
606638,Elf View Thornton,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.5
606638,Elf View Thornton,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.32
606638,Elf View Thornton,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.06
606638,Elf View Thornton,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.02
606638,Elf View Thornton,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.01
606638,Elf View Thornton,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.15
606638,Elf View Thornton,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.42
606638,Elf View Thornton,2024-01-23T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
606638,Elf View Thornton,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
606638,Elf View Thornton,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.6
606638,Elf View Thornton,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.2
606638,Elf View Thornton,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,21.4
606638,Elf View Thornton,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
606638,Elf View Thornton,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
606638,Elf View Thornton,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
606638,Elf View Thornton,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
606638,Elf View Thornton,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
606638,Elf View Thornton,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
606638,Elf View Thornton,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.68
606638,Elf View Thornton,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.78
606638,Elf View Thornton,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.41
606638,Elf View Thornton,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.95
606638,Elf View Thornton,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.12
606638,Elf View Thornton,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.5
606638,Elf View Thornton,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
606638,Elf View Thornton,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
606638,Elf View Thornton,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
606638,Elf View Thornton,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
606638,Elf View Thornton,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.39
606638,Elf View Thornton,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.18
606638,Elf View Thornton,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.27
606638,Elf View Thornton,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.81
606638,Elf View Thornton,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.16
606638,Elf View Thornton,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.12
606638,Elf View Thornton,2024-01-23T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
606638,Elf View Thornton,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.7
606638,Elf View Thornton,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.4
606638,Elf View Thornton,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.5
606638,Elf View Thornton,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
606638,Elf View Thornton,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
606638,Elf View Thornton,2024-01-23T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.01
606638,Elf View Thornton,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
606638,Elf View Thornton,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.33
606638,Elf View Thornton,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.65
606638,Elf View Thornton,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.97
606638,Elf View Thornton,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.76
606638,Elf View Thornton,2024-01-23T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
606638,Elf View Thornton,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.1
606638,Elf View Thornton,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.1
606638,Elf View Thornton,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.1
606638,Elf View Thornton,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.87
606638,Elf View Thornton,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.83
606638,Elf View Thornton,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.81
606638,Elf View Thornton,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.67
606638,Elf View Thornton,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.29
606638,Elf View Thornton,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.04
606638,Elf View Thornton,2024-01-23T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
606638,Elf View Thornton,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
606638,Elf View Thornton,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
606638,Elf View Thornton,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.9
606638,Elf View Thornton,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,21.4
606638,Elf View Thornton,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
606638,Elf View Thornton,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
606638,Elf View Thornton,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
606638,Elf View Thornton,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
606638,Elf View Thornton,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
606638,Elf View Thornton,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
606638,Elf View Thornton,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.27
606638,Elf View Thornton,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.76
606638,Elf View Thornton,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.39
606638,Elf View Thornton,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.33
606638,Elf View Thornton,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.44
606638,Elf View Thornton,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.96
606638,Elf View Thornton,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
606638,Elf View Thornton,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
606638,Elf View Thornton,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
606638,Elf View Thornton,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
606638,Elf View Thornton,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.35
606638,Elf View Thornton,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.66
606638,Elf View Thornton,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.34
606638,Elf View Thornton,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.18
606638,Elf View Thornton,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.35
606638,Elf View Thornton,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.71
606638,Elf View Thornton,2024-01-23T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
606638,Elf View Thornton,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
606638,Elf View Thornton,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.3
606638,Elf View Thornton,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.8
606638,Elf View Thornton,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
606638,Elf View Thornton,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
606638,Elf View Thornton,2024-01-23T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.03
606638,Elf View Thornton,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
606638,Elf View Thornton,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
606638,Elf View Thornton,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.74
606638,Elf View Thornton,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.55
606638,Elf View Thornton,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.02
606638,Elf View Thornton,2024-01-23T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
606638,Elf View Thornton,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.2
606638,Elf View Thornton,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.7
606638,Elf View Thornton,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.1
606638,Elf View Thornton,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,8.65
606638,Elf View Thornton,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.82
606638,Elf View Thornton,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.15
606638,Elf View Thornton,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.01
606638,Elf View Thornton,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.75
606638,Elf View Thornton,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.92
606638,Elf View Thornton,2024-01-23T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
606638,Elf View Thornton,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.8
606638,Elf View Thornton,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.0
606638,Elf View Thornton,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.5
606638,Elf View Thornton,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,21.4
606638,Elf View Thornton,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
606638,Elf View Thornton,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
606638,Elf View Thornton,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
606638,Elf View Thornton,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
606638,Elf View Thornton,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
606638,Elf View Thornton,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
606638,Elf View Thornton,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.05
606638,Elf View Thornton,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.07
606638,Elf View Thornton,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.78
606638,Elf View Thornton,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.1
606638,Elf View Thornton,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.66
606638,Elf View Thornton,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,37.7
606638,Elf View Thornton,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
606638,Elf View Thornton,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
606638,Elf View Thornton,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
606638,Elf View Thornton,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
606638,Elf View Thornton,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.44
606638,Elf View Thornton,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.58
606638,Elf View Thornton,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.18
606638,Elf View Thornton,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.71
606638,Elf View Thornton,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.12
606638,Elf View Thornton,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.06
606638,Elf View Thornton,2024-01-23T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.2
606638,Elf View Thornton,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.8
606638,Elf View Thornton,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.9
606638,Elf View Thornton,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.5
606638,Elf View Thornton,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
606638,Elf View Thornton,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
606638,Elf View Thornton,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
