Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606638,Elf View Thornton,2024-01-23T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.39
606638,Elf View Thornton,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.56
606638,Elf View Thornton,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.72
606638,Elf View Thornton,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.78
606638,Elf View Thornton,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.79
606638,Elf View Thornton,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.83
606638,Elf View Thornton,2024-01-23T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
606638,Elf View Thornton,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.5
606638,Elf View Thornton,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.6
606638,Elf View Thornton,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.7
606638,Elf View Thornton,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,9.98
606638,Elf View Thornton,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.88
606638,Elf View Thornton,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.34
606638,Elf View Thornton,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.01
606638,Elf View Thornton,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.23
606638,Elf View Thornton,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.94
606638,Elf View Thornton,2024-01-23T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
606638,Elf View Thornton,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.2
606638,Elf View Thornton,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.2
606638,Elf View Thornton,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.5
606638,Elf View Thornton,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,21.3
606638,Elf View Thornton,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
606638,Elf View Thornton,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
606638,Elf View Thornton,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
606638,Elf View Thornton,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
606638,Elf View Thornton,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
606638,Elf View Thornton,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
606638,Elf View Thornton,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.85
606638,Elf View Thornton,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.01
606638,Elf View Thornton,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.22
606638,Elf View Thornton,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.67
606638,Elf View Thornton,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,35.15
606638,Elf View Thornton,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,46.88
606638,Elf View Thornton,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
606638,Elf View Thornton,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
606638,Elf View Thornton,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
606638,Elf View Thornton,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
606638,Elf View Thornton,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.28
606638,Elf View Thornton,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.59
606638,Elf View Thornton,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.14
606638,Elf View Thornton,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.54
606638,Elf View Thornton,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.35
606638,Elf View Thornton,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.95
606638,Elf View Thornton,2024-01-23T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.2
606638,Elf View Thornton,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.1
606638,Elf View Thornton,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.2
606638,Elf View Thornton,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.4
606638,Elf View Thornton,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
606638,Elf View Thornton,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.14
606638,Elf View Thornton,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
606638,Elf View Thornton,2024-01-23T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.74
606638,Elf View Thornton,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
606638,Elf View Thornton,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.82
606638,Elf View Thornton,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.45
606638,Elf View Thornton,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.21
606638,Elf View Thornton,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.26
606638,Elf View Thornton,2024-01-23T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
606638,Elf View Thornton,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.8
606638,Elf View Thornton,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.9
606638,Elf View Thornton,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.6
606638,Elf View Thornton,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,9.49
606638,Elf View Thornton,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.46
606638,Elf View Thornton,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.06
606638,Elf View Thornton,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.74
606638,Elf View Thornton,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.82
606638,Elf View Thornton,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.32
606638,Elf View Thornton,2024-01-23T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
606638,Elf View Thornton,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.2
606638,Elf View Thornton,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.2
606638,Elf View Thornton,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.4
606638,Elf View Thornton,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,21.3
606638,Elf View Thornton,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
606638,Elf View Thornton,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
606638,Elf View Thornton,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
606638,Elf View Thornton,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
606638,Elf View Thornton,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
606638,Elf View Thornton,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
606638,Elf View Thornton,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.62
606638,Elf View Thornton,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.1
606638,Elf View Thornton,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.99
606638,Elf View Thornton,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.87
606638,Elf View Thornton,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,35.38
606638,Elf View Thornton,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,47.6
606638,Elf View Thornton,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
606638,Elf View Thornton,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
606638,Elf View Thornton,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
606638,Elf View Thornton,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
606638,Elf View Thornton,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.9
606638,Elf View Thornton,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.67
606638,Elf View Thornton,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.58
606638,Elf View Thornton,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.35
606638,Elf View Thornton,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.54
606638,Elf View Thornton,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.93
606638,Elf View Thornton,2024-01-23T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,44.2
606638,Elf View Thornton,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.4
606638,Elf View Thornton,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.2
606638,Elf View Thornton,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.2
606638,Elf View Thornton,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
606638,Elf View Thornton,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.13
606638,Elf View Thornton,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
606638,Elf View Thornton,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
606638,Elf View Thornton,2024-01-23T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.78
606638,Elf View Thornton,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
606638,Elf View Thornton,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
606638,Elf View Thornton,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.59
606638,Elf View Thornton,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.67
606638,Elf View Thornton,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.38
606638,Elf View Thornton,2024-01-23T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
606638,Elf View Thornton,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.0
606638,Elf View Thornton,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.0
606638,Elf View Thornton,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.0
606638,Elf View Thornton,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.9
606638,Elf View Thornton,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.47
606638,Elf View Thornton,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.81
606638,Elf View Thornton,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.17
606638,Elf View Thornton,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.75
606638,Elf View Thornton,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.65
606638,Elf View Thornton,2024-01-23T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
606638,Elf View Thornton,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.9
606638,Elf View Thornton,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.9
606638,Elf View Thornton,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.6
606638,Elf View Thornton,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,21.1
606638,Elf View Thornton,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
606638,Elf View Thornton,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
606638,Elf View Thornton,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
606638,Elf View Thornton,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
606638,Elf View Thornton,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
606638,Elf View Thornton,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
606638,Elf View Thornton,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.71
606638,Elf View Thornton,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.56
606638,Elf View Thornton,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.3
606638,Elf View Thornton,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.24
606638,Elf View Thornton,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.95
606638,Elf View Thornton,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,43.05
606638,Elf View Thornton,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,74.1
606638,Elf View Thornton,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
606638,Elf View Thornton,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
606638,Elf View Thornton,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
606638,Elf View Thornton,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.07
606638,Elf View Thornton,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.71
606638,Elf View Thornton,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.88
606638,Elf View Thornton,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.96
606638,Elf View Thornton,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.21
606638,Elf View Thornton,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.46
606638,Elf View Thornton,2024-01-23T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.2
606638,Elf View Thornton,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.9
606638,Elf View Thornton,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.4
606638,Elf View Thornton,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.8
606638,Elf View Thornton,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
606638,Elf View Thornton,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.14
606638,Elf View Thornton,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
606638,Elf View Thornton,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
606638,Elf View Thornton,2024-01-23T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.63
606638,Elf View Thornton,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
606638,Elf View Thornton,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
606638,Elf View Thornton,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.07
606638,Elf View Thornton,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.13
606638,Elf View Thornton,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.01
606638,Elf View Thornton,2024-01-23T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
606638,Elf View Thornton,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.5
606638,Elf View Thornton,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.5
606638,Elf View Thornton,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.5
606638,Elf View Thornton,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,8.98
606638,Elf View Thornton,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.17
606638,Elf View Thornton,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.63
606638,Elf View Thornton,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.59
606638,Elf View Thornton,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.63
606638,Elf View Thornton,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.22
606638,Elf View Thornton,2024-01-23T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
606638,Elf View Thornton,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.0
606638,Elf View Thornton,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.5
606638,Elf View Thornton,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.9
606638,Elf View Thornton,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,21.1
606638,Elf View Thornton,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
606638,Elf View Thornton,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
606638,Elf View Thornton,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
606638,Elf View Thornton,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
606638,Elf View Thornton,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
606638,Elf View Thornton,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
606638,Elf View Thornton,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.83
606638,Elf View Thornton,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.19
606638,Elf View Thornton,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.4
606638,Elf View Thornton,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.76
606638,Elf View Thornton,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,32.95
606638,Elf View Thornton,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,44.78
606638,Elf View Thornton,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
606638,Elf View Thornton,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
606638,Elf View Thornton,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
606638,Elf View Thornton,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
606638,Elf View Thornton,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.09
606638,Elf View Thornton,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.69
606638,Elf View Thornton,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.73
606638,Elf View Thornton,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.6
606638,Elf View Thornton,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.99
606638,Elf View Thornton,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.9
606638,Elf View Thornton,2024-01-23T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
606638,Elf View Thornton,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.4
606638,Elf View Thornton,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.4
606638,Elf View Thornton,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.3
606638,Elf View Thornton,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
606638,Elf View Thornton,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.2
606638,Elf View Thornton,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
606638,Elf View Thornton,2024-01-23T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.84
606638,Elf View Thornton,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
606638,Elf View Thornton,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.25
606638,Elf View Thornton,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.08
606638,Elf View Thornton,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.4
606638,Elf View Thornton,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.21
606638,Elf View Thornton,2024-01-23T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
606638,Elf View Thornton,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.1
606638,Elf View Thornton,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.2
606638,Elf View Thornton,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.5
606638,Elf View Thornton,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.88
606638,Elf View Thornton,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.93
606638,Elf View Thornton,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.07
606638,Elf View Thornton,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.64
606638,Elf View Thornton,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.74
606638,Elf View Thornton,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.32
606638,Elf View Thornton,2024-01-23T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
606638,Elf View Thornton,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
606638,Elf View Thornton,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
606638,Elf View Thornton,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.0
606638,Elf View Thornton,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,21.1
606638,Elf View Thornton,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
606638,Elf View Thornton,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
606638,Elf View Thornton,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
606638,Elf View Thornton,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
606638,Elf View Thornton,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
606638,Elf View Thornton,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
606638,Elf View Thornton,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.84
606638,Elf View Thornton,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.85
606638,Elf View Thornton,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.02
606638,Elf View Thornton,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.51
606638,Elf View Thornton,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.14
606638,Elf View Thornton,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,36.48
606638,Elf View Thornton,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
606638,Elf View Thornton,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
606638,Elf View Thornton,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
606638,Elf View Thornton,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
606638,Elf View Thornton,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.83
606638,Elf View Thornton,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.44
606638,Elf View Thornton,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.54
606638,Elf View Thornton,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.72
606638,Elf View Thornton,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.67
606638,Elf View Thornton,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.72
606638,Elf View Thornton,2024-01-23T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
606638,Elf View Thornton,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.9
606638,Elf View Thornton,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.0
606638,Elf View Thornton,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.5
606638,Elf View Thornton,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
606638,Elf View Thornton,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.22
606638,Elf View Thornton,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
606638,Elf View Thornton,2024-01-23T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.45
606638,Elf View Thornton,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.02
606638,Elf View Thornton,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.93
606638,Elf View Thornton,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.16
606638,Elf View Thornton,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.35
606638,Elf View Thornton,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.51
606638,Elf View Thornton,2024-01-23T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
606638,Elf View Thornton,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.8
606638,Elf View Thornton,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.0
606638,Elf View Thornton,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.6
606638,Elf View Thornton,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.22
606638,Elf View Thornton,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.22
606638,Elf View Thornton,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.46
606638,Elf View Thornton,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.07
606638,Elf View Thornton,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.15
606638,Elf View Thornton,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.92
606638,Elf View Thornton,2024-01-23T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
606638,Elf View Thornton,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
606638,Elf View Thornton,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.1
606638,Elf View Thornton,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.5
606638,Elf View Thornton,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,21.0
606638,Elf View Thornton,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
606638,Elf View Thornton,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
606638,Elf View Thornton,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
606638,Elf View Thornton,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
606638,Elf View Thornton,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
606638,Elf View Thornton,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
606638,Elf View Thornton,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.51
606638,Elf View Thornton,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.7
606638,Elf View Thornton,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.89
606638,Elf View Thornton,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.17
606638,Elf View Thornton,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,30.19
606638,Elf View Thornton,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,36.2
606638,Elf View Thornton,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
606638,Elf View Thornton,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
606638,Elf View Thornton,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
606638,Elf View Thornton,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
606638,Elf View Thornton,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
606638,Elf View Thornton,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
606638,Elf View Thornton,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
606638,Elf View Thornton,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.33
606638,Elf View Thornton,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.41
606638,Elf View Thornton,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.11
606638,Elf View Thornton,2024-01-23T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
606638,Elf View Thornton,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
606638,Elf View Thornton,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.7
606638,Elf View Thornton,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.9
606638,Elf View Thornton,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
606638,Elf View Thornton,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
606638,Elf View Thornton,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606638,Elf View Thornton,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
606638,Elf View Thornton,2024-01-23T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
606638,Elf View Thornton,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.17
606638,Elf View Thornton,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.73
606638,Elf View Thornton,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.68
606638,Elf View Thornton,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.02
606638,Elf View Thornton,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.74
606638,Elf View Thornton,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.4
606638,Elf View Thornton,2024-01-23T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
606638,Elf View Thornton,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
606638,Elf View Thornton,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.6
606638,Elf View Thornton,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.6
606638,Elf View Thornton,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,7.97
606638,Elf View Thornton,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.4
606638,Elf View Thornton,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.72
606638,Elf View Thornton,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.65
606638,Elf View Thornton,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.48
606638,Elf View Thornton,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.38
606638,Elf View Thornton,2024-01-23T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
606638,Elf View Thornton,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.4
606638,Elf View Thornton,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.4
606638,Elf View Thornton,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.8
606638,Elf View Thornton,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,21.0
606638,Elf View Thornton,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
606638,Elf View Thornton,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
606638,Elf View Thornton,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
606638,Elf View Thornton,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
606638,Elf View Thornton,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
606638,Elf View Thornton,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
606638,Elf View Thornton,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.22
606638,Elf View Thornton,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.08
606638,Elf View Thornton,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.44
606638,Elf View Thornton,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.15
606638,Elf View Thornton,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.65
606638,Elf View Thornton,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,37.93
606638,Elf View Thornton,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
606638,Elf View Thornton,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
606638,Elf View Thornton,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
606638,Elf View Thornton,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
606638,Elf View Thornton,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
606638,Elf View Thornton,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
606638,Elf View Thornton,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
606638,Elf View Thornton,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.75
606638,Elf View Thornton,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.39
606638,Elf View Thornton,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.63
606638,Elf View Thornton,2024-01-23T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
606638,Elf View Thornton,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
606638,Elf View Thornton,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
606638,Elf View Thornton,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.1
606638,Elf View Thornton,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.22
606638,Elf View Thornton,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
606638,Elf View Thornton,2024-01-23T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.02
606638,Elf View Thornton,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
606638,Elf View Thornton,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.6
606638,Elf View Thornton,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.19
606638,Elf View Thornton,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.62
606638,Elf View Thornton,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.45
606638,Elf View Thornton,2024-01-23T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
606638,Elf View Thornton,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
606638,Elf View Thornton,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.9
606638,Elf View Thornton,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.1
606638,Elf View Thornton,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,8.26
606638,Elf View Thornton,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.73
606638,Elf View Thornton,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.95
606638,Elf View Thornton,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.21
606638,Elf View Thornton,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.96
606638,Elf View Thornton,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.6
606638,Elf View Thornton,2024-01-23T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
606638,Elf View Thornton,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
606638,Elf View Thornton,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.7
606638,Elf View Thornton,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.8
606638,Elf View Thornton,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,20.9
606638,Elf View Thornton,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
606638,Elf View Thornton,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
606638,Elf View Thornton,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
606638,Elf View Thornton,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
606638,Elf View Thornton,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
606638,Elf View Thornton,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
606638,Elf View Thornton,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.79
606638,Elf View Thornton,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.24
606638,Elf View Thornton,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.24
606638,Elf View Thornton,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,24.36
606638,Elf View Thornton,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.99
606638,Elf View Thornton,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,33.71
606638,Elf View Thornton,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
606638,Elf View Thornton,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
606638,Elf View Thornton,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
606638,Elf View Thornton,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
606638,Elf View Thornton,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.91
606638,Elf View Thornton,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.94
606638,Elf View Thornton,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.93
606638,Elf View Thornton,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.95
606638,Elf View Thornton,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.4
606638,Elf View Thornton,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.67
606638,Elf View Thornton,2024-01-23T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
606638,Elf View Thornton,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.0
606638,Elf View Thornton,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.6
606638,Elf View Thornton,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.9
606638,Elf View Thornton,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.23
606638,Elf View Thornton,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
606638,Elf View Thornton,2024-01-23T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
606638,Elf View Thornton,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.31
606638,Elf View Thornton,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.88
606638,Elf View Thornton,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.39
606638,Elf View Thornton,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.86
606638,Elf View Thornton,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.19
606638,Elf View Thornton,2024-01-23T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
606638,Elf View Thornton,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.1
606638,Elf View Thornton,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.0
606638,Elf View Thornton,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.3
606638,Elf View Thornton,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,7.68
606638,Elf View Thornton,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.11
606638,Elf View Thornton,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.48
606638,Elf View Thornton,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.57
606638,Elf View Thornton,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.21
606638,Elf View Thornton,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.08
606638,Elf View Thornton,2024-01-23T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
606638,Elf View Thornton,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.1
606638,Elf View Thornton,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.5
606638,Elf View Thornton,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.1
606638,Elf View Thornton,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,20.9
606638,Elf View Thornton,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
606638,Elf View Thornton,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
606638,Elf View Thornton,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
606638,Elf View Thornton,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
606638,Elf View Thornton,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
606638,Elf View Thornton,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
606638,Elf View Thornton,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.9
606638,Elf View Thornton,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.07
606638,Elf View Thornton,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.26
606638,Elf View Thornton,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.13
606638,Elf View Thornton,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,28.49
606638,Elf View Thornton,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,35.98
606638,Elf View Thornton,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
606638,Elf View Thornton,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
606638,Elf View Thornton,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
606638,Elf View Thornton,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
606638,Elf View Thornton,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
606638,Elf View Thornton,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.25
606638,Elf View Thornton,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
606638,Elf View Thornton,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.2
606638,Elf View Thornton,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.43
606638,Elf View Thornton,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.8
606638,Elf View Thornton,2024-01-23T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
606638,Elf View Thornton,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.9
606638,Elf View Thornton,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.2
606638,Elf View Thornton,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.3
606638,Elf View Thornton,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.2
606638,Elf View Thornton,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
606638,Elf View Thornton,2024-01-23T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.81
606638,Elf View Thornton,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.46
606638,Elf View Thornton,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.38
606638,Elf View Thornton,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.78
606638,Elf View Thornton,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.26
606638,Elf View Thornton,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.16
606638,Elf View Thornton,2024-01-23T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
606638,Elf View Thornton,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.0
606638,Elf View Thornton,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.7
606638,Elf View Thornton,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.6
