Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606638,Elf View Thornton,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,9.88
606638,Elf View Thornton,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.09
606638,Elf View Thornton,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.6
606638,Elf View Thornton,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.57
606638,Elf View Thornton,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.74
606638,Elf View Thornton,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.08
606638,Elf View Thornton,2024-01-23T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
606638,Elf View Thornton,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.1
606638,Elf View Thornton,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.6
606638,Elf View Thornton,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.7
606638,Elf View Thornton,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,20.8
606638,Elf View Thornton,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
606638,Elf View Thornton,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
606638,Elf View Thornton,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
606638,Elf View Thornton,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
606638,Elf View Thornton,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
606638,Elf View Thornton,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
606638,Elf View Thornton,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.91
606638,Elf View Thornton,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.8
606638,Elf View Thornton,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.13
606638,Elf View Thornton,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.75
606638,Elf View Thornton,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,31.43
606638,Elf View Thornton,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,37.08
606638,Elf View Thornton,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
606638,Elf View Thornton,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
606638,Elf View Thornton,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
606638,Elf View Thornton,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
606638,Elf View Thornton,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.62
606638,Elf View Thornton,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.38
606638,Elf View Thornton,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.33
606638,Elf View Thornton,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.88
606638,Elf View Thornton,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.88
606638,Elf View Thornton,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.15
606638,Elf View Thornton,2024-01-23T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.1
606638,Elf View Thornton,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.8
606638,Elf View Thornton,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.7
606638,Elf View Thornton,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.8
606638,Elf View Thornton,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
606638,Elf View Thornton,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
606638,Elf View Thornton,2024-01-23T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.53
606638,Elf View Thornton,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
606638,Elf View Thornton,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.01
606638,Elf View Thornton,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.53
606638,Elf View Thornton,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.26
606638,Elf View Thornton,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.77
606638,Elf View Thornton,2024-01-23T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
606638,Elf View Thornton,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.8
606638,Elf View Thornton,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.7
606638,Elf View Thornton,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.0
606638,Elf View Thornton,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,8.87
606638,Elf View Thornton,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.99
606638,Elf View Thornton,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.6
606638,Elf View Thornton,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.03
606638,Elf View Thornton,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.14
606638,Elf View Thornton,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.67
606638,Elf View Thornton,2024-01-23T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
606638,Elf View Thornton,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.8
606638,Elf View Thornton,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.0
606638,Elf View Thornton,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.6
606638,Elf View Thornton,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,20.8
606638,Elf View Thornton,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
606638,Elf View Thornton,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
606638,Elf View Thornton,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
606638,Elf View Thornton,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
606638,Elf View Thornton,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
606638,Elf View Thornton,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
606638,Elf View Thornton,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.07
606638,Elf View Thornton,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.58
606638,Elf View Thornton,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.93
606638,Elf View Thornton,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.62
606638,Elf View Thornton,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,31.29
606638,Elf View Thornton,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,42.64
606638,Elf View Thornton,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
606638,Elf View Thornton,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
606638,Elf View Thornton,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
606638,Elf View Thornton,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
606638,Elf View Thornton,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.58
606638,Elf View Thornton,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.31
606638,Elf View Thornton,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.38
606638,Elf View Thornton,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.91
606638,Elf View Thornton,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.99
606638,Elf View Thornton,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.0
606638,Elf View Thornton,2024-01-23T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
606638,Elf View Thornton,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.9
606638,Elf View Thornton,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.3
606638,Elf View Thornton,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.2
606638,Elf View Thornton,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
606638,Elf View Thornton,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.2
606638,Elf View Thornton,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
606638,Elf View Thornton,2024-01-23T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.81
606638,Elf View Thornton,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
606638,Elf View Thornton,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
606638,Elf View Thornton,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.08
606638,Elf View Thornton,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.23
606638,Elf View Thornton,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.38
606638,Elf View Thornton,2024-01-23T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
606638,Elf View Thornton,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.6
606638,Elf View Thornton,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.5
606638,Elf View Thornton,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.1
606638,Elf View Thornton,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,9.6
606638,Elf View Thornton,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.65
606638,Elf View Thornton,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.26
606638,Elf View Thornton,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.41
606638,Elf View Thornton,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.6
606638,Elf View Thornton,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.92
606638,Elf View Thornton,2024-01-23T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
606638,Elf View Thornton,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.7
606638,Elf View Thornton,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.6
606638,Elf View Thornton,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.7
606638,Elf View Thornton,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,20.7
606638,Elf View Thornton,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
606638,Elf View Thornton,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
606638,Elf View Thornton,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
606638,Elf View Thornton,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
606638,Elf View Thornton,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
606638,Elf View Thornton,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
606638,Elf View Thornton,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.02
606638,Elf View Thornton,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.52
606638,Elf View Thornton,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.79
606638,Elf View Thornton,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.6
606638,Elf View Thornton,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,32.82
606638,Elf View Thornton,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,42.34
606638,Elf View Thornton,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
606638,Elf View Thornton,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
606638,Elf View Thornton,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
606638,Elf View Thornton,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
606638,Elf View Thornton,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.29
606638,Elf View Thornton,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
606638,Elf View Thornton,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.26
606638,Elf View Thornton,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.14
606638,Elf View Thornton,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.73
606638,Elf View Thornton,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.99
606638,Elf View Thornton,2024-01-23T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.7
606638,Elf View Thornton,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.9
606638,Elf View Thornton,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.1
606638,Elf View Thornton,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.9
606638,Elf View Thornton,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
606638,Elf View Thornton,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
606638,Elf View Thornton,2024-01-23T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.78
606638,Elf View Thornton,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
606638,Elf View Thornton,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.09
606638,Elf View Thornton,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.75
606638,Elf View Thornton,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.41
606638,Elf View Thornton,2024-01-23T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
606638,Elf View Thornton,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.6
606638,Elf View Thornton,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.6
606638,Elf View Thornton,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.3
606638,Elf View Thornton,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.73
606638,Elf View Thornton,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.23
606638,Elf View Thornton,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.72
606638,Elf View Thornton,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.95
606638,Elf View Thornton,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.74
606638,Elf View Thornton,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.91
606638,Elf View Thornton,2024-01-23T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
606638,Elf View Thornton,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.0
606638,Elf View Thornton,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.1
606638,Elf View Thornton,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.3
606638,Elf View Thornton,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,20.6
606638,Elf View Thornton,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
606638,Elf View Thornton,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
606638,Elf View Thornton,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
606638,Elf View Thornton,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
606638,Elf View Thornton,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
606638,Elf View Thornton,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
606638,Elf View Thornton,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.82
606638,Elf View Thornton,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.95
606638,Elf View Thornton,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.95
606638,Elf View Thornton,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.36
606638,Elf View Thornton,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,33.22
606638,Elf View Thornton,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,40.36
606638,Elf View Thornton,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
606638,Elf View Thornton,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
606638,Elf View Thornton,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
606638,Elf View Thornton,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
606638,Elf View Thornton,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.24
606638,Elf View Thornton,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
606638,Elf View Thornton,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.21
606638,Elf View Thornton,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.94
606638,Elf View Thornton,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.7
606638,Elf View Thornton,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.19
606638,Elf View Thornton,2024-01-23T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
606638,Elf View Thornton,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.0
606638,Elf View Thornton,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.9
606638,Elf View Thornton,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.8
606638,Elf View Thornton,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
606638,Elf View Thornton,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
606638,Elf View Thornton,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
606638,Elf View Thornton,2024-01-23T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.73
606638,Elf View Thornton,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
606638,Elf View Thornton,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.01
606638,Elf View Thornton,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.46
606638,Elf View Thornton,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.84
606638,Elf View Thornton,2024-01-23T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
606638,Elf View Thornton,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.1
606638,Elf View Thornton,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.6
606638,Elf View Thornton,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.8
606638,Elf View Thornton,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.84
606638,Elf View Thornton,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.77
606638,Elf View Thornton,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.01
606638,Elf View Thornton,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.45
606638,Elf View Thornton,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.69
606638,Elf View Thornton,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.2
606638,Elf View Thornton,2024-01-23T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
606638,Elf View Thornton,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
606638,Elf View Thornton,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
606638,Elf View Thornton,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.4
606638,Elf View Thornton,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,20.6
606638,Elf View Thornton,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
606638,Elf View Thornton,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
606638,Elf View Thornton,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
606638,Elf View Thornton,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
606638,Elf View Thornton,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
606638,Elf View Thornton,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
606638,Elf View Thornton,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.83
606638,Elf View Thornton,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.74
606638,Elf View Thornton,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.04
606638,Elf View Thornton,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.59
606638,Elf View Thornton,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.86
606638,Elf View Thornton,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,36.28
606638,Elf View Thornton,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
606638,Elf View Thornton,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
606638,Elf View Thornton,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
606638,Elf View Thornton,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
606638,Elf View Thornton,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.31
606638,Elf View Thornton,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.24
606638,Elf View Thornton,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.46
606638,Elf View Thornton,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.1
606638,Elf View Thornton,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.76
606638,Elf View Thornton,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.19
606638,Elf View Thornton,2024-01-23T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
606638,Elf View Thornton,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.0
606638,Elf View Thornton,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.4
606638,Elf View Thornton,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.7
606638,Elf View Thornton,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.22
606638,Elf View Thornton,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
606638,Elf View Thornton,2024-01-23T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.82
606638,Elf View Thornton,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
606638,Elf View Thornton,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
606638,Elf View Thornton,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.09
606638,Elf View Thornton,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.12
606638,Elf View Thornton,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.64
606638,Elf View Thornton,2024-01-23T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
606638,Elf View Thornton,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.5
606638,Elf View Thornton,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.9
606638,Elf View Thornton,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.9
606638,Elf View Thornton,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.92
606638,Elf View Thornton,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.73
606638,Elf View Thornton,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.96
606638,Elf View Thornton,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.28
606638,Elf View Thornton,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.44
606638,Elf View Thornton,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.36
606638,Elf View Thornton,2024-01-23T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
606638,Elf View Thornton,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
606638,Elf View Thornton,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
606638,Elf View Thornton,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.4
606638,Elf View Thornton,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,20.5
606638,Elf View Thornton,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
606638,Elf View Thornton,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
606638,Elf View Thornton,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
606638,Elf View Thornton,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
606638,Elf View Thornton,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
606638,Elf View Thornton,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
606638,Elf View Thornton,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.05
606638,Elf View Thornton,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.16
606638,Elf View Thornton,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.34
606638,Elf View Thornton,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.69
606638,Elf View Thornton,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.33
606638,Elf View Thornton,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,35.23
606638,Elf View Thornton,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
606638,Elf View Thornton,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
606638,Elf View Thornton,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
606638,Elf View Thornton,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
606638,Elf View Thornton,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.53
606638,Elf View Thornton,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.28
606638,Elf View Thornton,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.59
606638,Elf View Thornton,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.03
606638,Elf View Thornton,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.55
606638,Elf View Thornton,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.14
606638,Elf View Thornton,2024-01-23T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
606638,Elf View Thornton,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.1
606638,Elf View Thornton,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.0
606638,Elf View Thornton,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.8
606638,Elf View Thornton,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
606638,Elf View Thornton,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
606638,Elf View Thornton,2024-01-23T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.67
606638,Elf View Thornton,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
606638,Elf View Thornton,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
606638,Elf View Thornton,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.17
606638,Elf View Thornton,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
606638,Elf View Thornton,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.44
606638,Elf View Thornton,2024-01-23T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
606638,Elf View Thornton,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.9
606638,Elf View Thornton,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.3
606638,Elf View Thornton,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.4
606638,Elf View Thornton,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.94
606638,Elf View Thornton,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.65
606638,Elf View Thornton,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.99
606638,Elf View Thornton,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.3
606638,Elf View Thornton,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.55
606638,Elf View Thornton,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.35
606638,Elf View Thornton,2024-01-23T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
606638,Elf View Thornton,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
606638,Elf View Thornton,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
606638,Elf View Thornton,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.5
606638,Elf View Thornton,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,20.5
606638,Elf View Thornton,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
606638,Elf View Thornton,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
606638,Elf View Thornton,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
606638,Elf View Thornton,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
606638,Elf View Thornton,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
606638,Elf View Thornton,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
606638,Elf View Thornton,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.15
606638,Elf View Thornton,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.2
606638,Elf View Thornton,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.43
606638,Elf View Thornton,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.67
606638,Elf View Thornton,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.11
606638,Elf View Thornton,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,37.97
606638,Elf View Thornton,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
606638,Elf View Thornton,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
606638,Elf View Thornton,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
606638,Elf View Thornton,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
606638,Elf View Thornton,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.49
606638,Elf View Thornton,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.24
606638,Elf View Thornton,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.59
606638,Elf View Thornton,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.78
606638,Elf View Thornton,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.24
606638,Elf View Thornton,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.75
606638,Elf View Thornton,2024-01-23T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
606638,Elf View Thornton,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.0
606638,Elf View Thornton,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.2
606638,Elf View Thornton,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.0
606638,Elf View Thornton,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
606638,Elf View Thornton,2024-01-23T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.68
606638,Elf View Thornton,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
606638,Elf View Thornton,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
606638,Elf View Thornton,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.95
606638,Elf View Thornton,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.3
606638,Elf View Thornton,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.98
606638,Elf View Thornton,2024-01-23T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
606638,Elf View Thornton,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.3
606638,Elf View Thornton,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
606638,Elf View Thornton,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.6
606638,Elf View Thornton,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,9.54
606638,Elf View Thornton,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.4
606638,Elf View Thornton,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.82
606638,Elf View Thornton,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.5
606638,Elf View Thornton,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.29
606638,Elf View Thornton,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.46
606638,Elf View Thornton,2024-01-23T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
606638,Elf View Thornton,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.2
606638,Elf View Thornton,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.3
606638,Elf View Thornton,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.2
606638,Elf View Thornton,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,20.4
606638,Elf View Thornton,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
606638,Elf View Thornton,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
606638,Elf View Thornton,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
606638,Elf View Thornton,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
606638,Elf View Thornton,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
606638,Elf View Thornton,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
606638,Elf View Thornton,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.71
606638,Elf View Thornton,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.36
606638,Elf View Thornton,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.16
606638,Elf View Thornton,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,29.41
606638,Elf View Thornton,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,32.83
606638,Elf View Thornton,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,41.23
606638,Elf View Thornton,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
606638,Elf View Thornton,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
606638,Elf View Thornton,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
606638,Elf View Thornton,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
606638,Elf View Thornton,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.4
606638,Elf View Thornton,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.07
606638,Elf View Thornton,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.32
606638,Elf View Thornton,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.48
606638,Elf View Thornton,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.84
606638,Elf View Thornton,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.97
606638,Elf View Thornton,2024-01-23T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.7
606638,Elf View Thornton,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.4
606638,Elf View Thornton,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.7
606638,Elf View Thornton,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.3
606638,Elf View Thornton,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
606638,Elf View Thornton,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
606638,Elf View Thornton,2024-01-23T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.19
606638,Elf View Thornton,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
606638,Elf View Thornton,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.64
606638,Elf View Thornton,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.74
606638,Elf View Thornton,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.0
606638,Elf View Thornton,2024-01-23T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
606638,Elf View Thornton,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.1
606638,Elf View Thornton,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
606638,Elf View Thornton,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.7
606638,Elf View Thornton,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,9.19
606638,Elf View Thornton,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.96
606638,Elf View Thornton,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.38
606638,Elf View Thornton,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.44
606638,Elf View Thornton,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.5
606638,Elf View Thornton,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.46
606638,Elf View Thornton,2024-01-23T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
606638,Elf View Thornton,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.3
606638,Elf View Thornton,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.6
606638,Elf View Thornton,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.0
606638,Elf View Thornton,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,20.3
606638,Elf View Thornton,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
606638,Elf View Thornton,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
606638,Elf View Thornton,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
606638,Elf View Thornton,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
606638,Elf View Thornton,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
606638,Elf View Thornton,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
606638,Elf View Thornton,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.78
606638,Elf View Thornton,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.92
606638,Elf View Thornton,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.04
606638,Elf View Thornton,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.72
606638,Elf View Thornton,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.09
606638,Elf View Thornton,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,43.47
606638,Elf View Thornton,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
606638,Elf View Thornton,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
606638,Elf View Thornton,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
606638,Elf View Thornton,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
606638,Elf View Thornton,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.26
606638,Elf View Thornton,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.21
606638,Elf View Thornton,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.46
606638,Elf View Thornton,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.62
606638,Elf View Thornton,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.07
606638,Elf View Thornton,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.12
606638,Elf View Thornton,2024-01-23T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
606638,Elf View Thornton,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.5
606638,Elf View Thornton,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.0
606638,Elf View Thornton,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.6
606638,Elf View Thornton,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.2
606638,Elf View Thornton,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
606638,Elf View Thornton,2024-01-23T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.76
606638,Elf View Thornton,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
606638,Elf View Thornton,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
606638,Elf View Thornton,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.47
606638,Elf View Thornton,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.48
606638,Elf View Thornton,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.22
606638,Elf View Thornton,2024-01-23T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
606638,Elf View Thornton,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.3
606638,Elf View Thornton,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.1
606638,Elf View Thornton,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.7
606638,Elf View Thornton,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,9.23
606638,Elf View Thornton,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.98
606638,Elf View Thornton,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.29
606638,Elf View Thornton,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.83
606638,Elf View Thornton,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.22
606638,Elf View Thornton,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.16
606638,Elf View Thornton,2024-01-23T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
606638,Elf View Thornton,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.1
606638,Elf View Thornton,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.4
606638,Elf View Thornton,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.8
606638,Elf View Thornton,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,20.2
606638,Elf View Thornton,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
606638,Elf View Thornton,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
606638,Elf View Thornton,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
606638,Elf View Thornton,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
