Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606638,Elf View Thornton,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
606638,Elf View Thornton,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
606638,Elf View Thornton,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.23
606638,Elf View Thornton,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.68
606638,Elf View Thornton,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.78
606638,Elf View Thornton,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.13
606638,Elf View Thornton,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,31.78
606638,Elf View Thornton,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,40.53
606638,Elf View Thornton,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
606638,Elf View Thornton,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
606638,Elf View Thornton,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
606638,Elf View Thornton,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
606638,Elf View Thornton,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
606638,Elf View Thornton,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
606638,Elf View Thornton,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
606638,Elf View Thornton,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.81
606638,Elf View Thornton,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.92
606638,Elf View Thornton,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.69
606638,Elf View Thornton,2024-01-23T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
606638,Elf View Thornton,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.7
606638,Elf View Thornton,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.6
606638,Elf View Thornton,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.0
606638,Elf View Thornton,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.2
606638,Elf View Thornton,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
606638,Elf View Thornton,2024-01-23T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
606638,Elf View Thornton,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.07
606638,Elf View Thornton,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
606638,Elf View Thornton,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
606638,Elf View Thornton,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.96
606638,Elf View Thornton,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.43
606638,Elf View Thornton,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.58
606638,Elf View Thornton,2024-01-23T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
606638,Elf View Thornton,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.9
606638,Elf View Thornton,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.3
606638,Elf View Thornton,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.7
606638,Elf View Thornton,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,9.37
606638,Elf View Thornton,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.03
606638,Elf View Thornton,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.55
606638,Elf View Thornton,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.87
606638,Elf View Thornton,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.32
606638,Elf View Thornton,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.04
606638,Elf View Thornton,2024-01-23T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
606638,Elf View Thornton,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.6
606638,Elf View Thornton,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.7
606638,Elf View Thornton,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.3
606638,Elf View Thornton,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,20.1
606638,Elf View Thornton,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
606638,Elf View Thornton,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
606638,Elf View Thornton,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
606638,Elf View Thornton,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
606638,Elf View Thornton,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
606638,Elf View Thornton,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
606638,Elf View Thornton,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.03
606638,Elf View Thornton,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.3
606638,Elf View Thornton,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.53
606638,Elf View Thornton,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.84
606638,Elf View Thornton,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,31.69
606638,Elf View Thornton,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,41.33
606638,Elf View Thornton,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
606638,Elf View Thornton,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
606638,Elf View Thornton,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
606638,Elf View Thornton,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
606638,Elf View Thornton,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
606638,Elf View Thornton,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
606638,Elf View Thornton,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
606638,Elf View Thornton,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.62
606638,Elf View Thornton,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.19
606638,Elf View Thornton,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.39
606638,Elf View Thornton,2024-01-23T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
606638,Elf View Thornton,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.9
606638,Elf View Thornton,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.2
606638,Elf View Thornton,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.6
606638,Elf View Thornton,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
606638,Elf View Thornton,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
606638,Elf View Thornton,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606638,Elf View Thornton,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
606638,Elf View Thornton,2024-01-23T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.68
606638,Elf View Thornton,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.68
606638,Elf View Thornton,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.49
606638,Elf View Thornton,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.55
606638,Elf View Thornton,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.16
606638,Elf View Thornton,2024-01-23T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
606638,Elf View Thornton,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.4
606638,Elf View Thornton,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.6
606638,Elf View Thornton,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.1
606638,Elf View Thornton,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.76
606638,Elf View Thornton,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.21
606638,Elf View Thornton,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.45
606638,Elf View Thornton,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.93
606638,Elf View Thornton,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.42
606638,Elf View Thornton,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
606638,Elf View Thornton,2024-01-23T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
606638,Elf View Thornton,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.0
606638,Elf View Thornton,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.2
606638,Elf View Thornton,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.7
606638,Elf View Thornton,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,20.1
606638,Elf View Thornton,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
606638,Elf View Thornton,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
606638,Elf View Thornton,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
606638,Elf View Thornton,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
606638,Elf View Thornton,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
606638,Elf View Thornton,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
606638,Elf View Thornton,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.82
606638,Elf View Thornton,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.78
606638,Elf View Thornton,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.77
606638,Elf View Thornton,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.19
606638,Elf View Thornton,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,30.18
606638,Elf View Thornton,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,37.57
606638,Elf View Thornton,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
606638,Elf View Thornton,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
606638,Elf View Thornton,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
606638,Elf View Thornton,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
606638,Elf View Thornton,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
606638,Elf View Thornton,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.26
606638,Elf View Thornton,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
606638,Elf View Thornton,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.89
606638,Elf View Thornton,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.09
606638,Elf View Thornton,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.05
606638,Elf View Thornton,2024-01-23T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
606638,Elf View Thornton,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.5
606638,Elf View Thornton,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.7
606638,Elf View Thornton,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.5
606638,Elf View Thornton,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
606638,Elf View Thornton,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606638,Elf View Thornton,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
606638,Elf View Thornton,2024-01-23T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.64
606638,Elf View Thornton,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.64
606638,Elf View Thornton,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.51
606638,Elf View Thornton,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.03
606638,Elf View Thornton,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.2
606638,Elf View Thornton,2024-01-23T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
606638,Elf View Thornton,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.5
606638,Elf View Thornton,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.2
606638,Elf View Thornton,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.0
606638,Elf View Thornton,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,8.76
606638,Elf View Thornton,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.78
606638,Elf View Thornton,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.28
606638,Elf View Thornton,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.76
606638,Elf View Thornton,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.55
606638,Elf View Thornton,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.88
606638,Elf View Thornton,2024-01-23T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
606638,Elf View Thornton,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.8
606638,Elf View Thornton,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.9
606638,Elf View Thornton,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.6
606638,Elf View Thornton,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,20.0
606638,Elf View Thornton,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
606638,Elf View Thornton,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
606638,Elf View Thornton,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
606638,Elf View Thornton,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
606638,Elf View Thornton,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
606638,Elf View Thornton,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
606638,Elf View Thornton,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.17
606638,Elf View Thornton,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.02
606638,Elf View Thornton,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.84
606638,Elf View Thornton,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.34
606638,Elf View Thornton,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,34.69
606638,Elf View Thornton,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,40.16
606638,Elf View Thornton,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
606638,Elf View Thornton,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
606638,Elf View Thornton,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
606638,Elf View Thornton,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
606638,Elf View Thornton,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.38
606638,Elf View Thornton,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.3
606638,Elf View Thornton,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.29
606638,Elf View Thornton,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.79
606638,Elf View Thornton,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.01
606638,Elf View Thornton,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.38
606638,Elf View Thornton,2024-01-23T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
606638,Elf View Thornton,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.3
606638,Elf View Thornton,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.2
606638,Elf View Thornton,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.4
606638,Elf View Thornton,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
606638,Elf View Thornton,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
606638,Elf View Thornton,2024-01-23T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
606638,Elf View Thornton,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.97
606638,Elf View Thornton,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
606638,Elf View Thornton,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.56
606638,Elf View Thornton,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.06
606638,Elf View Thornton,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.21
606638,Elf View Thornton,2024-01-23T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
606638,Elf View Thornton,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.8
606638,Elf View Thornton,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.9
606638,Elf View Thornton,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.4
606638,Elf View Thornton,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,8.78
606638,Elf View Thornton,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.76
606638,Elf View Thornton,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.26
606638,Elf View Thornton,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.51
606638,Elf View Thornton,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.48
606638,Elf View Thornton,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.75
606638,Elf View Thornton,2024-01-23T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
606638,Elf View Thornton,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.2
606638,Elf View Thornton,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.9
606638,Elf View Thornton,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.2
606638,Elf View Thornton,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,20.0
606638,Elf View Thornton,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
606638,Elf View Thornton,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
606638,Elf View Thornton,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
606638,Elf View Thornton,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
606638,Elf View Thornton,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
606638,Elf View Thornton,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
606638,Elf View Thornton,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.1
606638,Elf View Thornton,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.4
606638,Elf View Thornton,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.56
606638,Elf View Thornton,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,30.01
606638,Elf View Thornton,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,36.57
606638,Elf View Thornton,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,42.38
606638,Elf View Thornton,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
606638,Elf View Thornton,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
606638,Elf View Thornton,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
606638,Elf View Thornton,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
606638,Elf View Thornton,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.38
606638,Elf View Thornton,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
606638,Elf View Thornton,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.35
606638,Elf View Thornton,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.46
606638,Elf View Thornton,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.23
606638,Elf View Thornton,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.57
606638,Elf View Thornton,2024-01-23T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.7
606638,Elf View Thornton,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.6
606638,Elf View Thornton,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.2
606638,Elf View Thornton,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.3
606638,Elf View Thornton,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
606638,Elf View Thornton,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.13
606638,Elf View Thornton,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606638,Elf View Thornton,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
606638,Elf View Thornton,2024-01-23T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.26
606638,Elf View Thornton,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.47
606638,Elf View Thornton,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.11
606638,Elf View Thornton,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.66
606638,Elf View Thornton,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.39
606638,Elf View Thornton,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.7
606638,Elf View Thornton,2024-01-23T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
606638,Elf View Thornton,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.2
606638,Elf View Thornton,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.1
606638,Elf View Thornton,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.0
606638,Elf View Thornton,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,8.89
606638,Elf View Thornton,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.02
606638,Elf View Thornton,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.49
606638,Elf View Thornton,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.53
606638,Elf View Thornton,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.42
606638,Elf View Thornton,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.64
606638,Elf View Thornton,2024-01-23T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
606638,Elf View Thornton,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.3
606638,Elf View Thornton,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.6
606638,Elf View Thornton,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.5
606638,Elf View Thornton,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,19.9
606638,Elf View Thornton,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
606638,Elf View Thornton,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
606638,Elf View Thornton,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
606638,Elf View Thornton,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
606638,Elf View Thornton,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
606638,Elf View Thornton,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
606638,Elf View Thornton,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.49
606638,Elf View Thornton,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.49
606638,Elf View Thornton,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.96
606638,Elf View Thornton,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,29.78
606638,Elf View Thornton,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,36.06
606638,Elf View Thornton,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,42.95
606638,Elf View Thornton,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
606638,Elf View Thornton,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
606638,Elf View Thornton,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
606638,Elf View Thornton,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
606638,Elf View Thornton,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.42
606638,Elf View Thornton,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.11
606638,Elf View Thornton,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.28
606638,Elf View Thornton,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.0
606638,Elf View Thornton,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.45
606638,Elf View Thornton,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.42
606638,Elf View Thornton,2024-01-23T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.3
606638,Elf View Thornton,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.7
606638,Elf View Thornton,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.2
606638,Elf View Thornton,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.5
606638,Elf View Thornton,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.13
606638,Elf View Thornton,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606638,Elf View Thornton,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
606638,Elf View Thornton,2024-01-23T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.59
606638,Elf View Thornton,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.7
606638,Elf View Thornton,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.48
606638,Elf View Thornton,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.9
606638,Elf View Thornton,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.57
606638,Elf View Thornton,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.21
606638,Elf View Thornton,2024-01-23T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
606638,Elf View Thornton,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.2
606638,Elf View Thornton,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.7
606638,Elf View Thornton,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.1
606638,Elf View Thornton,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.68
606638,Elf View Thornton,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.5
606638,Elf View Thornton,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.71
606638,Elf View Thornton,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.86
606638,Elf View Thornton,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.96
606638,Elf View Thornton,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.99
606638,Elf View Thornton,2024-01-23T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
606638,Elf View Thornton,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
606638,Elf View Thornton,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
606638,Elf View Thornton,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.2
606638,Elf View Thornton,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,19.9
606638,Elf View Thornton,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
606638,Elf View Thornton,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
606638,Elf View Thornton,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
606638,Elf View Thornton,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
606638,Elf View Thornton,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
606638,Elf View Thornton,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
606638,Elf View Thornton,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.66
606638,Elf View Thornton,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.3
606638,Elf View Thornton,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.48
606638,Elf View Thornton,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.89
606638,Elf View Thornton,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
606638,Elf View Thornton,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,40.66
606638,Elf View Thornton,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
606638,Elf View Thornton,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
606638,Elf View Thornton,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
606638,Elf View Thornton,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
606638,Elf View Thornton,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.47
606638,Elf View Thornton,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.21
606638,Elf View Thornton,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.29
606638,Elf View Thornton,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.2
606638,Elf View Thornton,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.62
606638,Elf View Thornton,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.64
606638,Elf View Thornton,2024-01-23T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.9
606638,Elf View Thornton,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.4
606638,Elf View Thornton,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.9
606638,Elf View Thornton,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.8
606638,Elf View Thornton,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.13
606638,Elf View Thornton,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606638,Elf View Thornton,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
606638,Elf View Thornton,2024-01-23T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
606638,Elf View Thornton,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.39
606638,Elf View Thornton,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
606638,Elf View Thornton,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.6
606638,Elf View Thornton,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.88
606638,Elf View Thornton,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.28
606638,Elf View Thornton,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.46
606638,Elf View Thornton,2024-01-23T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
606638,Elf View Thornton,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.5
606638,Elf View Thornton,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.3
606638,Elf View Thornton,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.2
606638,Elf View Thornton,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.32
606638,Elf View Thornton,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.14
606638,Elf View Thornton,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.37
606638,Elf View Thornton,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.54
606638,Elf View Thornton,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.48
606638,Elf View Thornton,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.79
606638,Elf View Thornton,2024-01-23T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
606638,Elf View Thornton,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
606638,Elf View Thornton,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
606638,Elf View Thornton,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.6
606638,Elf View Thornton,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,19.8
606638,Elf View Thornton,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
606638,Elf View Thornton,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
606638,Elf View Thornton,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
606638,Elf View Thornton,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
606638,Elf View Thornton,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
606638,Elf View Thornton,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
606638,Elf View Thornton,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.15
606638,Elf View Thornton,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.96
606638,Elf View Thornton,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.28
606638,Elf View Thornton,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.76
606638,Elf View Thornton,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.4
606638,Elf View Thornton,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,40.92
606638,Elf View Thornton,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
606638,Elf View Thornton,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
606638,Elf View Thornton,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
606638,Elf View Thornton,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
606638,Elf View Thornton,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.99
606638,Elf View Thornton,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.11
606638,Elf View Thornton,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.9
606638,Elf View Thornton,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.29
606638,Elf View Thornton,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.49
606638,Elf View Thornton,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.63
606638,Elf View Thornton,2024-01-23T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.1
606638,Elf View Thornton,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.8
606638,Elf View Thornton,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.4
606638,Elf View Thornton,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.8
606638,Elf View Thornton,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.13
606638,Elf View Thornton,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
606638,Elf View Thornton,2024-01-23T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.27
606638,Elf View Thornton,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
606638,Elf View Thornton,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
606638,Elf View Thornton,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.97
606638,Elf View Thornton,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.96
606638,Elf View Thornton,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.71
606638,Elf View Thornton,2024-01-23T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
606638,Elf View Thornton,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.8
606638,Elf View Thornton,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.2
606638,Elf View Thornton,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.7
606638,Elf View Thornton,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.93
606638,Elf View Thornton,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.8
606638,Elf View Thornton,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.88
606638,Elf View Thornton,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.02
606638,Elf View Thornton,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.84
606638,Elf View Thornton,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.76
606638,Elf View Thornton,2024-01-23T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
606638,Elf View Thornton,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
606638,Elf View Thornton,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
606638,Elf View Thornton,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.4
606638,Elf View Thornton,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,19.8
606638,Elf View Thornton,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
606638,Elf View Thornton,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
606638,Elf View Thornton,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
606638,Elf View Thornton,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
606638,Elf View Thornton,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
606638,Elf View Thornton,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
606638,Elf View Thornton,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.16
606638,Elf View Thornton,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.64
606638,Elf View Thornton,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.03
606638,Elf View Thornton,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.42
606638,Elf View Thornton,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.32
606638,Elf View Thornton,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,37.14
606638,Elf View Thornton,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
606638,Elf View Thornton,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
606638,Elf View Thornton,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
606638,Elf View Thornton,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
606638,Elf View Thornton,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.46
606638,Elf View Thornton,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.85
606638,Elf View Thornton,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.4
606638,Elf View Thornton,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.03
606638,Elf View Thornton,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.06
606638,Elf View Thornton,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.06
606638,Elf View Thornton,2024-01-23T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.9
606638,Elf View Thornton,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.4
606638,Elf View Thornton,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.4
606638,Elf View Thornton,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.2
606638,Elf View Thornton,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.14
606638,Elf View Thornton,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
606638,Elf View Thornton,2024-01-23T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
606638,Elf View Thornton,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.04
606638,Elf View Thornton,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
606638,Elf View Thornton,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
606638,Elf View Thornton,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.86
606638,Elf View Thornton,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.69
606638,Elf View Thornton,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.77
606638,Elf View Thornton,2024-01-23T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
606638,Elf View Thornton,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.2
606638,Elf View Thornton,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.2
606638,Elf View Thornton,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.1
606638,Elf View Thornton,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.03
606638,Elf View Thornton,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.94
606638,Elf View Thornton,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.99
606638,Elf View Thornton,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.09
606638,Elf View Thornton,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.03
606638,Elf View Thornton,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.63
606638,Elf View Thornton,2024-01-23T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
606638,Elf View Thornton,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
606638,Elf View Thornton,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
606638,Elf View Thornton,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.5
606638,Elf View Thornton,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,19.7
606638,Elf View Thornton,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
606638,Elf View Thornton,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
606638,Elf View Thornton,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
606638,Elf View Thornton,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
606638,Elf View Thornton,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
606638,Elf View Thornton,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
606638,Elf View Thornton,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.49
606638,Elf View Thornton,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.34
606638,Elf View Thornton,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.47
606638,Elf View Thornton,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.12
606638,Elf View Thornton,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.79
606638,Elf View Thornton,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,35.51
606638,Elf View Thornton,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
606638,Elf View Thornton,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
606638,Elf View Thornton,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
606638,Elf View Thornton,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
606638,Elf View Thornton,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.44
606638,Elf View Thornton,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.69
606638,Elf View Thornton,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.25
