Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606638,Elf View Thornton,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.28
606638,Elf View Thornton,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.27
606638,Elf View Thornton,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.73
606638,Elf View Thornton,2024-01-23T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
606638,Elf View Thornton,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.5
606638,Elf View Thornton,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.7
606638,Elf View Thornton,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.0
606638,Elf View Thornton,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
606638,Elf View Thornton,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
606638,Elf View Thornton,2024-01-23T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.57
606638,Elf View Thornton,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.59
606638,Elf View Thornton,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.29
606638,Elf View Thornton,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.5
606638,Elf View Thornton,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.99
606638,Elf View Thornton,2024-01-23T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
606638,Elf View Thornton,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.3
606638,Elf View Thornton,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.8
606638,Elf View Thornton,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.3
606638,Elf View Thornton,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.7
606638,Elf View Thornton,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.55
606638,Elf View Thornton,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.73
606638,Elf View Thornton,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.62
606638,Elf View Thornton,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.61
606638,Elf View Thornton,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.86
606638,Elf View Thornton,2024-01-23T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
606638,Elf View Thornton,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.9
606638,Elf View Thornton,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
606638,Elf View Thornton,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.6
606638,Elf View Thornton,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,19.6
606638,Elf View Thornton,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
606638,Elf View Thornton,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
606638,Elf View Thornton,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
606638,Elf View Thornton,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
606638,Elf View Thornton,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
606638,Elf View Thornton,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
606638,Elf View Thornton,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.67
606638,Elf View Thornton,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.22
606638,Elf View Thornton,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.58
606638,Elf View Thornton,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.34
606638,Elf View Thornton,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,31.39
606638,Elf View Thornton,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,37.63
606638,Elf View Thornton,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
606638,Elf View Thornton,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
606638,Elf View Thornton,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
606638,Elf View Thornton,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
606638,Elf View Thornton,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.51
606638,Elf View Thornton,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.39
606638,Elf View Thornton,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.22
606638,Elf View Thornton,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.35
606638,Elf View Thornton,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.3
606638,Elf View Thornton,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.71
606638,Elf View Thornton,2024-01-23T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.5
606638,Elf View Thornton,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.3
606638,Elf View Thornton,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.7
606638,Elf View Thornton,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.2
606638,Elf View Thornton,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.14
606638,Elf View Thornton,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-23T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.04
606638,Elf View Thornton,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
606638,Elf View Thornton,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.86
606638,Elf View Thornton,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.01
606638,Elf View Thornton,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.66
606638,Elf View Thornton,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.16
606638,Elf View Thornton,2024-01-23T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
606638,Elf View Thornton,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.6
606638,Elf View Thornton,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.7
606638,Elf View Thornton,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.5
606638,Elf View Thornton,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.2
606638,Elf View Thornton,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.05
606638,Elf View Thornton,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.29
606638,Elf View Thornton,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.6
606638,Elf View Thornton,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.65
606638,Elf View Thornton,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.92
606638,Elf View Thornton,2024-01-23T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
606638,Elf View Thornton,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
606638,Elf View Thornton,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
606638,Elf View Thornton,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.3
606638,Elf View Thornton,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,19.6
606638,Elf View Thornton,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
606638,Elf View Thornton,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
606638,Elf View Thornton,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
606638,Elf View Thornton,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
606638,Elf View Thornton,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
606638,Elf View Thornton,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
606638,Elf View Thornton,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.75
606638,Elf View Thornton,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.8
606638,Elf View Thornton,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.38
606638,Elf View Thornton,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.11
606638,Elf View Thornton,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,32.62
606638,Elf View Thornton,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,37.85
606638,Elf View Thornton,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
606638,Elf View Thornton,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
606638,Elf View Thornton,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
606638,Elf View Thornton,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
606638,Elf View Thornton,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.81
606638,Elf View Thornton,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.41
606638,Elf View Thornton,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.4
606638,Elf View Thornton,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.29
606638,Elf View Thornton,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.21
606638,Elf View Thornton,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.11
606638,Elf View Thornton,2024-01-23T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.3
606638,Elf View Thornton,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
606638,Elf View Thornton,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.5
606638,Elf View Thornton,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.5
606638,Elf View Thornton,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.1
606638,Elf View Thornton,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-23T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
606638,Elf View Thornton,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.69
606638,Elf View Thornton,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
606638,Elf View Thornton,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.48
606638,Elf View Thornton,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.45
606638,Elf View Thornton,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.73
606638,Elf View Thornton,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.9
606638,Elf View Thornton,2024-01-23T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
606638,Elf View Thornton,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.9
606638,Elf View Thornton,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.3
606638,Elf View Thornton,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.4
606638,Elf View Thornton,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.22
606638,Elf View Thornton,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.0
606638,Elf View Thornton,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.44
606638,Elf View Thornton,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.48
606638,Elf View Thornton,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.84
606638,Elf View Thornton,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.62
606638,Elf View Thornton,2024-01-23T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
606638,Elf View Thornton,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
606638,Elf View Thornton,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.9
606638,Elf View Thornton,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.7
606638,Elf View Thornton,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,19.5
606638,Elf View Thornton,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
606638,Elf View Thornton,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
606638,Elf View Thornton,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
606638,Elf View Thornton,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
606638,Elf View Thornton,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
606638,Elf View Thornton,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
606638,Elf View Thornton,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.72
606638,Elf View Thornton,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.77
606638,Elf View Thornton,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.32
606638,Elf View Thornton,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.32
606638,Elf View Thornton,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,36.78
606638,Elf View Thornton,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,37.7
606638,Elf View Thornton,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
606638,Elf View Thornton,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
606638,Elf View Thornton,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
606638,Elf View Thornton,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
606638,Elf View Thornton,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.81
606638,Elf View Thornton,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.43
606638,Elf View Thornton,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.52
606638,Elf View Thornton,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.55
606638,Elf View Thornton,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.68
606638,Elf View Thornton,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.28
606638,Elf View Thornton,2024-01-23T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.8
606638,Elf View Thornton,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.7
606638,Elf View Thornton,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.2
606638,Elf View Thornton,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.0
606638,Elf View Thornton,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
606638,Elf View Thornton,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606638,Elf View Thornton,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-23T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
606638,Elf View Thornton,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.81
606638,Elf View Thornton,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.48
606638,Elf View Thornton,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.75
606638,Elf View Thornton,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.97
606638,Elf View Thornton,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.34
606638,Elf View Thornton,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.16
606638,Elf View Thornton,2024-01-23T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
606638,Elf View Thornton,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.8
606638,Elf View Thornton,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.3
606638,Elf View Thornton,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.0
606638,Elf View Thornton,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.33
606638,Elf View Thornton,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.36
606638,Elf View Thornton,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.72
606638,Elf View Thornton,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.24
606638,Elf View Thornton,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.18
606638,Elf View Thornton,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.51
606638,Elf View Thornton,2024-01-23T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
606638,Elf View Thornton,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
606638,Elf View Thornton,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
606638,Elf View Thornton,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.9
606638,Elf View Thornton,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,19.4
606638,Elf View Thornton,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
606638,Elf View Thornton,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
606638,Elf View Thornton,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
606638,Elf View Thornton,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
606638,Elf View Thornton,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
606638,Elf View Thornton,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
606638,Elf View Thornton,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.96
606638,Elf View Thornton,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.26
606638,Elf View Thornton,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.98
606638,Elf View Thornton,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.88
606638,Elf View Thornton,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,34.21
606638,Elf View Thornton,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,37.02
606638,Elf View Thornton,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
606638,Elf View Thornton,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
606638,Elf View Thornton,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
606638,Elf View Thornton,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
606638,Elf View Thornton,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.92
606638,Elf View Thornton,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.4
606638,Elf View Thornton,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.62
606638,Elf View Thornton,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.55
606638,Elf View Thornton,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.03
606638,Elf View Thornton,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.4
606638,Elf View Thornton,2024-01-23T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.7
606638,Elf View Thornton,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.9
606638,Elf View Thornton,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.2
606638,Elf View Thornton,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.7
606638,Elf View Thornton,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
606638,Elf View Thornton,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.11
606638,Elf View Thornton,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
606638,Elf View Thornton,2024-01-23T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
606638,Elf View Thornton,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.72
606638,Elf View Thornton,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
606638,Elf View Thornton,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.81
606638,Elf View Thornton,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.32
606638,Elf View Thornton,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.34
606638,Elf View Thornton,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.01
606638,Elf View Thornton,2024-01-23T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
606638,Elf View Thornton,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.6
606638,Elf View Thornton,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.2
606638,Elf View Thornton,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.8
606638,Elf View Thornton,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.82
606638,Elf View Thornton,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.84
606638,Elf View Thornton,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.99
606638,Elf View Thornton,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.81
606638,Elf View Thornton,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.62
606638,Elf View Thornton,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.61
606638,Elf View Thornton,2024-01-23T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
606638,Elf View Thornton,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
606638,Elf View Thornton,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
606638,Elf View Thornton,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.6
606638,Elf View Thornton,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,19.4
606638,Elf View Thornton,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
606638,Elf View Thornton,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
606638,Elf View Thornton,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
606638,Elf View Thornton,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
606638,Elf View Thornton,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
606638,Elf View Thornton,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
606638,Elf View Thornton,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.5
606638,Elf View Thornton,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.66
606638,Elf View Thornton,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.41
606638,Elf View Thornton,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.79
606638,Elf View Thornton,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.01
606638,Elf View Thornton,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,36.1
606638,Elf View Thornton,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
606638,Elf View Thornton,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
606638,Elf View Thornton,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
606638,Elf View Thornton,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
606638,Elf View Thornton,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.61
606638,Elf View Thornton,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.24
606638,Elf View Thornton,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.39
606638,Elf View Thornton,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.42
606638,Elf View Thornton,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.17
606638,Elf View Thornton,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.41
606638,Elf View Thornton,2024-01-23T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
606638,Elf View Thornton,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.0
606638,Elf View Thornton,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.9
606638,Elf View Thornton,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.8
606638,Elf View Thornton,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
606638,Elf View Thornton,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
606638,Elf View Thornton,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-23T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.07
606638,Elf View Thornton,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
606638,Elf View Thornton,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.64
606638,Elf View Thornton,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.78
606638,Elf View Thornton,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.02
606638,Elf View Thornton,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.7
606638,Elf View Thornton,2024-01-23T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
606638,Elf View Thornton,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.3
606638,Elf View Thornton,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.6
606638,Elf View Thornton,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.1
606638,Elf View Thornton,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.12
606638,Elf View Thornton,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.12
606638,Elf View Thornton,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.18
606638,Elf View Thornton,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.66
606638,Elf View Thornton,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.65
606638,Elf View Thornton,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.66
606638,Elf View Thornton,2024-01-23T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
606638,Elf View Thornton,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
606638,Elf View Thornton,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
606638,Elf View Thornton,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.3
606638,Elf View Thornton,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,19.4
606638,Elf View Thornton,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
606638,Elf View Thornton,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
606638,Elf View Thornton,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
606638,Elf View Thornton,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
606638,Elf View Thornton,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
606638,Elf View Thornton,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
606638,Elf View Thornton,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.83
606638,Elf View Thornton,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.98
606638,Elf View Thornton,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.21
606638,Elf View Thornton,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.02
606638,Elf View Thornton,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.84
606638,Elf View Thornton,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,34.84
606638,Elf View Thornton,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
606638,Elf View Thornton,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
606638,Elf View Thornton,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
606638,Elf View Thornton,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
606638,Elf View Thornton,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.26
606638,Elf View Thornton,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.85
606638,Elf View Thornton,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.93
606638,Elf View Thornton,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.92
606638,Elf View Thornton,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.68
606638,Elf View Thornton,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.85
606638,Elf View Thornton,2024-01-23T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.3
606638,Elf View Thornton,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.8
606638,Elf View Thornton,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.1
606638,Elf View Thornton,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.9
606638,Elf View Thornton,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
606638,Elf View Thornton,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.11
606638,Elf View Thornton,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
606638,Elf View Thornton,2024-01-23T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
606638,Elf View Thornton,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.63
606638,Elf View Thornton,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
606638,Elf View Thornton,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
606638,Elf View Thornton,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.28
606638,Elf View Thornton,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.32
606638,Elf View Thornton,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.94
606638,Elf View Thornton,2024-01-23T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
606638,Elf View Thornton,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.8
606638,Elf View Thornton,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.6
606638,Elf View Thornton,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.0
606638,Elf View Thornton,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,7.19
606638,Elf View Thornton,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.97
606638,Elf View Thornton,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.09
606638,Elf View Thornton,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.53
606638,Elf View Thornton,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.95
606638,Elf View Thornton,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.28
606638,Elf View Thornton,2024-01-23T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
606638,Elf View Thornton,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.2
606638,Elf View Thornton,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.6
606638,Elf View Thornton,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.7
606638,Elf View Thornton,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,19.3
606638,Elf View Thornton,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
606638,Elf View Thornton,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
606638,Elf View Thornton,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
606638,Elf View Thornton,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
606638,Elf View Thornton,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
606638,Elf View Thornton,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
606638,Elf View Thornton,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.1
606638,Elf View Thornton,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.13
606638,Elf View Thornton,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.1
606638,Elf View Thornton,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.84
606638,Elf View Thornton,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.95
606638,Elf View Thornton,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,35.15
606638,Elf View Thornton,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
606638,Elf View Thornton,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
606638,Elf View Thornton,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
606638,Elf View Thornton,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
606638,Elf View Thornton,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
606638,Elf View Thornton,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
606638,Elf View Thornton,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
606638,Elf View Thornton,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.67
606638,Elf View Thornton,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.66
606638,Elf View Thornton,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.82
606638,Elf View Thornton,2024-01-23T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.6
606638,Elf View Thornton,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
606638,Elf View Thornton,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.4
606638,Elf View Thornton,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.6
606638,Elf View Thornton,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606638,Elf View Thornton,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
606638,Elf View Thornton,2024-01-23T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
606638,Elf View Thornton,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.88
606638,Elf View Thornton,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
606638,Elf View Thornton,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.53
606638,Elf View Thornton,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.99
606638,Elf View Thornton,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.25
606638,Elf View Thornton,2024-01-23T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
606638,Elf View Thornton,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.2
606638,Elf View Thornton,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.1
606638,Elf View Thornton,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.4
606638,Elf View Thornton,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.84
606638,Elf View Thornton,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.78
606638,Elf View Thornton,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.97
606638,Elf View Thornton,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.61
606638,Elf View Thornton,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.49
606638,Elf View Thornton,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
606638,Elf View Thornton,2024-01-23T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
606638,Elf View Thornton,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
606638,Elf View Thornton,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
606638,Elf View Thornton,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.8
606638,Elf View Thornton,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,19.2
606638,Elf View Thornton,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
606638,Elf View Thornton,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
606638,Elf View Thornton,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
606638,Elf View Thornton,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
606638,Elf View Thornton,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
606638,Elf View Thornton,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
606638,Elf View Thornton,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.49
606638,Elf View Thornton,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
606638,Elf View Thornton,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.77
606638,Elf View Thornton,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.88
606638,Elf View Thornton,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,30.16
606638,Elf View Thornton,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,33.15
606638,Elf View Thornton,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
606638,Elf View Thornton,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
606638,Elf View Thornton,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
606638,Elf View Thornton,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
606638,Elf View Thornton,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.19
606638,Elf View Thornton,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.85
606638,Elf View Thornton,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.96
606638,Elf View Thornton,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.19
606638,Elf View Thornton,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.07
606638,Elf View Thornton,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.9
606638,Elf View Thornton,2024-01-23T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,40.6
606638,Elf View Thornton,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.8
606638,Elf View Thornton,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.4
606638,Elf View Thornton,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.5
606638,Elf View Thornton,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-23T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
606638,Elf View Thornton,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.92
606638,Elf View Thornton,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
606638,Elf View Thornton,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
606638,Elf View Thornton,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.27
606638,Elf View Thornton,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.02
606638,Elf View Thornton,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.88
606638,Elf View Thornton,2024-01-23T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
606638,Elf View Thornton,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.0
606638,Elf View Thornton,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.9
606638,Elf View Thornton,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.7
606638,Elf View Thornton,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.5
606638,Elf View Thornton,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.64
606638,Elf View Thornton,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.68
606638,Elf View Thornton,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.86
606638,Elf View Thornton,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.44
606638,Elf View Thornton,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.08
606638,Elf View Thornton,2024-01-23T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
606638,Elf View Thornton,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
606638,Elf View Thornton,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
606638,Elf View Thornton,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.6
606638,Elf View Thornton,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,19.1
606638,Elf View Thornton,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
606638,Elf View Thornton,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
606638,Elf View Thornton,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
606638,Elf View Thornton,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
606638,Elf View Thornton,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
606638,Elf View Thornton,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
606638,Elf View Thornton,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.6
606638,Elf View Thornton,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.25
606638,Elf View Thornton,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.49
606638,Elf View Thornton,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.39
606638,Elf View Thornton,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,33.55
606638,Elf View Thornton,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,35.93
606638,Elf View Thornton,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
606638,Elf View Thornton,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
606638,Elf View Thornton,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
606638,Elf View Thornton,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
606638,Elf View Thornton,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
606638,Elf View Thornton,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
606638,Elf View Thornton,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
606638,Elf View Thornton,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.98
606638,Elf View Thornton,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.07
606638,Elf View Thornton,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.08
606638,Elf View Thornton,2024-01-23T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.2
606638,Elf View Thornton,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
606638,Elf View Thornton,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.6
606638,Elf View Thornton,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.9
606638,Elf View Thornton,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
606638,Elf View Thornton,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.09
606638,Elf View Thornton,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606638,Elf View Thornton,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-23T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
