Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606638,Elf View Thornton,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.68
606638,Elf View Thornton,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
606638,Elf View Thornton,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.94
606638,Elf View Thornton,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.74
606638,Elf View Thornton,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.76
606638,Elf View Thornton,2024-01-23T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
606638,Elf View Thornton,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.4
606638,Elf View Thornton,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.6
606638,Elf View Thornton,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.0
606638,Elf View Thornton,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.95
606638,Elf View Thornton,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.02
606638,Elf View Thornton,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.85
606638,Elf View Thornton,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.76
606638,Elf View Thornton,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.69
606638,Elf View Thornton,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.31
606638,Elf View Thornton,2024-01-23T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
606638,Elf View Thornton,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
606638,Elf View Thornton,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
606638,Elf View Thornton,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.6
606638,Elf View Thornton,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,19.0
606638,Elf View Thornton,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
606638,Elf View Thornton,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
606638,Elf View Thornton,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
606638,Elf View Thornton,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
606638,Elf View Thornton,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
606638,Elf View Thornton,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
606638,Elf View Thornton,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.31
606638,Elf View Thornton,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
606638,Elf View Thornton,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.44
606638,Elf View Thornton,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.77
606638,Elf View Thornton,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,30.52
606638,Elf View Thornton,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.21
606638,Elf View Thornton,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
606638,Elf View Thornton,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
606638,Elf View Thornton,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
606638,Elf View Thornton,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
606638,Elf View Thornton,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.25
606638,Elf View Thornton,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.84
606638,Elf View Thornton,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.94
606638,Elf View Thornton,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.42
606638,Elf View Thornton,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.16
606638,Elf View Thornton,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.8
606638,Elf View Thornton,2024-01-23T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.2
606638,Elf View Thornton,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.5
606638,Elf View Thornton,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.8
606638,Elf View Thornton,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.2
606638,Elf View Thornton,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
606638,Elf View Thornton,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.11
606638,Elf View Thornton,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
606638,Elf View Thornton,2024-01-23T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
606638,Elf View Thornton,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.72
606638,Elf View Thornton,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
606638,Elf View Thornton,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.32
606638,Elf View Thornton,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.04
606638,Elf View Thornton,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.84
606638,Elf View Thornton,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.28
606638,Elf View Thornton,2024-01-23T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
606638,Elf View Thornton,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.6
606638,Elf View Thornton,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.8
606638,Elf View Thornton,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.7
606638,Elf View Thornton,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.66
606638,Elf View Thornton,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.68
606638,Elf View Thornton,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.45
606638,Elf View Thornton,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.04
606638,Elf View Thornton,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.8
606638,Elf View Thornton,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.01
606638,Elf View Thornton,2024-01-23T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
606638,Elf View Thornton,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
606638,Elf View Thornton,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.1
606638,Elf View Thornton,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.9
606638,Elf View Thornton,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,18.9
606638,Elf View Thornton,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
606638,Elf View Thornton,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
606638,Elf View Thornton,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
606638,Elf View Thornton,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
606638,Elf View Thornton,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
606638,Elf View Thornton,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
606638,Elf View Thornton,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.67
606638,Elf View Thornton,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.87
606638,Elf View Thornton,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.72
606638,Elf View Thornton,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.61
606638,Elf View Thornton,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,31.81
606638,Elf View Thornton,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,37.18
606638,Elf View Thornton,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
606638,Elf View Thornton,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
606638,Elf View Thornton,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
606638,Elf View Thornton,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
606638,Elf View Thornton,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
606638,Elf View Thornton,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.74
606638,Elf View Thornton,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.96
606638,Elf View Thornton,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.9
606638,Elf View Thornton,2024-01-23T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.8
606638,Elf View Thornton,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
606638,Elf View Thornton,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.8
606638,Elf View Thornton,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.1
606638,Elf View Thornton,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
606638,Elf View Thornton,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
606638,Elf View Thornton,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
606638,Elf View Thornton,2024-01-23T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.06
606638,Elf View Thornton,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.57
606638,Elf View Thornton,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.32
606638,Elf View Thornton,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.12
606638,Elf View Thornton,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.72
606638,Elf View Thornton,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.25
606638,Elf View Thornton,2024-01-23T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
606638,Elf View Thornton,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.3
606638,Elf View Thornton,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.3
606638,Elf View Thornton,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.8
606638,Elf View Thornton,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.97
606638,Elf View Thornton,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.35
606638,Elf View Thornton,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.08
606638,Elf View Thornton,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.96
606638,Elf View Thornton,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.21
606638,Elf View Thornton,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.64
606638,Elf View Thornton,2024-01-23T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
606638,Elf View Thornton,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
606638,Elf View Thornton,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
606638,Elf View Thornton,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
606638,Elf View Thornton,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,18.9
606638,Elf View Thornton,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
606638,Elf View Thornton,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
606638,Elf View Thornton,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
606638,Elf View Thornton,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
606638,Elf View Thornton,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
606638,Elf View Thornton,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
606638,Elf View Thornton,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.08
606638,Elf View Thornton,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
606638,Elf View Thornton,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
606638,Elf View Thornton,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.96
606638,Elf View Thornton,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.9
606638,Elf View Thornton,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,35.9
606638,Elf View Thornton,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
606638,Elf View Thornton,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
606638,Elf View Thornton,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
606638,Elf View Thornton,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
606638,Elf View Thornton,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.3
606638,Elf View Thornton,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.87
606638,Elf View Thornton,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.04
606638,Elf View Thornton,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.86
606638,Elf View Thornton,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.78
606638,Elf View Thornton,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.36
606638,Elf View Thornton,2024-01-23T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.1
606638,Elf View Thornton,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.1
606638,Elf View Thornton,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.3
606638,Elf View Thornton,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.4
606638,Elf View Thornton,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
606638,Elf View Thornton,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
606638,Elf View Thornton,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
606638,Elf View Thornton,2024-01-23T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
606638,Elf View Thornton,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.4
606638,Elf View Thornton,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.79
606638,Elf View Thornton,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.74
606638,Elf View Thornton,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.95
606638,Elf View Thornton,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.59
606638,Elf View Thornton,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.35
606638,Elf View Thornton,2024-01-23T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
606638,Elf View Thornton,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.8
606638,Elf View Thornton,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.8
606638,Elf View Thornton,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.8
606638,Elf View Thornton,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.85
606638,Elf View Thornton,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.25
606638,Elf View Thornton,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.11
606638,Elf View Thornton,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.91
606638,Elf View Thornton,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.99
606638,Elf View Thornton,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.2
606638,Elf View Thornton,2024-01-23T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
606638,Elf View Thornton,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
606638,Elf View Thornton,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
606638,Elf View Thornton,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
606638,Elf View Thornton,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,18.8
606638,Elf View Thornton,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
606638,Elf View Thornton,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
606638,Elf View Thornton,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
606638,Elf View Thornton,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
606638,Elf View Thornton,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
606638,Elf View Thornton,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
606638,Elf View Thornton,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.68
606638,Elf View Thornton,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
606638,Elf View Thornton,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.86
606638,Elf View Thornton,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.9
606638,Elf View Thornton,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.35
606638,Elf View Thornton,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,38.01
606638,Elf View Thornton,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
606638,Elf View Thornton,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
606638,Elf View Thornton,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
606638,Elf View Thornton,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
606638,Elf View Thornton,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.93
606638,Elf View Thornton,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.45
606638,Elf View Thornton,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.53
606638,Elf View Thornton,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.84
606638,Elf View Thornton,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.03
606638,Elf View Thornton,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.84
606638,Elf View Thornton,2024-01-23T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.5
606638,Elf View Thornton,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.9
606638,Elf View Thornton,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.6
606638,Elf View Thornton,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.9
606638,Elf View Thornton,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
606638,Elf View Thornton,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.13
606638,Elf View Thornton,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
606638,Elf View Thornton,2024-01-23T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
606638,Elf View Thornton,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.95
606638,Elf View Thornton,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
606638,Elf View Thornton,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.47
606638,Elf View Thornton,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.33
606638,Elf View Thornton,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.78
606638,Elf View Thornton,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.55
606638,Elf View Thornton,2024-01-23T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
606638,Elf View Thornton,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.5
606638,Elf View Thornton,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.3
606638,Elf View Thornton,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.2
606638,Elf View Thornton,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.6
606638,Elf View Thornton,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
606638,Elf View Thornton,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.66
606638,Elf View Thornton,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
606638,Elf View Thornton,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.96
606638,Elf View Thornton,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.69
606638,Elf View Thornton,2024-01-23T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
606638,Elf View Thornton,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
606638,Elf View Thornton,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
606638,Elf View Thornton,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
606638,Elf View Thornton,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,18.8
606638,Elf View Thornton,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
606638,Elf View Thornton,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
606638,Elf View Thornton,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
606638,Elf View Thornton,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
606638,Elf View Thornton,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
606638,Elf View Thornton,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
606638,Elf View Thornton,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.58
606638,Elf View Thornton,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
606638,Elf View Thornton,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
606638,Elf View Thornton,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.73
606638,Elf View Thornton,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.77
606638,Elf View Thornton,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,36.17
606638,Elf View Thornton,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
606638,Elf View Thornton,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
606638,Elf View Thornton,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
606638,Elf View Thornton,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
606638,Elf View Thornton,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.36
606638,Elf View Thornton,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
606638,Elf View Thornton,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
606638,Elf View Thornton,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.27
606638,Elf View Thornton,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
606638,Elf View Thornton,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.15
606638,Elf View Thornton,2024-01-23T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
606638,Elf View Thornton,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.8
606638,Elf View Thornton,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.5
606638,Elf View Thornton,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.6
606638,Elf View Thornton,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
606638,Elf View Thornton,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606638,Elf View Thornton,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
606638,Elf View Thornton,2024-01-23T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.03
606638,Elf View Thornton,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
606638,Elf View Thornton,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
606638,Elf View Thornton,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.2
606638,Elf View Thornton,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.15
606638,Elf View Thornton,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.3
606638,Elf View Thornton,2024-01-23T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
606638,Elf View Thornton,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.6
606638,Elf View Thornton,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
606638,Elf View Thornton,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.3
606638,Elf View Thornton,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
606638,Elf View Thornton,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
606638,Elf View Thornton,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
606638,Elf View Thornton,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.05
606638,Elf View Thornton,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.04
606638,Elf View Thornton,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.53
606638,Elf View Thornton,2024-01-23T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
606638,Elf View Thornton,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
606638,Elf View Thornton,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
606638,Elf View Thornton,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
606638,Elf View Thornton,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,18.8
606638,Elf View Thornton,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
606638,Elf View Thornton,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
606638,Elf View Thornton,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
606638,Elf View Thornton,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
606638,Elf View Thornton,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
606638,Elf View Thornton,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
606638,Elf View Thornton,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
606638,Elf View Thornton,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
606638,Elf View Thornton,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
606638,Elf View Thornton,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.68
606638,Elf View Thornton,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.21
606638,Elf View Thornton,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.03
606638,Elf View Thornton,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
606638,Elf View Thornton,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
606638,Elf View Thornton,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
606638,Elf View Thornton,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
606638,Elf View Thornton,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
606638,Elf View Thornton,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606638,Elf View Thornton,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
606638,Elf View Thornton,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.6
606638,Elf View Thornton,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.36
606638,Elf View Thornton,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.53
606638,Elf View Thornton,2024-01-23T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
606638,Elf View Thornton,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.1
606638,Elf View Thornton,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.4
606638,Elf View Thornton,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.0
606638,Elf View Thornton,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
606638,Elf View Thornton,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-23T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
606638,Elf View Thornton,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
606638,Elf View Thornton,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
606638,Elf View Thornton,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
606638,Elf View Thornton,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.49
606638,Elf View Thornton,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.44
606638,Elf View Thornton,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.57
606638,Elf View Thornton,2024-01-23T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
606638,Elf View Thornton,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
606638,Elf View Thornton,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
606638,Elf View Thornton,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
606638,Elf View Thornton,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
606638,Elf View Thornton,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
606638,Elf View Thornton,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
606638,Elf View Thornton,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.55
606638,Elf View Thornton,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
606638,Elf View Thornton,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.6
606638,Elf View Thornton,2024-01-23T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
606638,Elf View Thornton,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
606638,Elf View Thornton,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
606638,Elf View Thornton,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
606638,Elf View Thornton,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,18.8
606638,Elf View Thornton,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
606638,Elf View Thornton,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
606638,Elf View Thornton,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
606638,Elf View Thornton,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
606638,Elf View Thornton,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
606638,Elf View Thornton,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
606638,Elf View Thornton,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
606638,Elf View Thornton,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
606638,Elf View Thornton,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
606638,Elf View Thornton,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.82
606638,Elf View Thornton,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.12
606638,Elf View Thornton,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.76
606638,Elf View Thornton,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,22.9
606638,Elf View Thornton,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
606638,Elf View Thornton,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
606638,Elf View Thornton,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
606638,Elf View Thornton,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
606638,Elf View Thornton,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
606638,Elf View Thornton,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
606638,Elf View Thornton,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.6
606638,Elf View Thornton,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.36
606638,Elf View Thornton,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.4
606638,Elf View Thornton,2024-01-23T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
606638,Elf View Thornton,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
606638,Elf View Thornton,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.7
606638,Elf View Thornton,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.2
606638,Elf View Thornton,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
606638,Elf View Thornton,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-23T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
606638,Elf View Thornton,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
606638,Elf View Thornton,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
606638,Elf View Thornton,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
606638,Elf View Thornton,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.24
606638,Elf View Thornton,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.06
606638,Elf View Thornton,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.38
606638,Elf View Thornton,2024-01-23T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
606638,Elf View Thornton,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
606638,Elf View Thornton,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
606638,Elf View Thornton,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
606638,Elf View Thornton,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
606638,Elf View Thornton,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
606638,Elf View Thornton,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.54
606638,Elf View Thornton,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
606638,Elf View Thornton,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.17
606638,Elf View Thornton,2024-01-23T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.1
606638,Elf View Thornton,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
606638,Elf View Thornton,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
606638,Elf View Thornton,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,18.8
606638,Elf View Thornton,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
606638,Elf View Thornton,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
606638,Elf View Thornton,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
606638,Elf View Thornton,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
606638,Elf View Thornton,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
606638,Elf View Thornton,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
606638,Elf View Thornton,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
606638,Elf View Thornton,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
606638,Elf View Thornton,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
606638,Elf View Thornton,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.55
606638,Elf View Thornton,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.39
606638,Elf View Thornton,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.02
606638,Elf View Thornton,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,13.5
606638,Elf View Thornton,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
606638,Elf View Thornton,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
606638,Elf View Thornton,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
606638,Elf View Thornton,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.46
606638,Elf View Thornton,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.16
606638,Elf View Thornton,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
606638,Elf View Thornton,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.25
606638,Elf View Thornton,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.97
606638,Elf View Thornton,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.1
606638,Elf View Thornton,2024-01-23T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
606638,Elf View Thornton,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
606638,Elf View Thornton,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.0
606638,Elf View Thornton,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.6
606638,Elf View Thornton,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
606638,Elf View Thornton,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-23T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
606638,Elf View Thornton,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
606638,Elf View Thornton,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
606638,Elf View Thornton,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.03
606638,Elf View Thornton,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.81
606638,Elf View Thornton,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.28
606638,Elf View Thornton,2024-01-23T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
606638,Elf View Thornton,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
606638,Elf View Thornton,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
606638,Elf View Thornton,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
606638,Elf View Thornton,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
606638,Elf View Thornton,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
606638,Elf View Thornton,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.53
606638,Elf View Thornton,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
606638,Elf View Thornton,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.2
606638,Elf View Thornton,2024-01-23T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.1
606638,Elf View Thornton,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
606638,Elf View Thornton,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
606638,Elf View Thornton,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,18.8
606638,Elf View Thornton,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
606638,Elf View Thornton,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
606638,Elf View Thornton,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
606638,Elf View Thornton,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
606638,Elf View Thornton,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
606638,Elf View Thornton,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
606638,Elf View Thornton,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
606638,Elf View Thornton,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
606638,Elf View Thornton,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
606638,Elf View Thornton,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.99
606638,Elf View Thornton,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.75
606638,Elf View Thornton,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.65
606638,Elf View Thornton,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,11.1
606638,Elf View Thornton,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
606638,Elf View Thornton,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
606638,Elf View Thornton,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
606638,Elf View Thornton,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
606638,Elf View Thornton,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
606638,Elf View Thornton,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.64
606638,Elf View Thornton,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.08
606638,Elf View Thornton,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.13
606638,Elf View Thornton,2024-01-23T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
606638,Elf View Thornton,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.3
606638,Elf View Thornton,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.6
606638,Elf View Thornton,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.5
606638,Elf View Thornton,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
606638,Elf View Thornton,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
606638,Elf View Thornton,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
606638,Elf View Thornton,2024-01-23T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
606638,Elf View Thornton,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
606638,Elf View Thornton,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
606638,Elf View Thornton,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.12
606638,Elf View Thornton,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.46
606638,Elf View Thornton,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.37
606638,Elf View Thornton,2024-01-23T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
606638,Elf View Thornton,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
606638,Elf View Thornton,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
606638,Elf View Thornton,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
606638,Elf View Thornton,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
606638,Elf View Thornton,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
606638,Elf View Thornton,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
