Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606638,Elf View Thornton,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.53
606638,Elf View Thornton,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
606638,Elf View Thornton,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.39
606638,Elf View Thornton,2024-01-23T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
606638,Elf View Thornton,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
606638,Elf View Thornton,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606638,Elf View Thornton,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
606638,Elf View Thornton,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,18.8
606638,Elf View Thornton,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
606638,Elf View Thornton,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
606638,Elf View Thornton,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
606638,Elf View Thornton,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
606638,Elf View Thornton,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
606638,Elf View Thornton,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
606638,Elf View Thornton,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
606638,Elf View Thornton,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
606638,Elf View Thornton,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
606638,Elf View Thornton,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.45
606638,Elf View Thornton,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.56
606638,Elf View Thornton,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.98
606638,Elf View Thornton,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,20.1
606638,Elf View Thornton,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
606638,Elf View Thornton,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
606638,Elf View Thornton,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
606638,Elf View Thornton,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
606638,Elf View Thornton,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
606638,Elf View Thornton,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
606638,Elf View Thornton,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.75
606638,Elf View Thornton,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.05
606638,Elf View Thornton,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.14
606638,Elf View Thornton,2024-01-23T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
606638,Elf View Thornton,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.9
606638,Elf View Thornton,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.4
606638,Elf View Thornton,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.0
606638,Elf View Thornton,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
606638,Elf View Thornton,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
606638,Elf View Thornton,2024-01-23T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
606638,Elf View Thornton,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
606638,Elf View Thornton,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
606638,Elf View Thornton,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.48
606638,Elf View Thornton,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.79
606638,Elf View Thornton,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.48
606638,Elf View Thornton,2024-01-23T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
606638,Elf View Thornton,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
606638,Elf View Thornton,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
606638,Elf View Thornton,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
606638,Elf View Thornton,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
606638,Elf View Thornton,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
606638,Elf View Thornton,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
606638,Elf View Thornton,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.26
606638,Elf View Thornton,2024-01-23T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
606638,Elf View Thornton,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
606638,Elf View Thornton,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
606638,Elf View Thornton,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
606638,Elf View Thornton,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,18.8
606638,Elf View Thornton,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
606638,Elf View Thornton,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
606638,Elf View Thornton,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
606638,Elf View Thornton,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
606638,Elf View Thornton,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
606638,Elf View Thornton,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
606638,Elf View Thornton,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
606638,Elf View Thornton,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
606638,Elf View Thornton,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
606638,Elf View Thornton,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.9
606638,Elf View Thornton,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.85
606638,Elf View Thornton,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.96
606638,Elf View Thornton,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,19.9
606638,Elf View Thornton,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
606638,Elf View Thornton,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
606638,Elf View Thornton,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
606638,Elf View Thornton,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
606638,Elf View Thornton,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
606638,Elf View Thornton,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
606638,Elf View Thornton,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.79
606638,Elf View Thornton,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.25
606638,Elf View Thornton,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.84
606638,Elf View Thornton,2024-01-23T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
606638,Elf View Thornton,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.8
606638,Elf View Thornton,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.4
606638,Elf View Thornton,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.0
606638,Elf View Thornton,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
606638,Elf View Thornton,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.2
606638,Elf View Thornton,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
606638,Elf View Thornton,2024-01-23T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
606638,Elf View Thornton,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
606638,Elf View Thornton,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.43
606638,Elf View Thornton,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.79
606638,Elf View Thornton,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.39
606638,Elf View Thornton,2024-01-23T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
606638,Elf View Thornton,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
606638,Elf View Thornton,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
606638,Elf View Thornton,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
606638,Elf View Thornton,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
606638,Elf View Thornton,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
606638,Elf View Thornton,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
606638,Elf View Thornton,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
606638,Elf View Thornton,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
606638,Elf View Thornton,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.08
606638,Elf View Thornton,2024-01-23T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
606638,Elf View Thornton,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606638,Elf View Thornton,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
606638,Elf View Thornton,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,18.8
606638,Elf View Thornton,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
606638,Elf View Thornton,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
606638,Elf View Thornton,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
606638,Elf View Thornton,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
606638,Elf View Thornton,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
606638,Elf View Thornton,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
606638,Elf View Thornton,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
606638,Elf View Thornton,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
606638,Elf View Thornton,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
606638,Elf View Thornton,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.94
606638,Elf View Thornton,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.09
606638,Elf View Thornton,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.39
606638,Elf View Thornton,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,18.7
606638,Elf View Thornton,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
606638,Elf View Thornton,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
606638,Elf View Thornton,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
606638,Elf View Thornton,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
606638,Elf View Thornton,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
606638,Elf View Thornton,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
606638,Elf View Thornton,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.49
606638,Elf View Thornton,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.6
606638,Elf View Thornton,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.9
606638,Elf View Thornton,2024-01-23T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.5
606638,Elf View Thornton,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
606638,Elf View Thornton,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.8
606638,Elf View Thornton,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.4
606638,Elf View Thornton,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
606638,Elf View Thornton,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.11
606638,Elf View Thornton,2024-01-23T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
606638,Elf View Thornton,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
606638,Elf View Thornton,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
606638,Elf View Thornton,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
606638,Elf View Thornton,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
606638,Elf View Thornton,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.42
606638,Elf View Thornton,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.79
606638,Elf View Thornton,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.43
606638,Elf View Thornton,2024-01-23T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
606638,Elf View Thornton,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
606638,Elf View Thornton,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
606638,Elf View Thornton,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
606638,Elf View Thornton,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
606638,Elf View Thornton,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
606638,Elf View Thornton,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
606638,Elf View Thornton,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
606638,Elf View Thornton,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
606638,Elf View Thornton,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.08
606638,Elf View Thornton,2024-01-23T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
606638,Elf View Thornton,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606638,Elf View Thornton,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
606638,Elf View Thornton,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,18.8
606638,Elf View Thornton,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
606638,Elf View Thornton,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
606638,Elf View Thornton,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
606638,Elf View Thornton,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
606638,Elf View Thornton,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
606638,Elf View Thornton,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
606638,Elf View Thornton,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
606638,Elf View Thornton,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
606638,Elf View Thornton,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
606638,Elf View Thornton,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.48
606638,Elf View Thornton,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.45
606638,Elf View Thornton,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.52
606638,Elf View Thornton,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
606638,Elf View Thornton,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
606638,Elf View Thornton,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
606638,Elf View Thornton,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
606638,Elf View Thornton,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
606638,Elf View Thornton,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
606638,Elf View Thornton,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
606638,Elf View Thornton,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.46
606638,Elf View Thornton,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.67
606638,Elf View Thornton,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.62
606638,Elf View Thornton,2024-01-23T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,40.2
606638,Elf View Thornton,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
606638,Elf View Thornton,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.4
606638,Elf View Thornton,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
606638,Elf View Thornton,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.08
606638,Elf View Thornton,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
606638,Elf View Thornton,2024-01-23T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
606638,Elf View Thornton,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
606638,Elf View Thornton,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
606638,Elf View Thornton,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
606638,Elf View Thornton,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.05
606638,Elf View Thornton,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.71
606638,Elf View Thornton,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.38
606638,Elf View Thornton,2024-01-23T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
606638,Elf View Thornton,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
606638,Elf View Thornton,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
606638,Elf View Thornton,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
606638,Elf View Thornton,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
606638,Elf View Thornton,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
606638,Elf View Thornton,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
606638,Elf View Thornton,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
606638,Elf View Thornton,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
606638,Elf View Thornton,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.16
606638,Elf View Thornton,2024-01-23T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
606638,Elf View Thornton,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
606638,Elf View Thornton,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606638,Elf View Thornton,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
606638,Elf View Thornton,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,18.8
606638,Elf View Thornton,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
606638,Elf View Thornton,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
606638,Elf View Thornton,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
606638,Elf View Thornton,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
606638,Elf View Thornton,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
606638,Elf View Thornton,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
606638,Elf View Thornton,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
606638,Elf View Thornton,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
606638,Elf View Thornton,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
606638,Elf View Thornton,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.11
606638,Elf View Thornton,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.43
606638,Elf View Thornton,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.3
606638,Elf View Thornton,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
606638,Elf View Thornton,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
606638,Elf View Thornton,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
606638,Elf View Thornton,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
606638,Elf View Thornton,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
606638,Elf View Thornton,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
606638,Elf View Thornton,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
606638,Elf View Thornton,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.46
606638,Elf View Thornton,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.34
606638,Elf View Thornton,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.56
606638,Elf View Thornton,2024-01-23T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
606638,Elf View Thornton,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
606638,Elf View Thornton,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
606638,Elf View Thornton,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
606638,Elf View Thornton,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.11
606638,Elf View Thornton,2024-01-23T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
606638,Elf View Thornton,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
606638,Elf View Thornton,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
606638,Elf View Thornton,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.01
606638,Elf View Thornton,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.59
606638,Elf View Thornton,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.31
606638,Elf View Thornton,2024-01-23T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
606638,Elf View Thornton,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
606638,Elf View Thornton,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
606638,Elf View Thornton,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
606638,Elf View Thornton,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
606638,Elf View Thornton,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
606638,Elf View Thornton,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
606638,Elf View Thornton,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
606638,Elf View Thornton,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
606638,Elf View Thornton,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
606638,Elf View Thornton,2024-01-23T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
606638,Elf View Thornton,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
606638,Elf View Thornton,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606638,Elf View Thornton,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
606638,Elf View Thornton,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,18.9
606638,Elf View Thornton,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
606638,Elf View Thornton,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
606638,Elf View Thornton,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
606638,Elf View Thornton,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
606638,Elf View Thornton,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
606638,Elf View Thornton,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
606638,Elf View Thornton,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
606638,Elf View Thornton,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
606638,Elf View Thornton,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
606638,Elf View Thornton,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,5.12
606638,Elf View Thornton,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.97
606638,Elf View Thornton,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.76
606638,Elf View Thornton,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,23.1
606638,Elf View Thornton,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
606638,Elf View Thornton,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
606638,Elf View Thornton,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
606638,Elf View Thornton,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
606638,Elf View Thornton,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
606638,Elf View Thornton,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
606638,Elf View Thornton,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.45
606638,Elf View Thornton,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.38
606638,Elf View Thornton,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.65
606638,Elf View Thornton,2024-01-23T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
606638,Elf View Thornton,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
606638,Elf View Thornton,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
606638,Elf View Thornton,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
606638,Elf View Thornton,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
606638,Elf View Thornton,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
606638,Elf View Thornton,2024-01-23T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
606638,Elf View Thornton,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
606638,Elf View Thornton,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
606638,Elf View Thornton,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
606638,Elf View Thornton,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.87
606638,Elf View Thornton,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.19
606638,Elf View Thornton,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.72
606638,Elf View Thornton,2024-01-23T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
606638,Elf View Thornton,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
606638,Elf View Thornton,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
606638,Elf View Thornton,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
606638,Elf View Thornton,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
606638,Elf View Thornton,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
606638,Elf View Thornton,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
606638,Elf View Thornton,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.54
606638,Elf View Thornton,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
606638,Elf View Thornton,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.03
606638,Elf View Thornton,2024-01-23T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606638,Elf View Thornton,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
606638,Elf View Thornton,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,18.9
606638,Elf View Thornton,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
606638,Elf View Thornton,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
606638,Elf View Thornton,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
606638,Elf View Thornton,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
606638,Elf View Thornton,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
606638,Elf View Thornton,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
606638,Elf View Thornton,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
606638,Elf View Thornton,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
606638,Elf View Thornton,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
606638,Elf View Thornton,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,5.02
606638,Elf View Thornton,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,4.6
606638,Elf View Thornton,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.49
606638,Elf View Thornton,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,15.3
606638,Elf View Thornton,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
606638,Elf View Thornton,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
606638,Elf View Thornton,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
606638,Elf View Thornton,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
606638,Elf View Thornton,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
606638,Elf View Thornton,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.37
606638,Elf View Thornton,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.74
606638,Elf View Thornton,2024-01-23T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
606638,Elf View Thornton,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
606638,Elf View Thornton,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
606638,Elf View Thornton,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
606638,Elf View Thornton,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
606638,Elf View Thornton,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-23T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
606638,Elf View Thornton,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
606638,Elf View Thornton,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.78
606638,Elf View Thornton,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
606638,Elf View Thornton,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.58
606638,Elf View Thornton,2024-01-23T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
606638,Elf View Thornton,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
606638,Elf View Thornton,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
606638,Elf View Thornton,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
606638,Elf View Thornton,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
606638,Elf View Thornton,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.55
606638,Elf View Thornton,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
606638,Elf View Thornton,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.07
606638,Elf View Thornton,2024-01-23T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
606638,Elf View Thornton,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606638,Elf View Thornton,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
606638,Elf View Thornton,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,18.9
606638,Elf View Thornton,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
606638,Elf View Thornton,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
606638,Elf View Thornton,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
606638,Elf View Thornton,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
606638,Elf View Thornton,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
606638,Elf View Thornton,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
606638,Elf View Thornton,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
606638,Elf View Thornton,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
606638,Elf View Thornton,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
606638,Elf View Thornton,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,4.94
606638,Elf View Thornton,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,1.8
606638,Elf View Thornton,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,5.46
606638,Elf View Thornton,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,16.6
606638,Elf View Thornton,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
606638,Elf View Thornton,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
606638,Elf View Thornton,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
606638,Elf View Thornton,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
606638,Elf View Thornton,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
606638,Elf View Thornton,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
606638,Elf View Thornton,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.35
606638,Elf View Thornton,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.2
606638,Elf View Thornton,2024-01-23T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
606638,Elf View Thornton,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
606638,Elf View Thornton,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
606638,Elf View Thornton,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
606638,Elf View Thornton,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
606638,Elf View Thornton,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
606638,Elf View Thornton,2024-01-23T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
606638,Elf View Thornton,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
606638,Elf View Thornton,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
606638,Elf View Thornton,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
606638,Elf View Thornton,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.75
606638,Elf View Thornton,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
606638,Elf View Thornton,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.58
606638,Elf View Thornton,2024-01-23T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
606638,Elf View Thornton,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
606638,Elf View Thornton,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
606638,Elf View Thornton,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
606638,Elf View Thornton,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
606638,Elf View Thornton,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
606638,Elf View Thornton,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.55
606638,Elf View Thornton,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
606638,Elf View Thornton,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.11
606638,Elf View Thornton,2024-01-23T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
606638,Elf View Thornton,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606638,Elf View Thornton,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
606638,Elf View Thornton,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,18.9
606638,Elf View Thornton,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
606638,Elf View Thornton,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
606638,Elf View Thornton,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
606638,Elf View Thornton,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
606638,Elf View Thornton,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
606638,Elf View Thornton,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
606638,Elf View Thornton,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
606638,Elf View Thornton,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
606638,Elf View Thornton,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
606638,Elf View Thornton,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,4.89
606638,Elf View Thornton,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,1.78
606638,Elf View Thornton,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.97
606638,Elf View Thornton,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,20.8
606638,Elf View Thornton,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
606638,Elf View Thornton,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
606638,Elf View Thornton,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
606638,Elf View Thornton,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
606638,Elf View Thornton,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
606638,Elf View Thornton,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
606638,Elf View Thornton,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.6
606638,Elf View Thornton,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.35
606638,Elf View Thornton,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.5
606638,Elf View Thornton,2024-01-23T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
606638,Elf View Thornton,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
606638,Elf View Thornton,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
606638,Elf View Thornton,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
606638,Elf View Thornton,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
606638,Elf View Thornton,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
606638,Elf View Thornton,2024-01-23T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
606638,Elf View Thornton,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.76
606638,Elf View Thornton,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.4
606638,Elf View Thornton,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.6
606638,Elf View Thornton,2024-01-23T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
606638,Elf View Thornton,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
606638,Elf View Thornton,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
606638,Elf View Thornton,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
606638,Elf View Thornton,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
606638,Elf View Thornton,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.55
606638,Elf View Thornton,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
606638,Elf View Thornton,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.15
606638,Elf View Thornton,2024-01-23T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606638,Elf View Thornton,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
606638,Elf View Thornton,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,18.9
606638,Elf View Thornton,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
606638,Elf View Thornton,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
606638,Elf View Thornton,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
606638,Elf View Thornton,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
606638,Elf View Thornton,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
606638,Elf View Thornton,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
606638,Elf View Thornton,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
606638,Elf View Thornton,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
