Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606638,Elf View Thornton,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
606638,Elf View Thornton,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.07
606638,Elf View Thornton,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,1.77
606638,Elf View Thornton,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.33
606638,Elf View Thornton,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,21.8
606638,Elf View Thornton,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
606638,Elf View Thornton,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
606638,Elf View Thornton,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
606638,Elf View Thornton,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
606638,Elf View Thornton,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
606638,Elf View Thornton,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.47
606638,Elf View Thornton,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.35
606638,Elf View Thornton,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.53
606638,Elf View Thornton,2024-01-23T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
606638,Elf View Thornton,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
606638,Elf View Thornton,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
606638,Elf View Thornton,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
606638,Elf View Thornton,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
606638,Elf View Thornton,2024-01-23T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
606638,Elf View Thornton,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
606638,Elf View Thornton,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.78
606638,Elf View Thornton,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.4
606638,Elf View Thornton,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.59
606638,Elf View Thornton,2024-01-23T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
606638,Elf View Thornton,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
606638,Elf View Thornton,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
606638,Elf View Thornton,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
606638,Elf View Thornton,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.55
606638,Elf View Thornton,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
606638,Elf View Thornton,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
606638,Elf View Thornton,2024-01-23T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606638,Elf View Thornton,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
606638,Elf View Thornton,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,18.9
606638,Elf View Thornton,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
606638,Elf View Thornton,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
606638,Elf View Thornton,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
606638,Elf View Thornton,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
606638,Elf View Thornton,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
606638,Elf View Thornton,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
606638,Elf View Thornton,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
606638,Elf View Thornton,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
606638,Elf View Thornton,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
606638,Elf View Thornton,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,4.95
606638,Elf View Thornton,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,1.77
606638,Elf View Thornton,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.39
606638,Elf View Thornton,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,21.9
606638,Elf View Thornton,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
606638,Elf View Thornton,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
606638,Elf View Thornton,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
606638,Elf View Thornton,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
606638,Elf View Thornton,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
606638,Elf View Thornton,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.47
606638,Elf View Thornton,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.35
606638,Elf View Thornton,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.66
606638,Elf View Thornton,2024-01-23T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
606638,Elf View Thornton,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
606638,Elf View Thornton,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
606638,Elf View Thornton,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
606638,Elf View Thornton,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
606638,Elf View Thornton,2024-01-23T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
606638,Elf View Thornton,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
606638,Elf View Thornton,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.79
606638,Elf View Thornton,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
606638,Elf View Thornton,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.59
606638,Elf View Thornton,2024-01-23T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
606638,Elf View Thornton,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
606638,Elf View Thornton,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
606638,Elf View Thornton,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
606638,Elf View Thornton,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
606638,Elf View Thornton,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.54
606638,Elf View Thornton,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
606638,Elf View Thornton,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.13
606638,Elf View Thornton,2024-01-23T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
606638,Elf View Thornton,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
606638,Elf View Thornton,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,18.9
606638,Elf View Thornton,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
606638,Elf View Thornton,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
606638,Elf View Thornton,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
606638,Elf View Thornton,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
606638,Elf View Thornton,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
606638,Elf View Thornton,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
606638,Elf View Thornton,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
606638,Elf View Thornton,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
606638,Elf View Thornton,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
606638,Elf View Thornton,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.95
606638,Elf View Thornton,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,1.76
606638,Elf View Thornton,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.47
606638,Elf View Thornton,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,22.1
606638,Elf View Thornton,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
606638,Elf View Thornton,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
606638,Elf View Thornton,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
606638,Elf View Thornton,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
606638,Elf View Thornton,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
606638,Elf View Thornton,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.35
606638,Elf View Thornton,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.63
606638,Elf View Thornton,2024-01-23T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
606638,Elf View Thornton,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
606638,Elf View Thornton,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
606638,Elf View Thornton,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
606638,Elf View Thornton,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
606638,Elf View Thornton,2024-01-23T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
606638,Elf View Thornton,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
606638,Elf View Thornton,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.8
606638,Elf View Thornton,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
606638,Elf View Thornton,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.48
606638,Elf View Thornton,2024-01-23T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
606638,Elf View Thornton,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
606638,Elf View Thornton,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
606638,Elf View Thornton,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
606638,Elf View Thornton,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.55
606638,Elf View Thornton,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
606638,Elf View Thornton,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.11
606638,Elf View Thornton,2024-01-23T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
606638,Elf View Thornton,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606638,Elf View Thornton,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
606638,Elf View Thornton,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,18.9
606638,Elf View Thornton,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
606638,Elf View Thornton,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
606638,Elf View Thornton,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
606638,Elf View Thornton,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
606638,Elf View Thornton,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
606638,Elf View Thornton,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
606638,Elf View Thornton,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
606638,Elf View Thornton,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
606638,Elf View Thornton,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
606638,Elf View Thornton,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.95
606638,Elf View Thornton,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,1.78
606638,Elf View Thornton,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.31
606638,Elf View Thornton,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,21.4
606638,Elf View Thornton,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
606638,Elf View Thornton,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
606638,Elf View Thornton,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
606638,Elf View Thornton,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
606638,Elf View Thornton,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
606638,Elf View Thornton,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.35
606638,Elf View Thornton,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.59
606638,Elf View Thornton,2024-01-23T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
606638,Elf View Thornton,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
606638,Elf View Thornton,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
606638,Elf View Thornton,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
606638,Elf View Thornton,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
606638,Elf View Thornton,2024-01-23T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
606638,Elf View Thornton,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
606638,Elf View Thornton,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
606638,Elf View Thornton,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
606638,Elf View Thornton,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
606638,Elf View Thornton,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
606638,Elf View Thornton,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.45
606638,Elf View Thornton,2024-01-23T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
606638,Elf View Thornton,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
606638,Elf View Thornton,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
606638,Elf View Thornton,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
606638,Elf View Thornton,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
606638,Elf View Thornton,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.55
606638,Elf View Thornton,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
606638,Elf View Thornton,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
606638,Elf View Thornton,2024-01-23T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
606638,Elf View Thornton,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606638,Elf View Thornton,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
606638,Elf View Thornton,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,18.9
606638,Elf View Thornton,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
606638,Elf View Thornton,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
606638,Elf View Thornton,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
606638,Elf View Thornton,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
606638,Elf View Thornton,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
606638,Elf View Thornton,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
606638,Elf View Thornton,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
606638,Elf View Thornton,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
606638,Elf View Thornton,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
606638,Elf View Thornton,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.96
606638,Elf View Thornton,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,1.79
606638,Elf View Thornton,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.21
606638,Elf View Thornton,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,21.1
606638,Elf View Thornton,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
606638,Elf View Thornton,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
606638,Elf View Thornton,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
606638,Elf View Thornton,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
606638,Elf View Thornton,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
606638,Elf View Thornton,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
606638,Elf View Thornton,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.35
606638,Elf View Thornton,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.58
606638,Elf View Thornton,2024-01-23T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
606638,Elf View Thornton,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
606638,Elf View Thornton,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
606638,Elf View Thornton,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
606638,Elf View Thornton,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
606638,Elf View Thornton,2024-01-23T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
606638,Elf View Thornton,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
606638,Elf View Thornton,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.82
606638,Elf View Thornton,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.4
606638,Elf View Thornton,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.45
606638,Elf View Thornton,2024-01-23T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
606638,Elf View Thornton,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
606638,Elf View Thornton,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
606638,Elf View Thornton,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
606638,Elf View Thornton,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
606638,Elf View Thornton,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.55
606638,Elf View Thornton,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
606638,Elf View Thornton,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.15
606638,Elf View Thornton,2024-01-23T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606638,Elf View Thornton,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
606638,Elf View Thornton,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,18.9
606638,Elf View Thornton,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
606638,Elf View Thornton,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
606638,Elf View Thornton,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
606638,Elf View Thornton,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
606638,Elf View Thornton,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
606638,Elf View Thornton,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
606638,Elf View Thornton,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
606638,Elf View Thornton,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
606638,Elf View Thornton,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
606638,Elf View Thornton,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.97
606638,Elf View Thornton,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,1.77
606638,Elf View Thornton,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.26
606638,Elf View Thornton,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,21.4
606638,Elf View Thornton,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
606638,Elf View Thornton,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
606638,Elf View Thornton,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
606638,Elf View Thornton,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
606638,Elf View Thornton,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
606638,Elf View Thornton,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
606638,Elf View Thornton,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.38
606638,Elf View Thornton,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.7
606638,Elf View Thornton,2024-01-23T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
606638,Elf View Thornton,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.9
606638,Elf View Thornton,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
606638,Elf View Thornton,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
606638,Elf View Thornton,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
606638,Elf View Thornton,2024-01-23T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
606638,Elf View Thornton,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
606638,Elf View Thornton,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
606638,Elf View Thornton,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.85
606638,Elf View Thornton,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.4
606638,Elf View Thornton,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.45
606638,Elf View Thornton,2024-01-23T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
606638,Elf View Thornton,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
606638,Elf View Thornton,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
606638,Elf View Thornton,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
606638,Elf View Thornton,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
606638,Elf View Thornton,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.55
606638,Elf View Thornton,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
606638,Elf View Thornton,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.14
606638,Elf View Thornton,2024-01-23T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
606638,Elf View Thornton,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
606638,Elf View Thornton,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
606638,Elf View Thornton,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,18.9
606638,Elf View Thornton,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
606638,Elf View Thornton,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
606638,Elf View Thornton,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
606638,Elf View Thornton,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
606638,Elf View Thornton,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
606638,Elf View Thornton,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
606638,Elf View Thornton,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
606638,Elf View Thornton,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
606638,Elf View Thornton,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
606638,Elf View Thornton,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
606638,Elf View Thornton,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,1.78
606638,Elf View Thornton,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.37
606638,Elf View Thornton,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,21.7
606638,Elf View Thornton,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
606638,Elf View Thornton,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
606638,Elf View Thornton,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
606638,Elf View Thornton,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
606638,Elf View Thornton,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
606638,Elf View Thornton,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
606638,Elf View Thornton,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.56
606638,Elf View Thornton,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.51
606638,Elf View Thornton,2024-01-23T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
606638,Elf View Thornton,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
606638,Elf View Thornton,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.9
606638,Elf View Thornton,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
606638,Elf View Thornton,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
606638,Elf View Thornton,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
606638,Elf View Thornton,2024-01-23T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
606638,Elf View Thornton,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.92
606638,Elf View Thornton,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
606638,Elf View Thornton,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.48
606638,Elf View Thornton,2024-01-23T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
606638,Elf View Thornton,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
606638,Elf View Thornton,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
606638,Elf View Thornton,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
606638,Elf View Thornton,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
606638,Elf View Thornton,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.55
606638,Elf View Thornton,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
606638,Elf View Thornton,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
606638,Elf View Thornton,2024-01-23T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
606638,Elf View Thornton,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
606638,Elf View Thornton,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
606638,Elf View Thornton,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,18.9
606638,Elf View Thornton,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
606638,Elf View Thornton,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
606638,Elf View Thornton,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
606638,Elf View Thornton,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
606638,Elf View Thornton,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
606638,Elf View Thornton,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
606638,Elf View Thornton,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
606638,Elf View Thornton,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
606638,Elf View Thornton,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
606638,Elf View Thornton,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.07
606638,Elf View Thornton,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,1.98
606638,Elf View Thornton,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.16
606638,Elf View Thornton,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,20.4
606638,Elf View Thornton,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
606638,Elf View Thornton,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.2
606638,Elf View Thornton,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
606638,Elf View Thornton,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
606638,Elf View Thornton,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
606638,Elf View Thornton,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
606638,Elf View Thornton,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.4
606638,Elf View Thornton,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.54
606638,Elf View Thornton,2024-01-23T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
606638,Elf View Thornton,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
606638,Elf View Thornton,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
606638,Elf View Thornton,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
606638,Elf View Thornton,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
606638,Elf View Thornton,2024-01-23T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
606638,Elf View Thornton,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
606638,Elf View Thornton,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.87
606638,Elf View Thornton,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
606638,Elf View Thornton,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.46
606638,Elf View Thornton,2024-01-23T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
606638,Elf View Thornton,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
606638,Elf View Thornton,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
606638,Elf View Thornton,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
606638,Elf View Thornton,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
606638,Elf View Thornton,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.55
606638,Elf View Thornton,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
606638,Elf View Thornton,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.06
606638,Elf View Thornton,2024-01-23T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
606638,Elf View Thornton,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
606638,Elf View Thornton,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
606638,Elf View Thornton,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,18.9
606638,Elf View Thornton,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
606638,Elf View Thornton,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
606638,Elf View Thornton,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
606638,Elf View Thornton,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
606638,Elf View Thornton,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
606638,Elf View Thornton,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
606638,Elf View Thornton,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
606638,Elf View Thornton,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
606638,Elf View Thornton,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
606638,Elf View Thornton,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.01
606638,Elf View Thornton,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,1.82
606638,Elf View Thornton,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.15
606638,Elf View Thornton,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,20.6
606638,Elf View Thornton,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
606638,Elf View Thornton,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
606638,Elf View Thornton,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
606638,Elf View Thornton,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
606638,Elf View Thornton,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
606638,Elf View Thornton,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
606638,Elf View Thornton,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.39
606638,Elf View Thornton,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.59
606638,Elf View Thornton,2024-01-23T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
606638,Elf View Thornton,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
606638,Elf View Thornton,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
606638,Elf View Thornton,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
606638,Elf View Thornton,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
606638,Elf View Thornton,2024-01-23T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
606638,Elf View Thornton,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
606638,Elf View Thornton,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
606638,Elf View Thornton,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.86
606638,Elf View Thornton,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.4
606638,Elf View Thornton,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.46
606638,Elf View Thornton,2024-01-23T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
606638,Elf View Thornton,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
606638,Elf View Thornton,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
606638,Elf View Thornton,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
606638,Elf View Thornton,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.55
606638,Elf View Thornton,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
606638,Elf View Thornton,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.12
606638,Elf View Thornton,2024-01-23T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
606638,Elf View Thornton,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
606638,Elf View Thornton,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
606638,Elf View Thornton,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,18.9
606638,Elf View Thornton,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
606638,Elf View Thornton,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
606638,Elf View Thornton,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
606638,Elf View Thornton,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
606638,Elf View Thornton,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
606638,Elf View Thornton,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
606638,Elf View Thornton,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
606638,Elf View Thornton,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
606638,Elf View Thornton,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
606638,Elf View Thornton,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.01
606638,Elf View Thornton,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,1.81
606638,Elf View Thornton,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.26
606638,Elf View Thornton,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,20.8
606638,Elf View Thornton,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
606638,Elf View Thornton,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
606638,Elf View Thornton,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
606638,Elf View Thornton,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
606638,Elf View Thornton,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.35
606638,Elf View Thornton,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.47
606638,Elf View Thornton,2024-01-23T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
606638,Elf View Thornton,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
