Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606638,Elf View Thornton,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.87
606638,Elf View Thornton,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.4
606638,Elf View Thornton,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.45
606638,Elf View Thornton,2024-01-23T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
606638,Elf View Thornton,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
606638,Elf View Thornton,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
606638,Elf View Thornton,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
606638,Elf View Thornton,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
606638,Elf View Thornton,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.55
606638,Elf View Thornton,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
606638,Elf View Thornton,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.16
606638,Elf View Thornton,2024-01-23T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.9
606638,Elf View Thornton,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
606638,Elf View Thornton,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
606638,Elf View Thornton,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,18.9
606638,Elf View Thornton,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
606638,Elf View Thornton,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
606638,Elf View Thornton,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
606638,Elf View Thornton,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
606638,Elf View Thornton,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
606638,Elf View Thornton,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
606638,Elf View Thornton,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
606638,Elf View Thornton,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
606638,Elf View Thornton,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
606638,Elf View Thornton,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.02
606638,Elf View Thornton,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,1.77
606638,Elf View Thornton,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.16
606638,Elf View Thornton,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,21.2
606638,Elf View Thornton,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
606638,Elf View Thornton,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
606638,Elf View Thornton,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
606638,Elf View Thornton,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
606638,Elf View Thornton,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
606638,Elf View Thornton,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.35
606638,Elf View Thornton,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.49
606638,Elf View Thornton,2024-01-23T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
606638,Elf View Thornton,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
606638,Elf View Thornton,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
606638,Elf View Thornton,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
606638,Elf View Thornton,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
606638,Elf View Thornton,2024-01-23T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
606638,Elf View Thornton,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
606638,Elf View Thornton,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.89
606638,Elf View Thornton,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.4
606638,Elf View Thornton,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.46
606638,Elf View Thornton,2024-01-23T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
606638,Elf View Thornton,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
606638,Elf View Thornton,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
606638,Elf View Thornton,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
606638,Elf View Thornton,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
606638,Elf View Thornton,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.54
606638,Elf View Thornton,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
606638,Elf View Thornton,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.67
606638,Elf View Thornton,2024-01-23T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
606638,Elf View Thornton,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
606638,Elf View Thornton,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
606638,Elf View Thornton,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,18.9
606638,Elf View Thornton,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
606638,Elf View Thornton,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
606638,Elf View Thornton,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
606638,Elf View Thornton,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
606638,Elf View Thornton,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
606638,Elf View Thornton,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
606638,Elf View Thornton,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
606638,Elf View Thornton,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
606638,Elf View Thornton,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.03
606638,Elf View Thornton,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,1.77
606638,Elf View Thornton,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.71
606638,Elf View Thornton,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,23.2
606638,Elf View Thornton,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
606638,Elf View Thornton,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
606638,Elf View Thornton,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
606638,Elf View Thornton,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
606638,Elf View Thornton,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
606638,Elf View Thornton,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
606638,Elf View Thornton,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.51
606638,Elf View Thornton,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.5
606638,Elf View Thornton,2024-01-23T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
606638,Elf View Thornton,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
606638,Elf View Thornton,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
606638,Elf View Thornton,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
606638,Elf View Thornton,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
606638,Elf View Thornton,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
606638,Elf View Thornton,2024-01-23T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
606638,Elf View Thornton,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
606638,Elf View Thornton,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
606638,Elf View Thornton,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.83
606638,Elf View Thornton,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.4
606638,Elf View Thornton,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.45
606638,Elf View Thornton,2024-01-23T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
606638,Elf View Thornton,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
606638,Elf View Thornton,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
606638,Elf View Thornton,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
606638,Elf View Thornton,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
606638,Elf View Thornton,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
606638,Elf View Thornton,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.55
606638,Elf View Thornton,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
606638,Elf View Thornton,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
606638,Elf View Thornton,2024-01-23T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606638,Elf View Thornton,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
606638,Elf View Thornton,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,18.9
606638,Elf View Thornton,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
606638,Elf View Thornton,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
606638,Elf View Thornton,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
606638,Elf View Thornton,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
606638,Elf View Thornton,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
606638,Elf View Thornton,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
606638,Elf View Thornton,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
606638,Elf View Thornton,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
606638,Elf View Thornton,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
606638,Elf View Thornton,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.98
606638,Elf View Thornton,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,1.94
606638,Elf View Thornton,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.84
606638,Elf View Thornton,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,19.6
606638,Elf View Thornton,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
606638,Elf View Thornton,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.2
606638,Elf View Thornton,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
606638,Elf View Thornton,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
606638,Elf View Thornton,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
606638,Elf View Thornton,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.35
606638,Elf View Thornton,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.57
606638,Elf View Thornton,2024-01-23T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
606638,Elf View Thornton,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
606638,Elf View Thornton,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
606638,Elf View Thornton,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
606638,Elf View Thornton,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
606638,Elf View Thornton,2024-01-23T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
606638,Elf View Thornton,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
606638,Elf View Thornton,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
606638,Elf View Thornton,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
606638,Elf View Thornton,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.44
606638,Elf View Thornton,2024-01-23T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
606638,Elf View Thornton,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
606638,Elf View Thornton,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
606638,Elf View Thornton,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
606638,Elf View Thornton,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
606638,Elf View Thornton,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
606638,Elf View Thornton,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.55
606638,Elf View Thornton,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
606638,Elf View Thornton,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
606638,Elf View Thornton,2024-01-23T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606638,Elf View Thornton,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
606638,Elf View Thornton,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,18.9
606638,Elf View Thornton,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
606638,Elf View Thornton,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
606638,Elf View Thornton,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
606638,Elf View Thornton,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
606638,Elf View Thornton,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
606638,Elf View Thornton,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
606638,Elf View Thornton,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
606638,Elf View Thornton,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
606638,Elf View Thornton,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
606638,Elf View Thornton,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.96
606638,Elf View Thornton,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,1.78
606638,Elf View Thornton,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.94
606638,Elf View Thornton,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,20.4
606638,Elf View Thornton,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
606638,Elf View Thornton,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
606638,Elf View Thornton,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
606638,Elf View Thornton,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
606638,Elf View Thornton,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
606638,Elf View Thornton,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
606638,Elf View Thornton,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.49
606638,Elf View Thornton,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.35
606638,Elf View Thornton,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.53
606638,Elf View Thornton,2024-01-23T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.3
606638,Elf View Thornton,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
606638,Elf View Thornton,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
606638,Elf View Thornton,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
606638,Elf View Thornton,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
606638,Elf View Thornton,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
606638,Elf View Thornton,2024-01-23T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
606638,Elf View Thornton,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
606638,Elf View Thornton,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
606638,Elf View Thornton,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
606638,Elf View Thornton,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.8
606638,Elf View Thornton,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
606638,Elf View Thornton,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.46
606638,Elf View Thornton,2024-01-23T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
606638,Elf View Thornton,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
606638,Elf View Thornton,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
606638,Elf View Thornton,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
606638,Elf View Thornton,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
606638,Elf View Thornton,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
606638,Elf View Thornton,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.56
606638,Elf View Thornton,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
606638,Elf View Thornton,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
606638,Elf View Thornton,2024-01-23T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606638,Elf View Thornton,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
606638,Elf View Thornton,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,18.8
606638,Elf View Thornton,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
606638,Elf View Thornton,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
606638,Elf View Thornton,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
606638,Elf View Thornton,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
606638,Elf View Thornton,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
606638,Elf View Thornton,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
606638,Elf View Thornton,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
606638,Elf View Thornton,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
606638,Elf View Thornton,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
606638,Elf View Thornton,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.01
606638,Elf View Thornton,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,1.79
606638,Elf View Thornton,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.91
606638,Elf View Thornton,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,20.4
606638,Elf View Thornton,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
606638,Elf View Thornton,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
606638,Elf View Thornton,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
606638,Elf View Thornton,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
606638,Elf View Thornton,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
606638,Elf View Thornton,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
606638,Elf View Thornton,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.39
606638,Elf View Thornton,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.57
606638,Elf View Thornton,2024-01-23T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
606638,Elf View Thornton,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
606638,Elf View Thornton,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
606638,Elf View Thornton,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
606638,Elf View Thornton,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
606638,Elf View Thornton,2024-01-23T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
606638,Elf View Thornton,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
606638,Elf View Thornton,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.8
606638,Elf View Thornton,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.4
606638,Elf View Thornton,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.53
606638,Elf View Thornton,2024-01-23T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
606638,Elf View Thornton,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
606638,Elf View Thornton,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
606638,Elf View Thornton,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
606638,Elf View Thornton,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
606638,Elf View Thornton,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
606638,Elf View Thornton,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.56
606638,Elf View Thornton,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
606638,Elf View Thornton,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.89
606638,Elf View Thornton,2024-01-23T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
606638,Elf View Thornton,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606638,Elf View Thornton,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
606638,Elf View Thornton,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,18.8
606638,Elf View Thornton,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
606638,Elf View Thornton,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
606638,Elf View Thornton,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
606638,Elf View Thornton,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
606638,Elf View Thornton,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
606638,Elf View Thornton,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
606638,Elf View Thornton,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
606638,Elf View Thornton,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
606638,Elf View Thornton,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
606638,Elf View Thornton,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.95
606638,Elf View Thornton,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,1.8
606638,Elf View Thornton,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.08
606638,Elf View Thornton,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,20.3
606638,Elf View Thornton,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
606638,Elf View Thornton,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
606638,Elf View Thornton,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
606638,Elf View Thornton,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
606638,Elf View Thornton,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
606638,Elf View Thornton,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.39
606638,Elf View Thornton,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.48
606638,Elf View Thornton,2024-01-23T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
606638,Elf View Thornton,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
606638,Elf View Thornton,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
606638,Elf View Thornton,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
606638,Elf View Thornton,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
606638,Elf View Thornton,2024-01-23T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
606638,Elf View Thornton,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
606638,Elf View Thornton,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
606638,Elf View Thornton,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.8
606638,Elf View Thornton,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.4
606638,Elf View Thornton,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.53
606638,Elf View Thornton,2024-01-23T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
606638,Elf View Thornton,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
606638,Elf View Thornton,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
606638,Elf View Thornton,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
606638,Elf View Thornton,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
606638,Elf View Thornton,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
606638,Elf View Thornton,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.55
606638,Elf View Thornton,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
606638,Elf View Thornton,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.94
606638,Elf View Thornton,2024-01-23T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
606638,Elf View Thornton,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606638,Elf View Thornton,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
606638,Elf View Thornton,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,18.8
606638,Elf View Thornton,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
606638,Elf View Thornton,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
606638,Elf View Thornton,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
606638,Elf View Thornton,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
606638,Elf View Thornton,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
606638,Elf View Thornton,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
606638,Elf View Thornton,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
606638,Elf View Thornton,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
606638,Elf View Thornton,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
606638,Elf View Thornton,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.95
606638,Elf View Thornton,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,1.81
606638,Elf View Thornton,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.04
606638,Elf View Thornton,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,19.9
606638,Elf View Thornton,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
606638,Elf View Thornton,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
606638,Elf View Thornton,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
606638,Elf View Thornton,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
606638,Elf View Thornton,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
606638,Elf View Thornton,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
606638,Elf View Thornton,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.39
606638,Elf View Thornton,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.46
606638,Elf View Thornton,2024-01-23T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
606638,Elf View Thornton,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
606638,Elf View Thornton,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
606638,Elf View Thornton,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
606638,Elf View Thornton,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
606638,Elf View Thornton,2024-01-23T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
606638,Elf View Thornton,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
606638,Elf View Thornton,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.8
606638,Elf View Thornton,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.4
606638,Elf View Thornton,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.51
606638,Elf View Thornton,2024-01-23T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
606638,Elf View Thornton,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
606638,Elf View Thornton,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
606638,Elf View Thornton,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
606638,Elf View Thornton,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
606638,Elf View Thornton,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
606638,Elf View Thornton,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.55
606638,Elf View Thornton,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
606638,Elf View Thornton,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
606638,Elf View Thornton,2024-01-23T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
606638,Elf View Thornton,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606638,Elf View Thornton,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
606638,Elf View Thornton,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,18.8
606638,Elf View Thornton,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
606638,Elf View Thornton,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
606638,Elf View Thornton,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
606638,Elf View Thornton,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
606638,Elf View Thornton,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
606638,Elf View Thornton,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
606638,Elf View Thornton,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
606638,Elf View Thornton,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
606638,Elf View Thornton,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
606638,Elf View Thornton,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.94
606638,Elf View Thornton,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,1.82
606638,Elf View Thornton,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.94
606638,Elf View Thornton,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,19.6
606638,Elf View Thornton,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
606638,Elf View Thornton,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
606638,Elf View Thornton,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
606638,Elf View Thornton,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
606638,Elf View Thornton,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
606638,Elf View Thornton,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
606638,Elf View Thornton,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.36
606638,Elf View Thornton,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.36
606638,Elf View Thornton,2024-01-23T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
606638,Elf View Thornton,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
606638,Elf View Thornton,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
606638,Elf View Thornton,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
606638,Elf View Thornton,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
606638,Elf View Thornton,2024-01-23T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
606638,Elf View Thornton,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
606638,Elf View Thornton,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.82
606638,Elf View Thornton,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.4
606638,Elf View Thornton,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.45
606638,Elf View Thornton,2024-01-23T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
606638,Elf View Thornton,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
606638,Elf View Thornton,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
606638,Elf View Thornton,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
606638,Elf View Thornton,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
606638,Elf View Thornton,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.56
606638,Elf View Thornton,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
606638,Elf View Thornton,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
606638,Elf View Thornton,2024-01-23T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606638,Elf View Thornton,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
606638,Elf View Thornton,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,18.7
606638,Elf View Thornton,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
606638,Elf View Thornton,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
606638,Elf View Thornton,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
606638,Elf View Thornton,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
606638,Elf View Thornton,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
606638,Elf View Thornton,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
606638,Elf View Thornton,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
606638,Elf View Thornton,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
606638,Elf View Thornton,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
606638,Elf View Thornton,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.98
606638,Elf View Thornton,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,1.79
606638,Elf View Thornton,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.71
606638,Elf View Thornton,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,19.8
606638,Elf View Thornton,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
606638,Elf View Thornton,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
606638,Elf View Thornton,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
606638,Elf View Thornton,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
606638,Elf View Thornton,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
606638,Elf View Thornton,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
606638,Elf View Thornton,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.35
606638,Elf View Thornton,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.39
606638,Elf View Thornton,2024-01-23T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
606638,Elf View Thornton,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.5
606638,Elf View Thornton,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
606638,Elf View Thornton,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
606638,Elf View Thornton,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
606638,Elf View Thornton,2024-01-23T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
606638,Elf View Thornton,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
606638,Elf View Thornton,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.83
606638,Elf View Thornton,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.4
606638,Elf View Thornton,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.44
606638,Elf View Thornton,2024-01-23T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
606638,Elf View Thornton,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
606638,Elf View Thornton,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
606638,Elf View Thornton,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
606638,Elf View Thornton,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
606638,Elf View Thornton,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.55
606638,Elf View Thornton,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
606638,Elf View Thornton,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
606638,Elf View Thornton,2024-01-23T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
