Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606638,Elf View Thornton,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
606638,Elf View Thornton,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,18.7
606638,Elf View Thornton,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
606638,Elf View Thornton,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
606638,Elf View Thornton,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
606638,Elf View Thornton,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
606638,Elf View Thornton,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
606638,Elf View Thornton,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
606638,Elf View Thornton,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
606638,Elf View Thornton,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
606638,Elf View Thornton,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
606638,Elf View Thornton,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.98
606638,Elf View Thornton,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,1.78
606638,Elf View Thornton,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.75
606638,Elf View Thornton,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,20.0
606638,Elf View Thornton,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
606638,Elf View Thornton,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
606638,Elf View Thornton,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
606638,Elf View Thornton,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
606638,Elf View Thornton,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
606638,Elf View Thornton,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.35
606638,Elf View Thornton,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.35
606638,Elf View Thornton,2024-01-23T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
606638,Elf View Thornton,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
606638,Elf View Thornton,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
606638,Elf View Thornton,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
606638,Elf View Thornton,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
606638,Elf View Thornton,2024-01-23T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
606638,Elf View Thornton,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
606638,Elf View Thornton,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.82
606638,Elf View Thornton,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.4
606638,Elf View Thornton,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.46
606638,Elf View Thornton,2024-01-23T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
606638,Elf View Thornton,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
606638,Elf View Thornton,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
606638,Elf View Thornton,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
606638,Elf View Thornton,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
606638,Elf View Thornton,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.56
606638,Elf View Thornton,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
606638,Elf View Thornton,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.89
606638,Elf View Thornton,2024-01-23T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
606638,Elf View Thornton,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606638,Elf View Thornton,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
606638,Elf View Thornton,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,18.8
606638,Elf View Thornton,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
606638,Elf View Thornton,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
606638,Elf View Thornton,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
606638,Elf View Thornton,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
606638,Elf View Thornton,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
606638,Elf View Thornton,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
606638,Elf View Thornton,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
606638,Elf View Thornton,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
606638,Elf View Thornton,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
606638,Elf View Thornton,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.97
606638,Elf View Thornton,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,1.77
606638,Elf View Thornton,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.79
606638,Elf View Thornton,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,20.1
606638,Elf View Thornton,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
606638,Elf View Thornton,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
606638,Elf View Thornton,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
606638,Elf View Thornton,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
606638,Elf View Thornton,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
606638,Elf View Thornton,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.35
606638,Elf View Thornton,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.44
606638,Elf View Thornton,2024-01-23T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
606638,Elf View Thornton,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
606638,Elf View Thornton,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
606638,Elf View Thornton,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
606638,Elf View Thornton,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
606638,Elf View Thornton,2024-01-23T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
606638,Elf View Thornton,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
606638,Elf View Thornton,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
606638,Elf View Thornton,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.4
606638,Elf View Thornton,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.45
606638,Elf View Thornton,2024-01-23T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
606638,Elf View Thornton,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
606638,Elf View Thornton,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
606638,Elf View Thornton,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
606638,Elf View Thornton,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
606638,Elf View Thornton,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.55
606638,Elf View Thornton,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
606638,Elf View Thornton,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.9
606638,Elf View Thornton,2024-01-23T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
606638,Elf View Thornton,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606638,Elf View Thornton,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
606638,Elf View Thornton,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,18.8
606638,Elf View Thornton,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
606638,Elf View Thornton,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
606638,Elf View Thornton,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
606638,Elf View Thornton,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
606638,Elf View Thornton,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
606638,Elf View Thornton,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
606638,Elf View Thornton,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
606638,Elf View Thornton,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
606638,Elf View Thornton,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.99
606638,Elf View Thornton,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,1.77
606638,Elf View Thornton,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.87
606638,Elf View Thornton,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,20.4
606638,Elf View Thornton,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
606638,Elf View Thornton,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
606638,Elf View Thornton,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
606638,Elf View Thornton,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
606638,Elf View Thornton,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
606638,Elf View Thornton,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.35
606638,Elf View Thornton,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.44
606638,Elf View Thornton,2024-01-23T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
606638,Elf View Thornton,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
606638,Elf View Thornton,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
606638,Elf View Thornton,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
606638,Elf View Thornton,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
606638,Elf View Thornton,2024-01-23T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606638,Elf View Thornton,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
606638,Elf View Thornton,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.86
606638,Elf View Thornton,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.4
606638,Elf View Thornton,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.44
606638,Elf View Thornton,2024-01-23T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
606638,Elf View Thornton,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
606638,Elf View Thornton,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
606638,Elf View Thornton,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
606638,Elf View Thornton,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
606638,Elf View Thornton,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.56
606638,Elf View Thornton,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
606638,Elf View Thornton,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
606638,Elf View Thornton,2024-01-23T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
606638,Elf View Thornton,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
606638,Elf View Thornton,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,18.8
606638,Elf View Thornton,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
606638,Elf View Thornton,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
606638,Elf View Thornton,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
606638,Elf View Thornton,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
606638,Elf View Thornton,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
606638,Elf View Thornton,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
606638,Elf View Thornton,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
606638,Elf View Thornton,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
606638,Elf View Thornton,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
606638,Elf View Thornton,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.01
606638,Elf View Thornton,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,1.76
606638,Elf View Thornton,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.77
606638,Elf View Thornton,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,20.3
606638,Elf View Thornton,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
606638,Elf View Thornton,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
606638,Elf View Thornton,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
606638,Elf View Thornton,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
606638,Elf View Thornton,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
606638,Elf View Thornton,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
606638,Elf View Thornton,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.35
606638,Elf View Thornton,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.45
606638,Elf View Thornton,2024-01-23T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
606638,Elf View Thornton,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.7
606638,Elf View Thornton,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
606638,Elf View Thornton,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
606638,Elf View Thornton,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
606638,Elf View Thornton,2024-01-23T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
606638,Elf View Thornton,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
606638,Elf View Thornton,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.83
606638,Elf View Thornton,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.4
606638,Elf View Thornton,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.46
606638,Elf View Thornton,2024-01-23T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
606638,Elf View Thornton,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
606638,Elf View Thornton,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
606638,Elf View Thornton,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
606638,Elf View Thornton,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
606638,Elf View Thornton,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
606638,Elf View Thornton,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.55
606638,Elf View Thornton,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
606638,Elf View Thornton,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
606638,Elf View Thornton,2024-01-23T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
606638,Elf View Thornton,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
606638,Elf View Thornton,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,18.8
606638,Elf View Thornton,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
606638,Elf View Thornton,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
606638,Elf View Thornton,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
606638,Elf View Thornton,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
606638,Elf View Thornton,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
606638,Elf View Thornton,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
606638,Elf View Thornton,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
606638,Elf View Thornton,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
606638,Elf View Thornton,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
606638,Elf View Thornton,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.98
606638,Elf View Thornton,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,1.75
606638,Elf View Thornton,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.79
606638,Elf View Thornton,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,20.2
606638,Elf View Thornton,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
606638,Elf View Thornton,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
606638,Elf View Thornton,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
606638,Elf View Thornton,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
606638,Elf View Thornton,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
606638,Elf View Thornton,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
606638,Elf View Thornton,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.62
606638,Elf View Thornton,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.35
606638,Elf View Thornton,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.43
606638,Elf View Thornton,2024-01-23T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
606638,Elf View Thornton,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
606638,Elf View Thornton,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
606638,Elf View Thornton,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
606638,Elf View Thornton,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
606638,Elf View Thornton,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
606638,Elf View Thornton,2024-01-23T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606638,Elf View Thornton,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
606638,Elf View Thornton,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.86
606638,Elf View Thornton,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.4
606638,Elf View Thornton,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.44
606638,Elf View Thornton,2024-01-23T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
606638,Elf View Thornton,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
606638,Elf View Thornton,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
606638,Elf View Thornton,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
606638,Elf View Thornton,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
606638,Elf View Thornton,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.55
606638,Elf View Thornton,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
606638,Elf View Thornton,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.89
606638,Elf View Thornton,2024-01-23T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
606638,Elf View Thornton,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
606638,Elf View Thornton,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
606638,Elf View Thornton,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,18.8
606638,Elf View Thornton,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
606638,Elf View Thornton,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
606638,Elf View Thornton,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
606638,Elf View Thornton,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
606638,Elf View Thornton,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
606638,Elf View Thornton,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
606638,Elf View Thornton,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
606638,Elf View Thornton,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
606638,Elf View Thornton,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
606638,Elf View Thornton,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.18
606638,Elf View Thornton,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,1.76
606638,Elf View Thornton,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.86
606638,Elf View Thornton,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,20.8
606638,Elf View Thornton,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
606638,Elf View Thornton,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
606638,Elf View Thornton,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
606638,Elf View Thornton,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
606638,Elf View Thornton,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.47
606638,Elf View Thornton,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.35
606638,Elf View Thornton,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.47
606638,Elf View Thornton,2024-01-23T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
606638,Elf View Thornton,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
606638,Elf View Thornton,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
606638,Elf View Thornton,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
606638,Elf View Thornton,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
606638,Elf View Thornton,2024-01-23T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
606638,Elf View Thornton,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
606638,Elf View Thornton,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.8
606638,Elf View Thornton,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.4
606638,Elf View Thornton,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.44
606638,Elf View Thornton,2024-01-23T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
606638,Elf View Thornton,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
606638,Elf View Thornton,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
606638,Elf View Thornton,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
606638,Elf View Thornton,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
606638,Elf View Thornton,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
606638,Elf View Thornton,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.55
606638,Elf View Thornton,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
606638,Elf View Thornton,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.96
606638,Elf View Thornton,2024-01-23T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
606638,Elf View Thornton,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606638,Elf View Thornton,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
606638,Elf View Thornton,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,18.8
606638,Elf View Thornton,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
606638,Elf View Thornton,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
606638,Elf View Thornton,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
606638,Elf View Thornton,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
606638,Elf View Thornton,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
606638,Elf View Thornton,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
606638,Elf View Thornton,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
606638,Elf View Thornton,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
606638,Elf View Thornton,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
606638,Elf View Thornton,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.98
606638,Elf View Thornton,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,1.76
606638,Elf View Thornton,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.96
606638,Elf View Thornton,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,20.4
606638,Elf View Thornton,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
606638,Elf View Thornton,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
606638,Elf View Thornton,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
606638,Elf View Thornton,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
606638,Elf View Thornton,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
606638,Elf View Thornton,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.35
606638,Elf View Thornton,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.47
606638,Elf View Thornton,2024-01-23T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
606638,Elf View Thornton,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
606638,Elf View Thornton,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
606638,Elf View Thornton,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
606638,Elf View Thornton,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
606638,Elf View Thornton,2024-01-23T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
606638,Elf View Thornton,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
606638,Elf View Thornton,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
606638,Elf View Thornton,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.4
606638,Elf View Thornton,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.46
606638,Elf View Thornton,2024-01-23T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
606638,Elf View Thornton,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
606638,Elf View Thornton,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
606638,Elf View Thornton,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
606638,Elf View Thornton,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
606638,Elf View Thornton,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
606638,Elf View Thornton,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.56
606638,Elf View Thornton,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
606638,Elf View Thornton,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.85
606638,Elf View Thornton,2024-01-23T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
606638,Elf View Thornton,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606638,Elf View Thornton,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
606638,Elf View Thornton,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,18.7
606638,Elf View Thornton,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
606638,Elf View Thornton,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
606638,Elf View Thornton,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
606638,Elf View Thornton,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
606638,Elf View Thornton,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
606638,Elf View Thornton,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
606638,Elf View Thornton,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
606638,Elf View Thornton,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
606638,Elf View Thornton,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
606638,Elf View Thornton,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.97
606638,Elf View Thornton,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,1.78
606638,Elf View Thornton,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.87
606638,Elf View Thornton,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,20.2
606638,Elf View Thornton,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
606638,Elf View Thornton,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
606638,Elf View Thornton,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
606638,Elf View Thornton,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
606638,Elf View Thornton,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
606638,Elf View Thornton,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.54
606638,Elf View Thornton,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.46
606638,Elf View Thornton,2024-01-23T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
606638,Elf View Thornton,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
606638,Elf View Thornton,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.7
606638,Elf View Thornton,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
606638,Elf View Thornton,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
606638,Elf View Thornton,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
606638,Elf View Thornton,2024-01-23T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
606638,Elf View Thornton,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
606638,Elf View Thornton,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.82
606638,Elf View Thornton,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
606638,Elf View Thornton,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.59
606638,Elf View Thornton,2024-01-23T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
606638,Elf View Thornton,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
606638,Elf View Thornton,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
606638,Elf View Thornton,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
606638,Elf View Thornton,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
606638,Elf View Thornton,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
606638,Elf View Thornton,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.56
606638,Elf View Thornton,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
606638,Elf View Thornton,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
606638,Elf View Thornton,2024-01-23T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606638,Elf View Thornton,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
606638,Elf View Thornton,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,18.7
606638,Elf View Thornton,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
606638,Elf View Thornton,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
606638,Elf View Thornton,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
606638,Elf View Thornton,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
606638,Elf View Thornton,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
606638,Elf View Thornton,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
606638,Elf View Thornton,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
606638,Elf View Thornton,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
606638,Elf View Thornton,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
606638,Elf View Thornton,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.97
606638,Elf View Thornton,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,1.97
606638,Elf View Thornton,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.94
606638,Elf View Thornton,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,20.0
606638,Elf View Thornton,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
606638,Elf View Thornton,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.3
606638,Elf View Thornton,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
606638,Elf View Thornton,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
606638,Elf View Thornton,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
606638,Elf View Thornton,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.35
606638,Elf View Thornton,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.44
606638,Elf View Thornton,2024-01-23T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
606638,Elf View Thornton,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
606638,Elf View Thornton,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
606638,Elf View Thornton,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
606638,Elf View Thornton,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
606638,Elf View Thornton,2024-01-23T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
606638,Elf View Thornton,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
606638,Elf View Thornton,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.82
606638,Elf View Thornton,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.4
606638,Elf View Thornton,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.65
606638,Elf View Thornton,2024-01-23T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
606638,Elf View Thornton,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
606638,Elf View Thornton,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
606638,Elf View Thornton,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
606638,Elf View Thornton,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
606638,Elf View Thornton,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.56
606638,Elf View Thornton,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
606638,Elf View Thornton,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
606638,Elf View Thornton,2024-01-23T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606638,Elf View Thornton,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
606638,Elf View Thornton,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,18.7
606638,Elf View Thornton,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
606638,Elf View Thornton,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
606638,Elf View Thornton,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
606638,Elf View Thornton,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
606638,Elf View Thornton,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
606638,Elf View Thornton,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
606638,Elf View Thornton,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
606638,Elf View Thornton,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
606638,Elf View Thornton,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
606638,Elf View Thornton,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.98
606638,Elf View Thornton,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,1.78
606638,Elf View Thornton,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
606638,Elf View Thornton,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,20.6
606638,Elf View Thornton,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
