Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606638,Elf View Thornton,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
606638,Elf View Thornton,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
606638,Elf View Thornton,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
606638,Elf View Thornton,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
606638,Elf View Thornton,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.35
606638,Elf View Thornton,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.41
606638,Elf View Thornton,2024-01-23T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
606638,Elf View Thornton,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.5
606638,Elf View Thornton,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
606638,Elf View Thornton,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
606638,Elf View Thornton,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
606638,Elf View Thornton,2024-01-23T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
606638,Elf View Thornton,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.82
606638,Elf View Thornton,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
606638,Elf View Thornton,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.64
606638,Elf View Thornton,2024-01-23T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
606638,Elf View Thornton,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
606638,Elf View Thornton,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
606638,Elf View Thornton,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
606638,Elf View Thornton,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
606638,Elf View Thornton,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.56
606638,Elf View Thornton,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
606638,Elf View Thornton,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
606638,Elf View Thornton,2024-01-23T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
606638,Elf View Thornton,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
606638,Elf View Thornton,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,18.7
606638,Elf View Thornton,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
606638,Elf View Thornton,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
606638,Elf View Thornton,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
606638,Elf View Thornton,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
606638,Elf View Thornton,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
606638,Elf View Thornton,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
606638,Elf View Thornton,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
606638,Elf View Thornton,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
606638,Elf View Thornton,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
606638,Elf View Thornton,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.98
606638,Elf View Thornton,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,1.77
606638,Elf View Thornton,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.01
606638,Elf View Thornton,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,20.6
606638,Elf View Thornton,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
606638,Elf View Thornton,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
606638,Elf View Thornton,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
606638,Elf View Thornton,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
606638,Elf View Thornton,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
606638,Elf View Thornton,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.82
606638,Elf View Thornton,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.56
606638,Elf View Thornton,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.91
606638,Elf View Thornton,2024-01-24T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
606638,Elf View Thornton,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
606638,Elf View Thornton,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
606638,Elf View Thornton,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
606638,Elf View Thornton,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
606638,Elf View Thornton,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-24T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
606638,Elf View Thornton,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
606638,Elf View Thornton,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
606638,Elf View Thornton,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
606638,Elf View Thornton,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
606638,Elf View Thornton,2024-01-24T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
606638,Elf View Thornton,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
606638,Elf View Thornton,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
606638,Elf View Thornton,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
606638,Elf View Thornton,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
606638,Elf View Thornton,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
606638,Elf View Thornton,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
606638,Elf View Thornton,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
606638,Elf View Thornton,2024-01-24T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
606638,Elf View Thornton,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
606638,Elf View Thornton,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606638,Elf View Thornton,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
606638,Elf View Thornton,2024-01-24T23:50:00.000+00:00,transformer,,Temperature,C,21.2
606638,Elf View Thornton,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
606638,Elf View Thornton,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
606638,Elf View Thornton,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
606638,Elf View Thornton,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
606638,Elf View Thornton,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
606638,Elf View Thornton,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
606638,Elf View Thornton,2024-01-24T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
606638,Elf View Thornton,2024-01-24T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
606638,Elf View Thornton,2024-01-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
606638,Elf View Thornton,2024-01-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,3.18
606638,Elf View Thornton,2024-01-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
606638,Elf View Thornton,2024-01-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.55
606638,Elf View Thornton,2024-01-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,18.7
606638,Elf View Thornton,2024-01-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
606638,Elf View Thornton,2024-01-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.2
606638,Elf View Thornton,2024-01-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
606638,Elf View Thornton,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
606638,Elf View Thornton,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
606638,Elf View Thornton,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.85
606638,Elf View Thornton,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.41
606638,Elf View Thornton,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.9
606638,Elf View Thornton,2024-01-24T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
606638,Elf View Thornton,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
606638,Elf View Thornton,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
606638,Elf View Thornton,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
606638,Elf View Thornton,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-24T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
606638,Elf View Thornton,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
606638,Elf View Thornton,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
606638,Elf View Thornton,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
606638,Elf View Thornton,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
606638,Elf View Thornton,2024-01-24T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
606638,Elf View Thornton,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
606638,Elf View Thornton,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
606638,Elf View Thornton,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
606638,Elf View Thornton,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
606638,Elf View Thornton,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
606638,Elf View Thornton,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.93
606638,Elf View Thornton,2024-01-24T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
606638,Elf View Thornton,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
606638,Elf View Thornton,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606638,Elf View Thornton,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
606638,Elf View Thornton,2024-01-24T23:40:00.000+00:00,transformer,,Temperature,C,21.1
606638,Elf View Thornton,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
606638,Elf View Thornton,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
606638,Elf View Thornton,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
606638,Elf View Thornton,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
606638,Elf View Thornton,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
606638,Elf View Thornton,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
606638,Elf View Thornton,2024-01-24T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
606638,Elf View Thornton,2024-01-24T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
606638,Elf View Thornton,2024-01-24T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
606638,Elf View Thornton,2024-01-24T23:40:00.000+00:00,busbar,,L3 Active Power,kW,3.22
606638,Elf View Thornton,2024-01-24T23:40:00.000+00:00,busbar,,L2 Active Power,kW,1.84
606638,Elf View Thornton,2024-01-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.47
606638,Elf View Thornton,2024-01-24T23:40:00.000+00:00,busbar,,N Current (RMS),A,18.9
606638,Elf View Thornton,2024-01-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
606638,Elf View Thornton,2024-01-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
606638,Elf View Thornton,2024-01-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
606638,Elf View Thornton,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606638,Elf View Thornton,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
606638,Elf View Thornton,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.85
606638,Elf View Thornton,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.39
606638,Elf View Thornton,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.86
606638,Elf View Thornton,2024-01-24T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
606638,Elf View Thornton,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
606638,Elf View Thornton,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.5
606638,Elf View Thornton,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
606638,Elf View Thornton,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-24T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
606638,Elf View Thornton,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
606638,Elf View Thornton,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
606638,Elf View Thornton,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.42
606638,Elf View Thornton,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.61
606638,Elf View Thornton,2024-01-24T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
606638,Elf View Thornton,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
606638,Elf View Thornton,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
606638,Elf View Thornton,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
606638,Elf View Thornton,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
606638,Elf View Thornton,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
606638,Elf View Thornton,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
606638,Elf View Thornton,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
606638,Elf View Thornton,2024-01-24T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
606638,Elf View Thornton,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606638,Elf View Thornton,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
606638,Elf View Thornton,2024-01-24T23:30:00.000+00:00,transformer,,Temperature,C,21.1
606638,Elf View Thornton,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
606638,Elf View Thornton,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
606638,Elf View Thornton,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
606638,Elf View Thornton,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
606638,Elf View Thornton,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
606638,Elf View Thornton,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
606638,Elf View Thornton,2024-01-24T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
606638,Elf View Thornton,2024-01-24T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
606638,Elf View Thornton,2024-01-24T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
606638,Elf View Thornton,2024-01-24T23:30:00.000+00:00,busbar,,L3 Active Power,kW,3.22
606638,Elf View Thornton,2024-01-24T23:30:00.000+00:00,busbar,,L2 Active Power,kW,1.83
606638,Elf View Thornton,2024-01-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.38
606638,Elf View Thornton,2024-01-24T23:30:00.000+00:00,busbar,,N Current (RMS),A,18.6
606638,Elf View Thornton,2024-01-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
606638,Elf View Thornton,2024-01-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
606638,Elf View Thornton,2024-01-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
606638,Elf View Thornton,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
606638,Elf View Thornton,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
606638,Elf View Thornton,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.84
606638,Elf View Thornton,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.36
606638,Elf View Thornton,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.26
606638,Elf View Thornton,2024-01-24T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
606638,Elf View Thornton,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
606638,Elf View Thornton,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
606638,Elf View Thornton,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
606638,Elf View Thornton,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
606638,Elf View Thornton,2024-01-24T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
606638,Elf View Thornton,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
606638,Elf View Thornton,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
606638,Elf View Thornton,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.42
606638,Elf View Thornton,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.61
606638,Elf View Thornton,2024-01-24T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
606638,Elf View Thornton,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
606638,Elf View Thornton,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
606638,Elf View Thornton,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
606638,Elf View Thornton,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
606638,Elf View Thornton,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
606638,Elf View Thornton,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
606638,Elf View Thornton,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.87
606638,Elf View Thornton,2024-01-24T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
606638,Elf View Thornton,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606638,Elf View Thornton,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
606638,Elf View Thornton,2024-01-24T23:20:00.000+00:00,transformer,,Temperature,C,21.1
606638,Elf View Thornton,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
606638,Elf View Thornton,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
606638,Elf View Thornton,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
606638,Elf View Thornton,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
606638,Elf View Thornton,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
606638,Elf View Thornton,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
606638,Elf View Thornton,2024-01-24T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
606638,Elf View Thornton,2024-01-24T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
606638,Elf View Thornton,2024-01-24T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
606638,Elf View Thornton,2024-01-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,3.21
606638,Elf View Thornton,2024-01-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,1.81
606638,Elf View Thornton,2024-01-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.82
606638,Elf View Thornton,2024-01-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,20.4
606638,Elf View Thornton,2024-01-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
606638,Elf View Thornton,2024-01-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
606638,Elf View Thornton,2024-01-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
606638,Elf View Thornton,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
606638,Elf View Thornton,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
606638,Elf View Thornton,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
606638,Elf View Thornton,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.91
606638,Elf View Thornton,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.36
606638,Elf View Thornton,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.95
606638,Elf View Thornton,2024-01-24T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
606638,Elf View Thornton,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
606638,Elf View Thornton,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
606638,Elf View Thornton,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
606638,Elf View Thornton,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-24T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
606638,Elf View Thornton,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
606638,Elf View Thornton,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.74
606638,Elf View Thornton,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.42
606638,Elf View Thornton,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.57
606638,Elf View Thornton,2024-01-24T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
606638,Elf View Thornton,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
606638,Elf View Thornton,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
606638,Elf View Thornton,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
606638,Elf View Thornton,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
606638,Elf View Thornton,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
606638,Elf View Thornton,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
606638,Elf View Thornton,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
606638,Elf View Thornton,2024-01-24T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
606638,Elf View Thornton,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
606638,Elf View Thornton,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606638,Elf View Thornton,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
606638,Elf View Thornton,2024-01-24T23:10:00.000+00:00,transformer,,Temperature,C,21.1
606638,Elf View Thornton,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
606638,Elf View Thornton,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
606638,Elf View Thornton,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
606638,Elf View Thornton,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
606638,Elf View Thornton,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
606638,Elf View Thornton,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
606638,Elf View Thornton,2024-01-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
606638,Elf View Thornton,2024-01-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
606638,Elf View Thornton,2024-01-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
606638,Elf View Thornton,2024-01-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,3.33
606638,Elf View Thornton,2024-01-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,1.82
606638,Elf View Thornton,2024-01-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.48
606638,Elf View Thornton,2024-01-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,19.5
606638,Elf View Thornton,2024-01-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
606638,Elf View Thornton,2024-01-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
606638,Elf View Thornton,2024-01-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
606638,Elf View Thornton,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
606638,Elf View Thornton,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
606638,Elf View Thornton,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.81
606638,Elf View Thornton,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.36
606638,Elf View Thornton,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.97
606638,Elf View Thornton,2024-01-24T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
606638,Elf View Thornton,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
606638,Elf View Thornton,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.9
606638,Elf View Thornton,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
606638,Elf View Thornton,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-24T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
606638,Elf View Thornton,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
606638,Elf View Thornton,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.77
606638,Elf View Thornton,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.42
606638,Elf View Thornton,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
606638,Elf View Thornton,2024-01-24T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
606638,Elf View Thornton,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
606638,Elf View Thornton,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
606638,Elf View Thornton,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
606638,Elf View Thornton,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
606638,Elf View Thornton,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
606638,Elf View Thornton,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
606638,Elf View Thornton,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.92
606638,Elf View Thornton,2024-01-24T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
606638,Elf View Thornton,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
606638,Elf View Thornton,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606638,Elf View Thornton,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
606638,Elf View Thornton,2024-01-24T23:00:00.000+00:00,transformer,,Temperature,C,21.1
606638,Elf View Thornton,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
606638,Elf View Thornton,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
606638,Elf View Thornton,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
606638,Elf View Thornton,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
606638,Elf View Thornton,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
606638,Elf View Thornton,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
606638,Elf View Thornton,2024-01-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
606638,Elf View Thornton,2024-01-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
606638,Elf View Thornton,2024-01-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
606638,Elf View Thornton,2024-01-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,3.26
606638,Elf View Thornton,2024-01-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,1.82
606638,Elf View Thornton,2024-01-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,6.53
606638,Elf View Thornton,2024-01-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,19.6
606638,Elf View Thornton,2024-01-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
606638,Elf View Thornton,2024-01-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
606638,Elf View Thornton,2024-01-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
606638,Elf View Thornton,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
606638,Elf View Thornton,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
606638,Elf View Thornton,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.87
606638,Elf View Thornton,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.36
606638,Elf View Thornton,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.08
606638,Elf View Thornton,2024-01-24T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
606638,Elf View Thornton,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
606638,Elf View Thornton,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
606638,Elf View Thornton,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
606638,Elf View Thornton,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-24T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
606638,Elf View Thornton,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
606638,Elf View Thornton,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
606638,Elf View Thornton,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.42
606638,Elf View Thornton,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.58
606638,Elf View Thornton,2024-01-24T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
606638,Elf View Thornton,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
606638,Elf View Thornton,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
606638,Elf View Thornton,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
606638,Elf View Thornton,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
606638,Elf View Thornton,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
606638,Elf View Thornton,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
606638,Elf View Thornton,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.89
606638,Elf View Thornton,2024-01-24T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
606638,Elf View Thornton,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
606638,Elf View Thornton,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606638,Elf View Thornton,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
606638,Elf View Thornton,2024-01-24T22:50:00.000+00:00,transformer,,Temperature,C,21.1
606638,Elf View Thornton,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
606638,Elf View Thornton,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
606638,Elf View Thornton,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
606638,Elf View Thornton,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
606638,Elf View Thornton,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
606638,Elf View Thornton,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
606638,Elf View Thornton,2024-01-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
606638,Elf View Thornton,2024-01-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
606638,Elf View Thornton,2024-01-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
606638,Elf View Thornton,2024-01-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,3.25
606638,Elf View Thornton,2024-01-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,1.82
606638,Elf View Thornton,2024-01-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.62
606638,Elf View Thornton,2024-01-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,19.7
606638,Elf View Thornton,2024-01-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
606638,Elf View Thornton,2024-01-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
606638,Elf View Thornton,2024-01-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
606638,Elf View Thornton,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
606638,Elf View Thornton,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
606638,Elf View Thornton,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.87
606638,Elf View Thornton,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.36
606638,Elf View Thornton,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.94
606638,Elf View Thornton,2024-01-24T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
606638,Elf View Thornton,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
606638,Elf View Thornton,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
606638,Elf View Thornton,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
606638,Elf View Thornton,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-24T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
606638,Elf View Thornton,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.7
606638,Elf View Thornton,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.42
606638,Elf View Thornton,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.63
606638,Elf View Thornton,2024-01-24T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
606638,Elf View Thornton,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
606638,Elf View Thornton,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
606638,Elf View Thornton,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
606638,Elf View Thornton,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
606638,Elf View Thornton,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
606638,Elf View Thornton,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
606638,Elf View Thornton,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.87
606638,Elf View Thornton,2024-01-24T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
606638,Elf View Thornton,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606638,Elf View Thornton,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
606638,Elf View Thornton,2024-01-24T22:40:00.000+00:00,transformer,,Temperature,C,21.0
606638,Elf View Thornton,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
606638,Elf View Thornton,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
606638,Elf View Thornton,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
606638,Elf View Thornton,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
606638,Elf View Thornton,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
606638,Elf View Thornton,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
606638,Elf View Thornton,2024-01-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
606638,Elf View Thornton,2024-01-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
606638,Elf View Thornton,2024-01-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
606638,Elf View Thornton,2024-01-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,3.25
606638,Elf View Thornton,2024-01-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,1.83
606638,Elf View Thornton,2024-01-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,6.52
606638,Elf View Thornton,2024-01-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,19.0
606638,Elf View Thornton,2024-01-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
606638,Elf View Thornton,2024-01-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
606638,Elf View Thornton,2024-01-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
606638,Elf View Thornton,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
606638,Elf View Thornton,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
606638,Elf View Thornton,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.87
606638,Elf View Thornton,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.36
606638,Elf View Thornton,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.89
606638,Elf View Thornton,2024-01-24T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
606638,Elf View Thornton,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
606638,Elf View Thornton,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
606638,Elf View Thornton,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
606638,Elf View Thornton,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
