Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606638,Elf View Thornton,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-24T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
606638,Elf View Thornton,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
606638,Elf View Thornton,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
606638,Elf View Thornton,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
606638,Elf View Thornton,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.42
606638,Elf View Thornton,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.63
606638,Elf View Thornton,2024-01-24T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
606638,Elf View Thornton,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
606638,Elf View Thornton,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
606638,Elf View Thornton,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
606638,Elf View Thornton,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
606638,Elf View Thornton,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
606638,Elf View Thornton,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
606638,Elf View Thornton,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
606638,Elf View Thornton,2024-01-24T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
606638,Elf View Thornton,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606638,Elf View Thornton,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
606638,Elf View Thornton,2024-01-24T22:30:00.000+00:00,transformer,,Temperature,C,21.1
606638,Elf View Thornton,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
606638,Elf View Thornton,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
606638,Elf View Thornton,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
606638,Elf View Thornton,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
606638,Elf View Thornton,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
606638,Elf View Thornton,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
606638,Elf View Thornton,2024-01-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
606638,Elf View Thornton,2024-01-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
606638,Elf View Thornton,2024-01-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
606638,Elf View Thornton,2024-01-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,3.24
606638,Elf View Thornton,2024-01-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,1.82
606638,Elf View Thornton,2024-01-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,6.44
606638,Elf View Thornton,2024-01-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,18.9
606638,Elf View Thornton,2024-01-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
606638,Elf View Thornton,2024-01-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
606638,Elf View Thornton,2024-01-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
606638,Elf View Thornton,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
606638,Elf View Thornton,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
606638,Elf View Thornton,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
606638,Elf View Thornton,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.9
606638,Elf View Thornton,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.36
606638,Elf View Thornton,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.05
606638,Elf View Thornton,2024-01-24T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
606638,Elf View Thornton,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
606638,Elf View Thornton,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
606638,Elf View Thornton,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
606638,Elf View Thornton,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-24T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
606638,Elf View Thornton,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
606638,Elf View Thornton,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.7
606638,Elf View Thornton,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.42
606638,Elf View Thornton,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.72
606638,Elf View Thornton,2024-01-24T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
606638,Elf View Thornton,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
606638,Elf View Thornton,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
606638,Elf View Thornton,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
606638,Elf View Thornton,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
606638,Elf View Thornton,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
606638,Elf View Thornton,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.94
606638,Elf View Thornton,2024-01-24T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
606638,Elf View Thornton,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
606638,Elf View Thornton,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606638,Elf View Thornton,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
606638,Elf View Thornton,2024-01-24T22:20:00.000+00:00,transformer,,Temperature,C,21.1
606638,Elf View Thornton,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
606638,Elf View Thornton,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
606638,Elf View Thornton,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
606638,Elf View Thornton,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
606638,Elf View Thornton,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
606638,Elf View Thornton,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
606638,Elf View Thornton,2024-01-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
606638,Elf View Thornton,2024-01-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
606638,Elf View Thornton,2024-01-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
606638,Elf View Thornton,2024-01-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,3.28
606638,Elf View Thornton,2024-01-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,1.81
606638,Elf View Thornton,2024-01-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,6.79
606638,Elf View Thornton,2024-01-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,19.8
606638,Elf View Thornton,2024-01-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
606638,Elf View Thornton,2024-01-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
606638,Elf View Thornton,2024-01-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
606638,Elf View Thornton,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
606638,Elf View Thornton,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
606638,Elf View Thornton,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.99
606638,Elf View Thornton,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.36
606638,Elf View Thornton,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.92
606638,Elf View Thornton,2024-01-24T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
606638,Elf View Thornton,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
606638,Elf View Thornton,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.5
606638,Elf View Thornton,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
606638,Elf View Thornton,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
606638,Elf View Thornton,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-24T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
606638,Elf View Thornton,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
606638,Elf View Thornton,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
606638,Elf View Thornton,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
606638,Elf View Thornton,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.42
606638,Elf View Thornton,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.62
606638,Elf View Thornton,2024-01-24T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
606638,Elf View Thornton,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
606638,Elf View Thornton,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
606638,Elf View Thornton,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
606638,Elf View Thornton,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
606638,Elf View Thornton,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
606638,Elf View Thornton,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
606638,Elf View Thornton,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.04
606638,Elf View Thornton,2024-01-24T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
606638,Elf View Thornton,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
606638,Elf View Thornton,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606638,Elf View Thornton,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
606638,Elf View Thornton,2024-01-24T22:10:00.000+00:00,transformer,,Temperature,C,21.1
606638,Elf View Thornton,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
606638,Elf View Thornton,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
606638,Elf View Thornton,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
606638,Elf View Thornton,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
606638,Elf View Thornton,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
606638,Elf View Thornton,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
606638,Elf View Thornton,2024-01-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
606638,Elf View Thornton,2024-01-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
606638,Elf View Thornton,2024-01-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,3.4
606638,Elf View Thornton,2024-01-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,1.82
606638,Elf View Thornton,2024-01-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,6.66
606638,Elf View Thornton,2024-01-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,19.4
606638,Elf View Thornton,2024-01-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
606638,Elf View Thornton,2024-01-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
606638,Elf View Thornton,2024-01-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
606638,Elf View Thornton,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
606638,Elf View Thornton,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
606638,Elf View Thornton,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.81
606638,Elf View Thornton,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.36
606638,Elf View Thornton,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.98
606638,Elf View Thornton,2024-01-24T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
606638,Elf View Thornton,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
606638,Elf View Thornton,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
606638,Elf View Thornton,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
606638,Elf View Thornton,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-24T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
606638,Elf View Thornton,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
606638,Elf View Thornton,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
606638,Elf View Thornton,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.42
606638,Elf View Thornton,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.58
606638,Elf View Thornton,2024-01-24T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
606638,Elf View Thornton,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
606638,Elf View Thornton,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
606638,Elf View Thornton,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
606638,Elf View Thornton,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
606638,Elf View Thornton,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
606638,Elf View Thornton,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
606638,Elf View Thornton,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.94
606638,Elf View Thornton,2024-01-24T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
606638,Elf View Thornton,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
606638,Elf View Thornton,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606638,Elf View Thornton,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
606638,Elf View Thornton,2024-01-24T22:00:00.000+00:00,transformer,,Temperature,C,21.1
606638,Elf View Thornton,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
606638,Elf View Thornton,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
606638,Elf View Thornton,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
606638,Elf View Thornton,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
606638,Elf View Thornton,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
606638,Elf View Thornton,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
606638,Elf View Thornton,2024-01-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
606638,Elf View Thornton,2024-01-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
606638,Elf View Thornton,2024-01-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
606638,Elf View Thornton,2024-01-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,3.22
606638,Elf View Thornton,2024-01-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,1.83
606638,Elf View Thornton,2024-01-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,6.58
606638,Elf View Thornton,2024-01-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,19.5
606638,Elf View Thornton,2024-01-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
606638,Elf View Thornton,2024-01-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
606638,Elf View Thornton,2024-01-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
606638,Elf View Thornton,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
606638,Elf View Thornton,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
606638,Elf View Thornton,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.82
606638,Elf View Thornton,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.36
606638,Elf View Thornton,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.01
606638,Elf View Thornton,2024-01-24T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
606638,Elf View Thornton,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
606638,Elf View Thornton,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
606638,Elf View Thornton,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
606638,Elf View Thornton,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
606638,Elf View Thornton,2024-01-24T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
606638,Elf View Thornton,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
606638,Elf View Thornton,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.7
606638,Elf View Thornton,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.42
606638,Elf View Thornton,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.57
606638,Elf View Thornton,2024-01-24T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
606638,Elf View Thornton,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
606638,Elf View Thornton,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
606638,Elf View Thornton,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
606638,Elf View Thornton,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
606638,Elf View Thornton,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
606638,Elf View Thornton,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
606638,Elf View Thornton,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
606638,Elf View Thornton,2024-01-24T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
606638,Elf View Thornton,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606638,Elf View Thornton,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
606638,Elf View Thornton,2024-01-24T21:50:00.000+00:00,transformer,,Temperature,C,21.1
606638,Elf View Thornton,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
606638,Elf View Thornton,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
606638,Elf View Thornton,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
606638,Elf View Thornton,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
606638,Elf View Thornton,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
606638,Elf View Thornton,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
606638,Elf View Thornton,2024-01-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
606638,Elf View Thornton,2024-01-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
606638,Elf View Thornton,2024-01-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
606638,Elf View Thornton,2024-01-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,3.21
606638,Elf View Thornton,2024-01-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,1.82
606638,Elf View Thornton,2024-01-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,6.5
606638,Elf View Thornton,2024-01-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,19.2
606638,Elf View Thornton,2024-01-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
606638,Elf View Thornton,2024-01-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
606638,Elf View Thornton,2024-01-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
606638,Elf View Thornton,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
606638,Elf View Thornton,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
606638,Elf View Thornton,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.82
606638,Elf View Thornton,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.36
606638,Elf View Thornton,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.04
606638,Elf View Thornton,2024-01-24T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
606638,Elf View Thornton,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
606638,Elf View Thornton,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.1
606638,Elf View Thornton,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
606638,Elf View Thornton,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
606638,Elf View Thornton,2024-01-24T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
606638,Elf View Thornton,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
606638,Elf View Thornton,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.7
606638,Elf View Thornton,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.42
606638,Elf View Thornton,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.57
606638,Elf View Thornton,2024-01-24T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
606638,Elf View Thornton,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
606638,Elf View Thornton,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
606638,Elf View Thornton,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
606638,Elf View Thornton,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
606638,Elf View Thornton,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
606638,Elf View Thornton,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
606638,Elf View Thornton,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.85
606638,Elf View Thornton,2024-01-24T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
606638,Elf View Thornton,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606638,Elf View Thornton,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
606638,Elf View Thornton,2024-01-24T21:40:00.000+00:00,transformer,,Temperature,C,21.1
606638,Elf View Thornton,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
606638,Elf View Thornton,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
606638,Elf View Thornton,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
606638,Elf View Thornton,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
606638,Elf View Thornton,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
606638,Elf View Thornton,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
606638,Elf View Thornton,2024-01-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
606638,Elf View Thornton,2024-01-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
606638,Elf View Thornton,2024-01-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
606638,Elf View Thornton,2024-01-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,3.2
606638,Elf View Thornton,2024-01-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,1.82
606638,Elf View Thornton,2024-01-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,6.54
606638,Elf View Thornton,2024-01-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,19.3
606638,Elf View Thornton,2024-01-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
606638,Elf View Thornton,2024-01-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
606638,Elf View Thornton,2024-01-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
606638,Elf View Thornton,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
606638,Elf View Thornton,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606638,Elf View Thornton,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
606638,Elf View Thornton,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.86
606638,Elf View Thornton,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.37
606638,Elf View Thornton,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.99
606638,Elf View Thornton,2024-01-24T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
606638,Elf View Thornton,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
606638,Elf View Thornton,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
606638,Elf View Thornton,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
606638,Elf View Thornton,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-24T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
606638,Elf View Thornton,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
606638,Elf View Thornton,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.74
606638,Elf View Thornton,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.42
606638,Elf View Thornton,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.58
606638,Elf View Thornton,2024-01-24T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
606638,Elf View Thornton,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
606638,Elf View Thornton,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
606638,Elf View Thornton,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
606638,Elf View Thornton,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
606638,Elf View Thornton,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
606638,Elf View Thornton,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
606638,Elf View Thornton,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.95
606638,Elf View Thornton,2024-01-24T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
606638,Elf View Thornton,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
606638,Elf View Thornton,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606638,Elf View Thornton,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
606638,Elf View Thornton,2024-01-24T21:30:00.000+00:00,transformer,,Temperature,C,21.1
606638,Elf View Thornton,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
606638,Elf View Thornton,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
606638,Elf View Thornton,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
606638,Elf View Thornton,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
606638,Elf View Thornton,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
606638,Elf View Thornton,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
606638,Elf View Thornton,2024-01-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
606638,Elf View Thornton,2024-01-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
606638,Elf View Thornton,2024-01-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
606638,Elf View Thornton,2024-01-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,3.29
606638,Elf View Thornton,2024-01-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,1.84
606638,Elf View Thornton,2024-01-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,6.6
606638,Elf View Thornton,2024-01-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,19.6
606638,Elf View Thornton,2024-01-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
606638,Elf View Thornton,2024-01-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
606638,Elf View Thornton,2024-01-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
606638,Elf View Thornton,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
606638,Elf View Thornton,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
606638,Elf View Thornton,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.82
606638,Elf View Thornton,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.57
606638,Elf View Thornton,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.86
606638,Elf View Thornton,2024-01-24T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
606638,Elf View Thornton,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
606638,Elf View Thornton,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
606638,Elf View Thornton,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
606638,Elf View Thornton,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
606638,Elf View Thornton,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-24T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
606638,Elf View Thornton,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
606638,Elf View Thornton,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.77
606638,Elf View Thornton,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.42
606638,Elf View Thornton,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.64
606638,Elf View Thornton,2024-01-24T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
606638,Elf View Thornton,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
606638,Elf View Thornton,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
606638,Elf View Thornton,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
606638,Elf View Thornton,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
606638,Elf View Thornton,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
606638,Elf View Thornton,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
606638,Elf View Thornton,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.93
606638,Elf View Thornton,2024-01-24T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
606638,Elf View Thornton,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
606638,Elf View Thornton,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606638,Elf View Thornton,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
606638,Elf View Thornton,2024-01-24T21:20:00.000+00:00,transformer,,Temperature,C,21.1
606638,Elf View Thornton,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
606638,Elf View Thornton,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
606638,Elf View Thornton,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
606638,Elf View Thornton,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
606638,Elf View Thornton,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
606638,Elf View Thornton,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
606638,Elf View Thornton,2024-01-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
606638,Elf View Thornton,2024-01-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
606638,Elf View Thornton,2024-01-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
606638,Elf View Thornton,2024-01-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,3.27
606638,Elf View Thornton,2024-01-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,2.04
606638,Elf View Thornton,2024-01-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,6.5
606638,Elf View Thornton,2024-01-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,18.6
606638,Elf View Thornton,2024-01-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
606638,Elf View Thornton,2024-01-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.3
606638,Elf View Thornton,2024-01-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
606638,Elf View Thornton,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
606638,Elf View Thornton,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
606638,Elf View Thornton,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.8
606638,Elf View Thornton,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.4
606638,Elf View Thornton,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.33
606638,Elf View Thornton,2024-01-24T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
606638,Elf View Thornton,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
606638,Elf View Thornton,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.5
606638,Elf View Thornton,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
606638,Elf View Thornton,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
606638,Elf View Thornton,2024-01-24T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
606638,Elf View Thornton,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.75
606638,Elf View Thornton,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.42
606638,Elf View Thornton,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.65
606638,Elf View Thornton,2024-01-24T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
606638,Elf View Thornton,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
606638,Elf View Thornton,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
606638,Elf View Thornton,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
606638,Elf View Thornton,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
606638,Elf View Thornton,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
606638,Elf View Thornton,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
606638,Elf View Thornton,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
606638,Elf View Thornton,2024-01-24T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
606638,Elf View Thornton,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
606638,Elf View Thornton,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606638,Elf View Thornton,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
606638,Elf View Thornton,2024-01-24T21:10:00.000+00:00,transformer,,Temperature,C,21.1
606638,Elf View Thornton,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
606638,Elf View Thornton,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
606638,Elf View Thornton,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
606638,Elf View Thornton,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
606638,Elf View Thornton,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
606638,Elf View Thornton,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
606638,Elf View Thornton,2024-01-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
606638,Elf View Thornton,2024-01-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
606638,Elf View Thornton,2024-01-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
606638,Elf View Thornton,2024-01-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,3.23
606638,Elf View Thornton,2024-01-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,1.88
606638,Elf View Thornton,2024-01-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,6.93
606638,Elf View Thornton,2024-01-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,20.7
606638,Elf View Thornton,2024-01-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
606638,Elf View Thornton,2024-01-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
606638,Elf View Thornton,2024-01-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
606638,Elf View Thornton,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
606638,Elf View Thornton,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
606638,Elf View Thornton,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.84
606638,Elf View Thornton,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.41
606638,Elf View Thornton,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.91
606638,Elf View Thornton,2024-01-24T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
606638,Elf View Thornton,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
606638,Elf View Thornton,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
606638,Elf View Thornton,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
606638,Elf View Thornton,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-24T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
606638,Elf View Thornton,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
606638,Elf View Thornton,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.73
606638,Elf View Thornton,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.42
606638,Elf View Thornton,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.63
606638,Elf View Thornton,2024-01-24T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
606638,Elf View Thornton,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
606638,Elf View Thornton,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
