Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606638,Elf View Thornton,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
606638,Elf View Thornton,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
606638,Elf View Thornton,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
606638,Elf View Thornton,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
606638,Elf View Thornton,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
606638,Elf View Thornton,2024-01-24T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
606638,Elf View Thornton,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606638,Elf View Thornton,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
606638,Elf View Thornton,2024-01-24T21:00:00.000+00:00,transformer,,Temperature,C,21.1
606638,Elf View Thornton,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
606638,Elf View Thornton,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
606638,Elf View Thornton,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
606638,Elf View Thornton,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
606638,Elf View Thornton,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
606638,Elf View Thornton,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
606638,Elf View Thornton,2024-01-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
606638,Elf View Thornton,2024-01-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
606638,Elf View Thornton,2024-01-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
606638,Elf View Thornton,2024-01-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,3.25
606638,Elf View Thornton,2024-01-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,1.89
606638,Elf View Thornton,2024-01-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,6.49
606638,Elf View Thornton,2024-01-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,18.7
606638,Elf View Thornton,2024-01-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
606638,Elf View Thornton,2024-01-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
606638,Elf View Thornton,2024-01-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
606638,Elf View Thornton,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606638,Elf View Thornton,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
606638,Elf View Thornton,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.9
606638,Elf View Thornton,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.38
606638,Elf View Thornton,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.16
606638,Elf View Thornton,2024-01-24T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
606638,Elf View Thornton,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
606638,Elf View Thornton,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
606638,Elf View Thornton,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
606638,Elf View Thornton,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
606638,Elf View Thornton,2024-01-24T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
606638,Elf View Thornton,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
606638,Elf View Thornton,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
606638,Elf View Thornton,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.43
606638,Elf View Thornton,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.67
606638,Elf View Thornton,2024-01-24T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
606638,Elf View Thornton,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
606638,Elf View Thornton,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
606638,Elf View Thornton,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
606638,Elf View Thornton,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
606638,Elf View Thornton,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
606638,Elf View Thornton,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
606638,Elf View Thornton,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
606638,Elf View Thornton,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.85
606638,Elf View Thornton,2024-01-24T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
606638,Elf View Thornton,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606638,Elf View Thornton,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
606638,Elf View Thornton,2024-01-24T20:50:00.000+00:00,transformer,,Temperature,C,21.1
606638,Elf View Thornton,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
606638,Elf View Thornton,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
606638,Elf View Thornton,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
606638,Elf View Thornton,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
606638,Elf View Thornton,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
606638,Elf View Thornton,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
606638,Elf View Thornton,2024-01-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
606638,Elf View Thornton,2024-01-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
606638,Elf View Thornton,2024-01-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
606638,Elf View Thornton,2024-01-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,3.3
606638,Elf View Thornton,2024-01-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,1.87
606638,Elf View Thornton,2024-01-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,6.76
606638,Elf View Thornton,2024-01-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,20.1
606638,Elf View Thornton,2024-01-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
606638,Elf View Thornton,2024-01-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
606638,Elf View Thornton,2024-01-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
606638,Elf View Thornton,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
606638,Elf View Thornton,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
606638,Elf View Thornton,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
606638,Elf View Thornton,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.91
606638,Elf View Thornton,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.36
606638,Elf View Thornton,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.88
606638,Elf View Thornton,2024-01-24T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
606638,Elf View Thornton,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
606638,Elf View Thornton,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
606638,Elf View Thornton,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
606638,Elf View Thornton,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
606638,Elf View Thornton,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-24T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
606638,Elf View Thornton,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
606638,Elf View Thornton,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
606638,Elf View Thornton,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.42
606638,Elf View Thornton,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.6
606638,Elf View Thornton,2024-01-24T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
606638,Elf View Thornton,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
606638,Elf View Thornton,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
606638,Elf View Thornton,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
606638,Elf View Thornton,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
606638,Elf View Thornton,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
606638,Elf View Thornton,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.96
606638,Elf View Thornton,2024-01-24T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
606638,Elf View Thornton,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
606638,Elf View Thornton,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606638,Elf View Thornton,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
606638,Elf View Thornton,2024-01-24T20:40:00.000+00:00,transformer,,Temperature,C,21.0
606638,Elf View Thornton,2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
606638,Elf View Thornton,2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
606638,Elf View Thornton,2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
606638,Elf View Thornton,2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
606638,Elf View Thornton,2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
606638,Elf View Thornton,2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
606638,Elf View Thornton,2024-01-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
606638,Elf View Thornton,2024-01-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
606638,Elf View Thornton,2024-01-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
606638,Elf View Thornton,2024-01-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,3.31
606638,Elf View Thornton,2024-01-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,1.84
606638,Elf View Thornton,2024-01-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,6.51
606638,Elf View Thornton,2024-01-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,19.6
606638,Elf View Thornton,2024-01-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
606638,Elf View Thornton,2024-01-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
606638,Elf View Thornton,2024-01-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
606638,Elf View Thornton,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
606638,Elf View Thornton,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
606638,Elf View Thornton,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.83
606638,Elf View Thornton,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.36
606638,Elf View Thornton,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.93
606638,Elf View Thornton,2024-01-24T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
606638,Elf View Thornton,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
606638,Elf View Thornton,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
606638,Elf View Thornton,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
606638,Elf View Thornton,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-24T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
606638,Elf View Thornton,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
606638,Elf View Thornton,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
606638,Elf View Thornton,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.42
606638,Elf View Thornton,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.6
606638,Elf View Thornton,2024-01-24T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
606638,Elf View Thornton,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
606638,Elf View Thornton,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
606638,Elf View Thornton,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
606638,Elf View Thornton,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
606638,Elf View Thornton,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
606638,Elf View Thornton,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
606638,Elf View Thornton,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.01
606638,Elf View Thornton,2024-01-24T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
606638,Elf View Thornton,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
606638,Elf View Thornton,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606638,Elf View Thornton,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
606638,Elf View Thornton,2024-01-24T20:30:00.000+00:00,transformer,,Temperature,C,21.1
606638,Elf View Thornton,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
606638,Elf View Thornton,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
606638,Elf View Thornton,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
606638,Elf View Thornton,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
606638,Elf View Thornton,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
606638,Elf View Thornton,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
606638,Elf View Thornton,2024-01-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
606638,Elf View Thornton,2024-01-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
606638,Elf View Thornton,2024-01-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
606638,Elf View Thornton,2024-01-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,3.22
606638,Elf View Thornton,2024-01-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,1.84
606638,Elf View Thornton,2024-01-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,6.62
606638,Elf View Thornton,2024-01-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,19.4
606638,Elf View Thornton,2024-01-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
606638,Elf View Thornton,2024-01-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
606638,Elf View Thornton,2024-01-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
606638,Elf View Thornton,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
606638,Elf View Thornton,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
606638,Elf View Thornton,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.83
606638,Elf View Thornton,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.36
606638,Elf View Thornton,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.85
606638,Elf View Thornton,2024-01-24T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
606638,Elf View Thornton,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
606638,Elf View Thornton,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
606638,Elf View Thornton,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
606638,Elf View Thornton,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-24T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
606638,Elf View Thornton,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
606638,Elf View Thornton,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
606638,Elf View Thornton,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.42
606638,Elf View Thornton,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.63
606638,Elf View Thornton,2024-01-24T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
606638,Elf View Thornton,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
606638,Elf View Thornton,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
606638,Elf View Thornton,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
606638,Elf View Thornton,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
606638,Elf View Thornton,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
606638,Elf View Thornton,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
606638,Elf View Thornton,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.96
606638,Elf View Thornton,2024-01-24T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
606638,Elf View Thornton,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
606638,Elf View Thornton,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606638,Elf View Thornton,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
606638,Elf View Thornton,2024-01-24T20:20:00.000+00:00,transformer,,Temperature,C,21.1
606638,Elf View Thornton,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
606638,Elf View Thornton,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
606638,Elf View Thornton,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
606638,Elf View Thornton,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
606638,Elf View Thornton,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
606638,Elf View Thornton,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
606638,Elf View Thornton,2024-01-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
606638,Elf View Thornton,2024-01-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
606638,Elf View Thornton,2024-01-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
606638,Elf View Thornton,2024-01-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,3.22
606638,Elf View Thornton,2024-01-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,1.84
606638,Elf View Thornton,2024-01-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,6.52
606638,Elf View Thornton,2024-01-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,18.9
606638,Elf View Thornton,2024-01-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
606638,Elf View Thornton,2024-01-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
606638,Elf View Thornton,2024-01-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
606638,Elf View Thornton,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
606638,Elf View Thornton,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
606638,Elf View Thornton,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.82
606638,Elf View Thornton,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.36
606638,Elf View Thornton,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.8
606638,Elf View Thornton,2024-01-24T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
606638,Elf View Thornton,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
606638,Elf View Thornton,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
606638,Elf View Thornton,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
606638,Elf View Thornton,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-24T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
606638,Elf View Thornton,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
606638,Elf View Thornton,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.7
606638,Elf View Thornton,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.42
606638,Elf View Thornton,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.66
606638,Elf View Thornton,2024-01-24T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
606638,Elf View Thornton,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
606638,Elf View Thornton,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
606638,Elf View Thornton,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
606638,Elf View Thornton,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
606638,Elf View Thornton,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
606638,Elf View Thornton,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
606638,Elf View Thornton,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
606638,Elf View Thornton,2024-01-24T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
606638,Elf View Thornton,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606638,Elf View Thornton,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
606638,Elf View Thornton,2024-01-24T20:10:00.000+00:00,transformer,,Temperature,C,21.2
606638,Elf View Thornton,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
606638,Elf View Thornton,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
606638,Elf View Thornton,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
606638,Elf View Thornton,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
606638,Elf View Thornton,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
606638,Elf View Thornton,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
606638,Elf View Thornton,2024-01-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
606638,Elf View Thornton,2024-01-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
606638,Elf View Thornton,2024-01-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
606638,Elf View Thornton,2024-01-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,3.21
606638,Elf View Thornton,2024-01-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,1.82
606638,Elf View Thornton,2024-01-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,6.37
606638,Elf View Thornton,2024-01-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,18.6
606638,Elf View Thornton,2024-01-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
606638,Elf View Thornton,2024-01-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
606638,Elf View Thornton,2024-01-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
606638,Elf View Thornton,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
606638,Elf View Thornton,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
606638,Elf View Thornton,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
606638,Elf View Thornton,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.83
606638,Elf View Thornton,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.36
606638,Elf View Thornton,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.91
606638,Elf View Thornton,2024-01-24T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
606638,Elf View Thornton,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
606638,Elf View Thornton,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
606638,Elf View Thornton,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
606638,Elf View Thornton,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-24T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
606638,Elf View Thornton,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
606638,Elf View Thornton,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.74
606638,Elf View Thornton,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.42
606638,Elf View Thornton,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.59
606638,Elf View Thornton,2024-01-24T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
606638,Elf View Thornton,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
606638,Elf View Thornton,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
606638,Elf View Thornton,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
606638,Elf View Thornton,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
606638,Elf View Thornton,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
606638,Elf View Thornton,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
606638,Elf View Thornton,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.85
606638,Elf View Thornton,2024-01-24T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
606638,Elf View Thornton,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606638,Elf View Thornton,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
606638,Elf View Thornton,2024-01-24T20:00:00.000+00:00,transformer,,Temperature,C,21.2
606638,Elf View Thornton,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
606638,Elf View Thornton,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
606638,Elf View Thornton,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
606638,Elf View Thornton,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
606638,Elf View Thornton,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
606638,Elf View Thornton,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
606638,Elf View Thornton,2024-01-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
606638,Elf View Thornton,2024-01-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
606638,Elf View Thornton,2024-01-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
606638,Elf View Thornton,2024-01-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,3.25
606638,Elf View Thornton,2024-01-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,1.81
606638,Elf View Thornton,2024-01-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,6.43
606638,Elf View Thornton,2024-01-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,19.1
606638,Elf View Thornton,2024-01-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
606638,Elf View Thornton,2024-01-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
606638,Elf View Thornton,2024-01-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
606638,Elf View Thornton,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
606638,Elf View Thornton,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
606638,Elf View Thornton,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
606638,Elf View Thornton,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.03
606638,Elf View Thornton,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.36
606638,Elf View Thornton,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.99
606638,Elf View Thornton,2024-01-24T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
606638,Elf View Thornton,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
606638,Elf View Thornton,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.9
606638,Elf View Thornton,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
606638,Elf View Thornton,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
606638,Elf View Thornton,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-24T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
606638,Elf View Thornton,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
606638,Elf View Thornton,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
606638,Elf View Thornton,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.42
606638,Elf View Thornton,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.61
606638,Elf View Thornton,2024-01-24T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
606638,Elf View Thornton,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
606638,Elf View Thornton,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
606638,Elf View Thornton,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
606638,Elf View Thornton,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
606638,Elf View Thornton,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.54
606638,Elf View Thornton,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
606638,Elf View Thornton,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.95
606638,Elf View Thornton,2024-01-24T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
606638,Elf View Thornton,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606638,Elf View Thornton,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
606638,Elf View Thornton,2024-01-24T19:50:00.000+00:00,transformer,,Temperature,C,21.3
606638,Elf View Thornton,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
606638,Elf View Thornton,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
606638,Elf View Thornton,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
606638,Elf View Thornton,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
606638,Elf View Thornton,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
606638,Elf View Thornton,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
606638,Elf View Thornton,2024-01-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
606638,Elf View Thornton,2024-01-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
606638,Elf View Thornton,2024-01-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
606638,Elf View Thornton,2024-01-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,3.46
606638,Elf View Thornton,2024-01-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,1.81
606638,Elf View Thornton,2024-01-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,6.62
606638,Elf View Thornton,2024-01-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,20.0
606638,Elf View Thornton,2024-01-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
606638,Elf View Thornton,2024-01-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
606638,Elf View Thornton,2024-01-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
606638,Elf View Thornton,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
606638,Elf View Thornton,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
606638,Elf View Thornton,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.85
606638,Elf View Thornton,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.36
606638,Elf View Thornton,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.05
606638,Elf View Thornton,2024-01-24T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
606638,Elf View Thornton,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
606638,Elf View Thornton,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.1
606638,Elf View Thornton,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
606638,Elf View Thornton,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-24T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
606638,Elf View Thornton,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
606638,Elf View Thornton,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.7
606638,Elf View Thornton,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.42
606638,Elf View Thornton,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.59
606638,Elf View Thornton,2024-01-24T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
606638,Elf View Thornton,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
606638,Elf View Thornton,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
606638,Elf View Thornton,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
606638,Elf View Thornton,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
606638,Elf View Thornton,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.53
606638,Elf View Thornton,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
606638,Elf View Thornton,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
606638,Elf View Thornton,2024-01-24T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
606638,Elf View Thornton,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606638,Elf View Thornton,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
606638,Elf View Thornton,2024-01-24T19:40:00.000+00:00,transformer,,Temperature,C,21.3
606638,Elf View Thornton,2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
606638,Elf View Thornton,2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
606638,Elf View Thornton,2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
606638,Elf View Thornton,2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
606638,Elf View Thornton,2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
606638,Elf View Thornton,2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
606638,Elf View Thornton,2024-01-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
606638,Elf View Thornton,2024-01-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
606638,Elf View Thornton,2024-01-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
606638,Elf View Thornton,2024-01-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,3.27
606638,Elf View Thornton,2024-01-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,1.81
606638,Elf View Thornton,2024-01-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,6.62
606638,Elf View Thornton,2024-01-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,19.8
606638,Elf View Thornton,2024-01-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
606638,Elf View Thornton,2024-01-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
606638,Elf View Thornton,2024-01-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
606638,Elf View Thornton,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
606638,Elf View Thornton,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
606638,Elf View Thornton,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.84
606638,Elf View Thornton,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.36
606638,Elf View Thornton,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.07
606638,Elf View Thornton,2024-01-24T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
606638,Elf View Thornton,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
606638,Elf View Thornton,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
606638,Elf View Thornton,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
606638,Elf View Thornton,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-24T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
606638,Elf View Thornton,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
606638,Elf View Thornton,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.73
606638,Elf View Thornton,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.42
606638,Elf View Thornton,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.59
606638,Elf View Thornton,2024-01-24T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
606638,Elf View Thornton,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
606638,Elf View Thornton,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
606638,Elf View Thornton,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
606638,Elf View Thornton,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
606638,Elf View Thornton,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
606638,Elf View Thornton,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.53
606638,Elf View Thornton,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
606638,Elf View Thornton,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.85
606638,Elf View Thornton,2024-01-24T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606638,Elf View Thornton,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
606638,Elf View Thornton,2024-01-24T19:30:00.000+00:00,transformer,,Temperature,C,21.4
606638,Elf View Thornton,2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
606638,Elf View Thornton,2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
606638,Elf View Thornton,2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
606638,Elf View Thornton,2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
606638,Elf View Thornton,2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
