Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606638,Elf View Thornton,2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
606638,Elf View Thornton,2024-01-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
606638,Elf View Thornton,2024-01-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
606638,Elf View Thornton,2024-01-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
606638,Elf View Thornton,2024-01-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,3.27
606638,Elf View Thornton,2024-01-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,1.82
606638,Elf View Thornton,2024-01-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,6.58
606638,Elf View Thornton,2024-01-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,19.6
606638,Elf View Thornton,2024-01-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
606638,Elf View Thornton,2024-01-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
606638,Elf View Thornton,2024-01-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
606638,Elf View Thornton,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
606638,Elf View Thornton,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
606638,Elf View Thornton,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.84
606638,Elf View Thornton,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.36
606638,Elf View Thornton,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.04
606638,Elf View Thornton,2024-01-24T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
606638,Elf View Thornton,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
606638,Elf View Thornton,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
606638,Elf View Thornton,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
606638,Elf View Thornton,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-24T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
606638,Elf View Thornton,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
606638,Elf View Thornton,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.74
606638,Elf View Thornton,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.42
606638,Elf View Thornton,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.6
606638,Elf View Thornton,2024-01-24T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
606638,Elf View Thornton,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
606638,Elf View Thornton,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
606638,Elf View Thornton,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
606638,Elf View Thornton,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
606638,Elf View Thornton,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.53
606638,Elf View Thornton,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
606638,Elf View Thornton,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
606638,Elf View Thornton,2024-01-24T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606638,Elf View Thornton,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
606638,Elf View Thornton,2024-01-24T19:20:00.000+00:00,transformer,,Temperature,C,21.4
606638,Elf View Thornton,2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
606638,Elf View Thornton,2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
606638,Elf View Thornton,2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
606638,Elf View Thornton,2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
606638,Elf View Thornton,2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
606638,Elf View Thornton,2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
606638,Elf View Thornton,2024-01-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
606638,Elf View Thornton,2024-01-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
606638,Elf View Thornton,2024-01-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
606638,Elf View Thornton,2024-01-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,3.29
606638,Elf View Thornton,2024-01-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,1.82
606638,Elf View Thornton,2024-01-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,6.55
606638,Elf View Thornton,2024-01-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,19.5
606638,Elf View Thornton,2024-01-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
606638,Elf View Thornton,2024-01-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
606638,Elf View Thornton,2024-01-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
606638,Elf View Thornton,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
606638,Elf View Thornton,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
606638,Elf View Thornton,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.99
606638,Elf View Thornton,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.52
606638,Elf View Thornton,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.13
606638,Elf View Thornton,2024-01-24T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
606638,Elf View Thornton,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
606638,Elf View Thornton,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
606638,Elf View Thornton,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
606638,Elf View Thornton,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
606638,Elf View Thornton,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-24T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
606638,Elf View Thornton,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
606638,Elf View Thornton,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.72
606638,Elf View Thornton,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.42
606638,Elf View Thornton,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.71
606638,Elf View Thornton,2024-01-24T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
606638,Elf View Thornton,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
606638,Elf View Thornton,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
606638,Elf View Thornton,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
606638,Elf View Thornton,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
606638,Elf View Thornton,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.59
606638,Elf View Thornton,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
606638,Elf View Thornton,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.89
606638,Elf View Thornton,2024-01-24T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
606638,Elf View Thornton,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
606638,Elf View Thornton,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606638,Elf View Thornton,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
606638,Elf View Thornton,2024-01-24T19:10:00.000+00:00,transformer,,Temperature,C,21.4
606638,Elf View Thornton,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
606638,Elf View Thornton,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
606638,Elf View Thornton,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
606638,Elf View Thornton,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
606638,Elf View Thornton,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
606638,Elf View Thornton,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
606638,Elf View Thornton,2024-01-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
606638,Elf View Thornton,2024-01-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
606638,Elf View Thornton,2024-01-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
606638,Elf View Thornton,2024-01-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,3.47
606638,Elf View Thornton,2024-01-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,1.99
606638,Elf View Thornton,2024-01-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,6.81
606638,Elf View Thornton,2024-01-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,20.0
606638,Elf View Thornton,2024-01-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
606638,Elf View Thornton,2024-01-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.2
606638,Elf View Thornton,2024-01-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
606638,Elf View Thornton,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
606638,Elf View Thornton,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606638,Elf View Thornton,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
606638,Elf View Thornton,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.03
606638,Elf View Thornton,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.39
606638,Elf View Thornton,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.31
606638,Elf View Thornton,2024-01-24T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
606638,Elf View Thornton,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
606638,Elf View Thornton,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
606638,Elf View Thornton,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
606638,Elf View Thornton,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
606638,Elf View Thornton,2024-01-24T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
606638,Elf View Thornton,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
606638,Elf View Thornton,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.42
606638,Elf View Thornton,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.64
606638,Elf View Thornton,2024-01-24T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
606638,Elf View Thornton,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
606638,Elf View Thornton,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
606638,Elf View Thornton,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
606638,Elf View Thornton,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.61
606638,Elf View Thornton,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
606638,Elf View Thornton,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.94
606638,Elf View Thornton,2024-01-24T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
606638,Elf View Thornton,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
606638,Elf View Thornton,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606638,Elf View Thornton,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
606638,Elf View Thornton,2024-01-24T19:00:00.000+00:00,transformer,,Temperature,C,21.4
606638,Elf View Thornton,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
606638,Elf View Thornton,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
606638,Elf View Thornton,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
606638,Elf View Thornton,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
606638,Elf View Thornton,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
606638,Elf View Thornton,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
606638,Elf View Thornton,2024-01-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
606638,Elf View Thornton,2024-01-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
606638,Elf View Thornton,2024-01-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
606638,Elf View Thornton,2024-01-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,3.51
606638,Elf View Thornton,2024-01-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,1.86
606638,Elf View Thornton,2024-01-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,6.96
606638,Elf View Thornton,2024-01-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,20.3
606638,Elf View Thornton,2024-01-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
606638,Elf View Thornton,2024-01-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
606638,Elf View Thornton,2024-01-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
606638,Elf View Thornton,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
606638,Elf View Thornton,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
606638,Elf View Thornton,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.79
606638,Elf View Thornton,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.41
606638,Elf View Thornton,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.32
606638,Elf View Thornton,2024-01-24T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
606638,Elf View Thornton,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
606638,Elf View Thornton,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
606638,Elf View Thornton,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
606638,Elf View Thornton,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
606638,Elf View Thornton,2024-01-24T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
606638,Elf View Thornton,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
606638,Elf View Thornton,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
606638,Elf View Thornton,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.42
606638,Elf View Thornton,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.59
606638,Elf View Thornton,2024-01-24T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
606638,Elf View Thornton,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
606638,Elf View Thornton,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
606638,Elf View Thornton,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
606638,Elf View Thornton,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
606638,Elf View Thornton,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.62
606638,Elf View Thornton,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
606638,Elf View Thornton,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.98
606638,Elf View Thornton,2024-01-24T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
606638,Elf View Thornton,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
606638,Elf View Thornton,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606638,Elf View Thornton,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
606638,Elf View Thornton,2024-01-24T18:50:00.000+00:00,transformer,,Temperature,C,21.5
606638,Elf View Thornton,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
606638,Elf View Thornton,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
606638,Elf View Thornton,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
606638,Elf View Thornton,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
606638,Elf View Thornton,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
606638,Elf View Thornton,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
606638,Elf View Thornton,2024-01-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
606638,Elf View Thornton,2024-01-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
606638,Elf View Thornton,2024-01-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
606638,Elf View Thornton,2024-01-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,3.27
606638,Elf View Thornton,2024-01-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,1.88
606638,Elf View Thornton,2024-01-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,6.97
606638,Elf View Thornton,2024-01-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,20.5
606638,Elf View Thornton,2024-01-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
606638,Elf View Thornton,2024-01-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
606638,Elf View Thornton,2024-01-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
606638,Elf View Thornton,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
606638,Elf View Thornton,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
606638,Elf View Thornton,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.78
606638,Elf View Thornton,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.41
606638,Elf View Thornton,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.42
606638,Elf View Thornton,2024-01-24T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
606638,Elf View Thornton,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
606638,Elf View Thornton,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.5
606638,Elf View Thornton,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
606638,Elf View Thornton,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
606638,Elf View Thornton,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
606638,Elf View Thornton,2024-01-24T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
606638,Elf View Thornton,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
606638,Elf View Thornton,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
606638,Elf View Thornton,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.42
606638,Elf View Thornton,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.59
606638,Elf View Thornton,2024-01-24T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
606638,Elf View Thornton,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
606638,Elf View Thornton,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
606638,Elf View Thornton,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
606638,Elf View Thornton,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
606638,Elf View Thornton,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.54
606638,Elf View Thornton,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
606638,Elf View Thornton,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.93
606638,Elf View Thornton,2024-01-24T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
606638,Elf View Thornton,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606638,Elf View Thornton,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
606638,Elf View Thornton,2024-01-24T18:40:00.000+00:00,transformer,,Temperature,C,21.5
606638,Elf View Thornton,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
606638,Elf View Thornton,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
606638,Elf View Thornton,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
606638,Elf View Thornton,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
606638,Elf View Thornton,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
606638,Elf View Thornton,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
606638,Elf View Thornton,2024-01-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
606638,Elf View Thornton,2024-01-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
606638,Elf View Thornton,2024-01-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
606638,Elf View Thornton,2024-01-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,3.18
606638,Elf View Thornton,2024-01-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,1.88
606638,Elf View Thornton,2024-01-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,7.01
606638,Elf View Thornton,2024-01-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,20.6
606638,Elf View Thornton,2024-01-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
606638,Elf View Thornton,2024-01-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
606638,Elf View Thornton,2024-01-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
606638,Elf View Thornton,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
606638,Elf View Thornton,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
606638,Elf View Thornton,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
606638,Elf View Thornton,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.82
606638,Elf View Thornton,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.41
606638,Elf View Thornton,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.38
606638,Elf View Thornton,2024-01-24T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
606638,Elf View Thornton,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
606638,Elf View Thornton,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
606638,Elf View Thornton,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
606638,Elf View Thornton,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
606638,Elf View Thornton,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
606638,Elf View Thornton,2024-01-24T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
606638,Elf View Thornton,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
606638,Elf View Thornton,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
606638,Elf View Thornton,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
606638,Elf View Thornton,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.42
606638,Elf View Thornton,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.58
606638,Elf View Thornton,2024-01-24T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
606638,Elf View Thornton,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
606638,Elf View Thornton,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
606638,Elf View Thornton,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
606638,Elf View Thornton,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
606638,Elf View Thornton,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.53
606638,Elf View Thornton,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
606638,Elf View Thornton,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
606638,Elf View Thornton,2024-01-24T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606638,Elf View Thornton,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
606638,Elf View Thornton,2024-01-24T18:30:00.000+00:00,transformer,,Temperature,C,21.6
606638,Elf View Thornton,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
606638,Elf View Thornton,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
606638,Elf View Thornton,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
606638,Elf View Thornton,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
606638,Elf View Thornton,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
606638,Elf View Thornton,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
606638,Elf View Thornton,2024-01-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
606638,Elf View Thornton,2024-01-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
606638,Elf View Thornton,2024-01-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
606638,Elf View Thornton,2024-01-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,3.2
606638,Elf View Thornton,2024-01-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,1.88
606638,Elf View Thornton,2024-01-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,6.86
606638,Elf View Thornton,2024-01-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,20.3
606638,Elf View Thornton,2024-01-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
606638,Elf View Thornton,2024-01-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
606638,Elf View Thornton,2024-01-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
606638,Elf View Thornton,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
606638,Elf View Thornton,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606638,Elf View Thornton,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
606638,Elf View Thornton,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.85
606638,Elf View Thornton,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.38
606638,Elf View Thornton,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.26
606638,Elf View Thornton,2024-01-24T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
606638,Elf View Thornton,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
606638,Elf View Thornton,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.3
606638,Elf View Thornton,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
606638,Elf View Thornton,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
606638,Elf View Thornton,2024-01-24T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
606638,Elf View Thornton,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
606638,Elf View Thornton,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
606638,Elf View Thornton,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.72
606638,Elf View Thornton,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.43
606638,Elf View Thornton,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.65
606638,Elf View Thornton,2024-01-24T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
606638,Elf View Thornton,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
606638,Elf View Thornton,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
606638,Elf View Thornton,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
606638,Elf View Thornton,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
606638,Elf View Thornton,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
606638,Elf View Thornton,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
606638,Elf View Thornton,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.86
606638,Elf View Thornton,2024-01-24T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
606638,Elf View Thornton,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
606638,Elf View Thornton,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606638,Elf View Thornton,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
606638,Elf View Thornton,2024-01-24T18:20:00.000+00:00,transformer,,Temperature,C,21.6
606638,Elf View Thornton,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
606638,Elf View Thornton,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
606638,Elf View Thornton,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
606638,Elf View Thornton,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
606638,Elf View Thornton,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
606638,Elf View Thornton,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
606638,Elf View Thornton,2024-01-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
606638,Elf View Thornton,2024-01-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
606638,Elf View Thornton,2024-01-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
606638,Elf View Thornton,2024-01-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,3.25
606638,Elf View Thornton,2024-01-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,1.85
606638,Elf View Thornton,2024-01-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,6.86
606638,Elf View Thornton,2024-01-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,21.0
606638,Elf View Thornton,2024-01-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
606638,Elf View Thornton,2024-01-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
606638,Elf View Thornton,2024-01-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
606638,Elf View Thornton,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
606638,Elf View Thornton,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
606638,Elf View Thornton,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.81
606638,Elf View Thornton,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.36
606638,Elf View Thornton,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.06
606638,Elf View Thornton,2024-01-24T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
606638,Elf View Thornton,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
606638,Elf View Thornton,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
606638,Elf View Thornton,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
606638,Elf View Thornton,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-24T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
606638,Elf View Thornton,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
606638,Elf View Thornton,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.67
606638,Elf View Thornton,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.71
606638,Elf View Thornton,2024-01-24T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
606638,Elf View Thornton,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
606638,Elf View Thornton,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
606638,Elf View Thornton,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
606638,Elf View Thornton,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
606638,Elf View Thornton,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
606638,Elf View Thornton,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
606638,Elf View Thornton,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
606638,Elf View Thornton,2024-01-24T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
606638,Elf View Thornton,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
606638,Elf View Thornton,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606638,Elf View Thornton,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
606638,Elf View Thornton,2024-01-24T18:10:00.000+00:00,transformer,,Temperature,C,21.6
606638,Elf View Thornton,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
606638,Elf View Thornton,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
606638,Elf View Thornton,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
606638,Elf View Thornton,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
606638,Elf View Thornton,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
606638,Elf View Thornton,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
606638,Elf View Thornton,2024-01-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
606638,Elf View Thornton,2024-01-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
606638,Elf View Thornton,2024-01-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
606638,Elf View Thornton,2024-01-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,3.18
606638,Elf View Thornton,2024-01-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,1.84
606638,Elf View Thornton,2024-01-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,6.75
606638,Elf View Thornton,2024-01-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,20.3
606638,Elf View Thornton,2024-01-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
606638,Elf View Thornton,2024-01-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
606638,Elf View Thornton,2024-01-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
606638,Elf View Thornton,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
606638,Elf View Thornton,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
606638,Elf View Thornton,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
606638,Elf View Thornton,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.84
606638,Elf View Thornton,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.36
606638,Elf View Thornton,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.11
606638,Elf View Thornton,2024-01-24T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
606638,Elf View Thornton,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
606638,Elf View Thornton,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.7
606638,Elf View Thornton,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
606638,Elf View Thornton,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-24T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
606638,Elf View Thornton,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
606638,Elf View Thornton,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
606638,Elf View Thornton,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.66
606638,Elf View Thornton,2024-01-24T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
606638,Elf View Thornton,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
606638,Elf View Thornton,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
606638,Elf View Thornton,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
606638,Elf View Thornton,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
606638,Elf View Thornton,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.53
606638,Elf View Thornton,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
606638,Elf View Thornton,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.93
606638,Elf View Thornton,2024-01-24T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
606638,Elf View Thornton,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606638,Elf View Thornton,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
606638,Elf View Thornton,2024-01-24T18:00:00.000+00:00,transformer,,Temperature,C,21.6
606638,Elf View Thornton,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
606638,Elf View Thornton,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
606638,Elf View Thornton,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
606638,Elf View Thornton,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
606638,Elf View Thornton,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
606638,Elf View Thornton,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
606638,Elf View Thornton,2024-01-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
606638,Elf View Thornton,2024-01-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
606638,Elf View Thornton,2024-01-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
606638,Elf View Thornton,2024-01-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,3.22
606638,Elf View Thornton,2024-01-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,1.84
606638,Elf View Thornton,2024-01-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,6.77
606638,Elf View Thornton,2024-01-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,20.7
606638,Elf View Thornton,2024-01-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
606638,Elf View Thornton,2024-01-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
606638,Elf View Thornton,2024-01-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
606638,Elf View Thornton,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
606638,Elf View Thornton,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
606638,Elf View Thornton,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.09
606638,Elf View Thornton,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.36
