Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606638,Elf View Thornton,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.19
606638,Elf View Thornton,2024-01-24T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
606638,Elf View Thornton,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
606638,Elf View Thornton,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.7
606638,Elf View Thornton,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
606638,Elf View Thornton,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-24T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
606638,Elf View Thornton,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
606638,Elf View Thornton,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
606638,Elf View Thornton,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.43
606638,Elf View Thornton,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.65
606638,Elf View Thornton,2024-01-24T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
606638,Elf View Thornton,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
606638,Elf View Thornton,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
606638,Elf View Thornton,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
606638,Elf View Thornton,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
606638,Elf View Thornton,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.53
606638,Elf View Thornton,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
606638,Elf View Thornton,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
606638,Elf View Thornton,2024-01-24T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606638,Elf View Thornton,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
606638,Elf View Thornton,2024-01-24T17:50:00.000+00:00,transformer,,Temperature,C,21.6
606638,Elf View Thornton,2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
606638,Elf View Thornton,2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
606638,Elf View Thornton,2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
606638,Elf View Thornton,2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
606638,Elf View Thornton,2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
606638,Elf View Thornton,2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
606638,Elf View Thornton,2024-01-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
606638,Elf View Thornton,2024-01-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
606638,Elf View Thornton,2024-01-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
606638,Elf View Thornton,2024-01-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,3.48
606638,Elf View Thornton,2024-01-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,1.84
606638,Elf View Thornton,2024-01-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,6.72
606638,Elf View Thornton,2024-01-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,19.6
606638,Elf View Thornton,2024-01-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
606638,Elf View Thornton,2024-01-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
606638,Elf View Thornton,2024-01-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
606638,Elf View Thornton,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
606638,Elf View Thornton,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
606638,Elf View Thornton,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.97
606638,Elf View Thornton,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.36
606638,Elf View Thornton,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.29
606638,Elf View Thornton,2024-01-24T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
606638,Elf View Thornton,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
606638,Elf View Thornton,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.3
606638,Elf View Thornton,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
606638,Elf View Thornton,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
606638,Elf View Thornton,2024-01-24T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
606638,Elf View Thornton,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
606638,Elf View Thornton,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.01
606638,Elf View Thornton,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
606638,Elf View Thornton,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.66
606638,Elf View Thornton,2024-01-24T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
606638,Elf View Thornton,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
606638,Elf View Thornton,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
606638,Elf View Thornton,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
606638,Elf View Thornton,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
606638,Elf View Thornton,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.53
606638,Elf View Thornton,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
606638,Elf View Thornton,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
606638,Elf View Thornton,2024-01-24T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606638,Elf View Thornton,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
606638,Elf View Thornton,2024-01-24T17:40:00.000+00:00,transformer,,Temperature,C,21.6
606638,Elf View Thornton,2024-01-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
606638,Elf View Thornton,2024-01-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
606638,Elf View Thornton,2024-01-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
606638,Elf View Thornton,2024-01-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
606638,Elf View Thornton,2024-01-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
606638,Elf View Thornton,2024-01-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
606638,Elf View Thornton,2024-01-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
606638,Elf View Thornton,2024-01-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
606638,Elf View Thornton,2024-01-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
606638,Elf View Thornton,2024-01-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,3.69
606638,Elf View Thornton,2024-01-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,1.84
606638,Elf View Thornton,2024-01-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,6.84
606638,Elf View Thornton,2024-01-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,20.4
606638,Elf View Thornton,2024-01-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
606638,Elf View Thornton,2024-01-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
606638,Elf View Thornton,2024-01-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
606638,Elf View Thornton,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
606638,Elf View Thornton,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
606638,Elf View Thornton,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.79
606638,Elf View Thornton,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.36
606638,Elf View Thornton,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.24
606638,Elf View Thornton,2024-01-24T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
606638,Elf View Thornton,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
606638,Elf View Thornton,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
606638,Elf View Thornton,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
606638,Elf View Thornton,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
606638,Elf View Thornton,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-24T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
606638,Elf View Thornton,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
606638,Elf View Thornton,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
606638,Elf View Thornton,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.1
606638,Elf View Thornton,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.72
606638,Elf View Thornton,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.77
606638,Elf View Thornton,2024-01-24T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
606638,Elf View Thornton,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
606638,Elf View Thornton,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
606638,Elf View Thornton,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
606638,Elf View Thornton,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
606638,Elf View Thornton,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
606638,Elf View Thornton,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.57
606638,Elf View Thornton,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
606638,Elf View Thornton,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.92
606638,Elf View Thornton,2024-01-24T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
606638,Elf View Thornton,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606638,Elf View Thornton,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
606638,Elf View Thornton,2024-01-24T17:30:00.000+00:00,transformer,,Temperature,C,21.6
606638,Elf View Thornton,2024-01-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
606638,Elf View Thornton,2024-01-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
606638,Elf View Thornton,2024-01-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
606638,Elf View Thornton,2024-01-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
606638,Elf View Thornton,2024-01-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
606638,Elf View Thornton,2024-01-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
606638,Elf View Thornton,2024-01-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
606638,Elf View Thornton,2024-01-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
606638,Elf View Thornton,2024-01-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
606638,Elf View Thornton,2024-01-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,3.64
606638,Elf View Thornton,2024-01-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,2.11
606638,Elf View Thornton,2024-01-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,7.01
606638,Elf View Thornton,2024-01-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,20.1
606638,Elf View Thornton,2024-01-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
606638,Elf View Thornton,2024-01-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.8
606638,Elf View Thornton,2024-01-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
606638,Elf View Thornton,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
606638,Elf View Thornton,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.94
606638,Elf View Thornton,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.35
606638,Elf View Thornton,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.2
606638,Elf View Thornton,2024-01-24T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
606638,Elf View Thornton,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
606638,Elf View Thornton,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
606638,Elf View Thornton,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
606638,Elf View Thornton,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
606638,Elf View Thornton,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
606638,Elf View Thornton,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-24T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
606638,Elf View Thornton,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
606638,Elf View Thornton,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
606638,Elf View Thornton,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
606638,Elf View Thornton,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.11
606638,Elf View Thornton,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.12
606638,Elf View Thornton,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
606638,Elf View Thornton,2024-01-24T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
606638,Elf View Thornton,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
606638,Elf View Thornton,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
606638,Elf View Thornton,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
606638,Elf View Thornton,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
606638,Elf View Thornton,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
606638,Elf View Thornton,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.64
606638,Elf View Thornton,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
606638,Elf View Thornton,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.96
606638,Elf View Thornton,2024-01-24T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
606638,Elf View Thornton,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
606638,Elf View Thornton,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
606638,Elf View Thornton,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
606638,Elf View Thornton,2024-01-24T17:20:00.000+00:00,transformer,,Temperature,C,21.6
606638,Elf View Thornton,2024-01-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
606638,Elf View Thornton,2024-01-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
606638,Elf View Thornton,2024-01-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
606638,Elf View Thornton,2024-01-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
606638,Elf View Thornton,2024-01-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
606638,Elf View Thornton,2024-01-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
606638,Elf View Thornton,2024-01-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
606638,Elf View Thornton,2024-01-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
606638,Elf View Thornton,2024-01-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
606638,Elf View Thornton,2024-01-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,3.86
606638,Elf View Thornton,2024-01-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,3.94
606638,Elf View Thornton,2024-01-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,6.97
606638,Elf View Thornton,2024-01-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,17.2
606638,Elf View Thornton,2024-01-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
606638,Elf View Thornton,2024-01-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
606638,Elf View Thornton,2024-01-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
606638,Elf View Thornton,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
606638,Elf View Thornton,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
606638,Elf View Thornton,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.68
606638,Elf View Thornton,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.02
606638,Elf View Thornton,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.07
606638,Elf View Thornton,2024-01-24T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
606638,Elf View Thornton,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
606638,Elf View Thornton,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
606638,Elf View Thornton,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
606638,Elf View Thornton,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
606638,Elf View Thornton,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
606638,Elf View Thornton,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-24T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
606638,Elf View Thornton,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
606638,Elf View Thornton,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
606638,Elf View Thornton,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.17
606638,Elf View Thornton,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.01
606638,Elf View Thornton,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.78
606638,Elf View Thornton,2024-01-24T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
606638,Elf View Thornton,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
606638,Elf View Thornton,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
606638,Elf View Thornton,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
606638,Elf View Thornton,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
606638,Elf View Thornton,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
606638,Elf View Thornton,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
606638,Elf View Thornton,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
606638,Elf View Thornton,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.75
606638,Elf View Thornton,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
606638,Elf View Thornton,2024-01-24T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
606638,Elf View Thornton,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
606638,Elf View Thornton,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
606638,Elf View Thornton,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
606638,Elf View Thornton,2024-01-24T17:10:00.000+00:00,transformer,,Temperature,C,21.7
606638,Elf View Thornton,2024-01-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
606638,Elf View Thornton,2024-01-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
606638,Elf View Thornton,2024-01-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
606638,Elf View Thornton,2024-01-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
606638,Elf View Thornton,2024-01-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
606638,Elf View Thornton,2024-01-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
606638,Elf View Thornton,2024-01-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
606638,Elf View Thornton,2024-01-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
606638,Elf View Thornton,2024-01-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
606638,Elf View Thornton,2024-01-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,4.09
606638,Elf View Thornton,2024-01-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,4.78
606638,Elf View Thornton,2024-01-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,8.36
606638,Elf View Thornton,2024-01-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,20.5
606638,Elf View Thornton,2024-01-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
606638,Elf View Thornton,2024-01-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
606638,Elf View Thornton,2024-01-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
606638,Elf View Thornton,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
606638,Elf View Thornton,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
606638,Elf View Thornton,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
606638,Elf View Thornton,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.86
606638,Elf View Thornton,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.91
606638,Elf View Thornton,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.38
606638,Elf View Thornton,2024-01-24T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
606638,Elf View Thornton,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
606638,Elf View Thornton,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
606638,Elf View Thornton,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
606638,Elf View Thornton,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
606638,Elf View Thornton,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
606638,Elf View Thornton,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-24T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
606638,Elf View Thornton,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
606638,Elf View Thornton,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
606638,Elf View Thornton,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
606638,Elf View Thornton,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.37
606638,Elf View Thornton,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.18
606638,Elf View Thornton,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
606638,Elf View Thornton,2024-01-24T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
606638,Elf View Thornton,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
606638,Elf View Thornton,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
606638,Elf View Thornton,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
606638,Elf View Thornton,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.26
606638,Elf View Thornton,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.49
606638,Elf View Thornton,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.01
606638,Elf View Thornton,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.88
606638,Elf View Thornton,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.52
606638,Elf View Thornton,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.33
606638,Elf View Thornton,2024-01-24T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
606638,Elf View Thornton,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
606638,Elf View Thornton,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
606638,Elf View Thornton,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
606638,Elf View Thornton,2024-01-24T17:00:00.000+00:00,transformer,,Temperature,C,21.8
606638,Elf View Thornton,2024-01-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
606638,Elf View Thornton,2024-01-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
606638,Elf View Thornton,2024-01-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
606638,Elf View Thornton,2024-01-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
606638,Elf View Thornton,2024-01-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
606638,Elf View Thornton,2024-01-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
606638,Elf View Thornton,2024-01-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
606638,Elf View Thornton,2024-01-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
606638,Elf View Thornton,2024-01-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
606638,Elf View Thornton,2024-01-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,7.28
606638,Elf View Thornton,2024-01-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,7.62
606638,Elf View Thornton,2024-01-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.68
606638,Elf View Thornton,2024-01-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
606638,Elf View Thornton,2024-01-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
606638,Elf View Thornton,2024-01-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
606638,Elf View Thornton,2024-01-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
606638,Elf View Thornton,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
606638,Elf View Thornton,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
606638,Elf View Thornton,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
606638,Elf View Thornton,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.04
606638,Elf View Thornton,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.59
606638,Elf View Thornton,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.07
606638,Elf View Thornton,2024-01-24T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
606638,Elf View Thornton,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
606638,Elf View Thornton,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
606638,Elf View Thornton,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
606638,Elf View Thornton,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
606638,Elf View Thornton,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
606638,Elf View Thornton,2024-01-24T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.6
606638,Elf View Thornton,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
606638,Elf View Thornton,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
606638,Elf View Thornton,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.36
606638,Elf View Thornton,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.5
606638,Elf View Thornton,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.05
606638,Elf View Thornton,2024-01-24T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
606638,Elf View Thornton,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
606638,Elf View Thornton,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.7
606638,Elf View Thornton,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.9
606638,Elf View Thornton,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,10.33
606638,Elf View Thornton,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.09
606638,Elf View Thornton,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.32
606638,Elf View Thornton,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.65
606638,Elf View Thornton,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.66
606638,Elf View Thornton,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.48
606638,Elf View Thornton,2024-01-24T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
606638,Elf View Thornton,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.6
606638,Elf View Thornton,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.8
606638,Elf View Thornton,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.9
606638,Elf View Thornton,2024-01-24T16:50:00.000+00:00,transformer,,Temperature,C,21.8
606638,Elf View Thornton,2024-01-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
606638,Elf View Thornton,2024-01-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
606638,Elf View Thornton,2024-01-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
606638,Elf View Thornton,2024-01-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
606638,Elf View Thornton,2024-01-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
606638,Elf View Thornton,2024-01-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
606638,Elf View Thornton,2024-01-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.79
606638,Elf View Thornton,2024-01-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.35
606638,Elf View Thornton,2024-01-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.69
606638,Elf View Thornton,2024-01-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.22
606638,Elf View Thornton,2024-01-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.77
606638,Elf View Thornton,2024-01-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.65
606638,Elf View Thornton,2024-01-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
606638,Elf View Thornton,2024-01-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
606638,Elf View Thornton,2024-01-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
606638,Elf View Thornton,2024-01-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
606638,Elf View Thornton,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
606638,Elf View Thornton,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
606638,Elf View Thornton,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
606638,Elf View Thornton,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.87
606638,Elf View Thornton,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.98
606638,Elf View Thornton,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.19
606638,Elf View Thornton,2024-01-24T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
606638,Elf View Thornton,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
606638,Elf View Thornton,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
606638,Elf View Thornton,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.9
606638,Elf View Thornton,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
606638,Elf View Thornton,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
606638,Elf View Thornton,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
606638,Elf View Thornton,2024-01-24T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.93
606638,Elf View Thornton,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
606638,Elf View Thornton,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.19
606638,Elf View Thornton,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.04
606638,Elf View Thornton,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.32
606638,Elf View Thornton,2024-01-24T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
606638,Elf View Thornton,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
606638,Elf View Thornton,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.5
606638,Elf View Thornton,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.0
606638,Elf View Thornton,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,8.92
606638,Elf View Thornton,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.16
606638,Elf View Thornton,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.23
606638,Elf View Thornton,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.99
606638,Elf View Thornton,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.7
606638,Elf View Thornton,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.61
606638,Elf View Thornton,2024-01-24T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
606638,Elf View Thornton,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.1
606638,Elf View Thornton,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.4
606638,Elf View Thornton,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.3
606638,Elf View Thornton,2024-01-24T16:40:00.000+00:00,transformer,,Temperature,C,21.7
606638,Elf View Thornton,2024-01-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
606638,Elf View Thornton,2024-01-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
606638,Elf View Thornton,2024-01-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
606638,Elf View Thornton,2024-01-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
606638,Elf View Thornton,2024-01-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
606638,Elf View Thornton,2024-01-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
606638,Elf View Thornton,2024-01-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.73
606638,Elf View Thornton,2024-01-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.06
606638,Elf View Thornton,2024-01-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.73
606638,Elf View Thornton,2024-01-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.22
606638,Elf View Thornton,2024-01-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.73
606638,Elf View Thornton,2024-01-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.16
606638,Elf View Thornton,2024-01-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
606638,Elf View Thornton,2024-01-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
606638,Elf View Thornton,2024-01-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
606638,Elf View Thornton,2024-01-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
606638,Elf View Thornton,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
606638,Elf View Thornton,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606638,Elf View Thornton,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
606638,Elf View Thornton,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.88
606638,Elf View Thornton,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.28
606638,Elf View Thornton,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.43
606638,Elf View Thornton,2024-01-24T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
606638,Elf View Thornton,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
606638,Elf View Thornton,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
606638,Elf View Thornton,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.3
606638,Elf View Thornton,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
606638,Elf View Thornton,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
606638,Elf View Thornton,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
606638,Elf View Thornton,2024-01-24T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.61
606638,Elf View Thornton,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
606638,Elf View Thornton,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
606638,Elf View Thornton,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.77
606638,Elf View Thornton,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.98
606638,Elf View Thornton,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.38
606638,Elf View Thornton,2024-01-24T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
606638,Elf View Thornton,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
606638,Elf View Thornton,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.1
606638,Elf View Thornton,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.5
606638,Elf View Thornton,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,7.88
606638,Elf View Thornton,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.41
606638,Elf View Thornton,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.63
606638,Elf View Thornton,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.25
606638,Elf View Thornton,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.42
606638,Elf View Thornton,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.0
606638,Elf View Thornton,2024-01-24T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
606638,Elf View Thornton,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.6
606638,Elf View Thornton,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.0
606638,Elf View Thornton,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.7
606638,Elf View Thornton,2024-01-24T16:30:00.000+00:00,transformer,,Temperature,C,21.7
606638,Elf View Thornton,2024-01-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
606638,Elf View Thornton,2024-01-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
606638,Elf View Thornton,2024-01-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
606638,Elf View Thornton,2024-01-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
606638,Elf View Thornton,2024-01-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606638,Elf View Thornton,2024-01-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
606638,Elf View Thornton,2024-01-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.48
606638,Elf View Thornton,2024-01-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
606638,Elf View Thornton,2024-01-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.13
606638,Elf View Thornton,2024-01-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.08
606638,Elf View Thornton,2024-01-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.69
606638,Elf View Thornton,2024-01-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.86
606638,Elf View Thornton,2024-01-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
606638,Elf View Thornton,2024-01-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
606638,Elf View Thornton,2024-01-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
606638,Elf View Thornton,2024-01-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
606638,Elf View Thornton,2024-01-24T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
606638,Elf View Thornton,2024-01-24T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
606638,Elf View Thornton,2024-01-24T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-24T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.7
606638,Elf View Thornton,2024-01-24T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.78
606638,Elf View Thornton,2024-01-24T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.31
606638,Elf View Thornton,2024-01-24T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
606638,Elf View Thornton,2024-01-24T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
606638,Elf View Thornton,2024-01-24T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
606638,Elf View Thornton,2024-01-24T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.6
606638,Elf View Thornton,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
606638,Elf View Thornton,2024-01-24T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
606638,Elf View Thornton,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
606638,Elf View Thornton,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
