Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606638,Elf View Thornton,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.67
606638,Elf View Thornton,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
606638,Elf View Thornton,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
606638,Elf View Thornton,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.71
606638,Elf View Thornton,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.28
606638,Elf View Thornton,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.12
606638,Elf View Thornton,2024-01-24T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
606638,Elf View Thornton,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
606638,Elf View Thornton,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.7
606638,Elf View Thornton,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.4
606638,Elf View Thornton,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,8.77
606638,Elf View Thornton,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.05
606638,Elf View Thornton,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.24
606638,Elf View Thornton,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.43
606638,Elf View Thornton,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.83
606638,Elf View Thornton,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.18
606638,Elf View Thornton,2024-01-24T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
606638,Elf View Thornton,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.8
606638,Elf View Thornton,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.7
606638,Elf View Thornton,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.2
606638,Elf View Thornton,2024-01-24T16:20:00.000+00:00,transformer,,Temperature,C,21.6
606638,Elf View Thornton,2024-01-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
606638,Elf View Thornton,2024-01-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
606638,Elf View Thornton,2024-01-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
606638,Elf View Thornton,2024-01-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
606638,Elf View Thornton,2024-01-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
606638,Elf View Thornton,2024-01-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
606638,Elf View Thornton,2024-01-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.25
606638,Elf View Thornton,2024-01-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.75
606638,Elf View Thornton,2024-01-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.6
606638,Elf View Thornton,2024-01-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.03
606638,Elf View Thornton,2024-01-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.9
606638,Elf View Thornton,2024-01-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.66
606638,Elf View Thornton,2024-01-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
606638,Elf View Thornton,2024-01-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
606638,Elf View Thornton,2024-01-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
606638,Elf View Thornton,2024-01-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
606638,Elf View Thornton,2024-01-24T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
606638,Elf View Thornton,2024-01-24T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
606638,Elf View Thornton,2024-01-24T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
606638,Elf View Thornton,2024-01-24T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.67
606638,Elf View Thornton,2024-01-24T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.97
606638,Elf View Thornton,2024-01-24T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.04
606638,Elf View Thornton,2024-01-24T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
606638,Elf View Thornton,2024-01-24T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
606638,Elf View Thornton,2024-01-24T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
606638,Elf View Thornton,2024-01-24T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.2
606638,Elf View Thornton,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
606638,Elf View Thornton,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
606638,Elf View Thornton,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
606638,Elf View Thornton,2024-01-24T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
606638,Elf View Thornton,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
606638,Elf View Thornton,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.65
606638,Elf View Thornton,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.68
606638,Elf View Thornton,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
606638,Elf View Thornton,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.03
606638,Elf View Thornton,2024-01-24T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
606638,Elf View Thornton,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
606638,Elf View Thornton,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.7
606638,Elf View Thornton,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.1
606638,Elf View Thornton,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,9.84
606638,Elf View Thornton,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.09
606638,Elf View Thornton,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.3
606638,Elf View Thornton,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.8
606638,Elf View Thornton,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.33
606638,Elf View Thornton,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.43
606638,Elf View Thornton,2024-01-24T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
606638,Elf View Thornton,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.9
606638,Elf View Thornton,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.2
606638,Elf View Thornton,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.4
606638,Elf View Thornton,2024-01-24T16:10:00.000+00:00,transformer,,Temperature,C,21.6
606638,Elf View Thornton,2024-01-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
606638,Elf View Thornton,2024-01-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
606638,Elf View Thornton,2024-01-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
606638,Elf View Thornton,2024-01-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
606638,Elf View Thornton,2024-01-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
606638,Elf View Thornton,2024-01-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
606638,Elf View Thornton,2024-01-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.28
606638,Elf View Thornton,2024-01-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.74
606638,Elf View Thornton,2024-01-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.74
606638,Elf View Thornton,2024-01-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.32
606638,Elf View Thornton,2024-01-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.32
606638,Elf View Thornton,2024-01-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.55
606638,Elf View Thornton,2024-01-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
606638,Elf View Thornton,2024-01-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
606638,Elf View Thornton,2024-01-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
606638,Elf View Thornton,2024-01-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
606638,Elf View Thornton,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
606638,Elf View Thornton,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
606638,Elf View Thornton,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
606638,Elf View Thornton,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.81
606638,Elf View Thornton,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.05
606638,Elf View Thornton,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.11
606638,Elf View Thornton,2024-01-24T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
606638,Elf View Thornton,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
606638,Elf View Thornton,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
606638,Elf View Thornton,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.6
606638,Elf View Thornton,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
606638,Elf View Thornton,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
606638,Elf View Thornton,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-24T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
606638,Elf View Thornton,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
606638,Elf View Thornton,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.64
606638,Elf View Thornton,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
606638,Elf View Thornton,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
606638,Elf View Thornton,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.76
606638,Elf View Thornton,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.18
606638,Elf View Thornton,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.03
606638,Elf View Thornton,2024-01-24T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
606638,Elf View Thornton,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
606638,Elf View Thornton,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.6
606638,Elf View Thornton,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.0
606638,Elf View Thornton,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,10.87
606638,Elf View Thornton,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.81
606638,Elf View Thornton,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,10.37
606638,Elf View Thornton,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.04
606638,Elf View Thornton,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.86
606638,Elf View Thornton,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.9
606638,Elf View Thornton,2024-01-24T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
606638,Elf View Thornton,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.8
606638,Elf View Thornton,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.5
606638,Elf View Thornton,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.6
606638,Elf View Thornton,2024-01-24T16:00:00.000+00:00,transformer,,Temperature,C,21.6
606638,Elf View Thornton,2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
606638,Elf View Thornton,2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
606638,Elf View Thornton,2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
606638,Elf View Thornton,2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
606638,Elf View Thornton,2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
606638,Elf View Thornton,2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
606638,Elf View Thornton,2024-01-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.43
606638,Elf View Thornton,2024-01-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.33
606638,Elf View Thornton,2024-01-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.75
606638,Elf View Thornton,2024-01-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.76
606638,Elf View Thornton,2024-01-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.1
606638,Elf View Thornton,2024-01-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.09
606638,Elf View Thornton,2024-01-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
606638,Elf View Thornton,2024-01-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
606638,Elf View Thornton,2024-01-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
606638,Elf View Thornton,2024-01-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
606638,Elf View Thornton,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
606638,Elf View Thornton,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
606638,Elf View Thornton,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
606638,Elf View Thornton,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.15
606638,Elf View Thornton,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.8
606638,Elf View Thornton,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.73
606638,Elf View Thornton,2024-01-24T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
606638,Elf View Thornton,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
606638,Elf View Thornton,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
606638,Elf View Thornton,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.9
606638,Elf View Thornton,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
606638,Elf View Thornton,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
606638,Elf View Thornton,2024-01-24T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
606638,Elf View Thornton,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.74
606638,Elf View Thornton,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
606638,Elf View Thornton,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.82
606638,Elf View Thornton,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.71
606638,Elf View Thornton,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.63
606638,Elf View Thornton,2024-01-24T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
606638,Elf View Thornton,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
606638,Elf View Thornton,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.6
606638,Elf View Thornton,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.5
606638,Elf View Thornton,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,8.59
606638,Elf View Thornton,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.14
606638,Elf View Thornton,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.38
606638,Elf View Thornton,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.68
606638,Elf View Thornton,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.04
606638,Elf View Thornton,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.69
606638,Elf View Thornton,2024-01-24T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
606638,Elf View Thornton,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.5
606638,Elf View Thornton,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.1
606638,Elf View Thornton,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.7
606638,Elf View Thornton,2024-01-24T15:50:00.000+00:00,transformer,,Temperature,C,21.6
606638,Elf View Thornton,2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
606638,Elf View Thornton,2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
606638,Elf View Thornton,2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
606638,Elf View Thornton,2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
606638,Elf View Thornton,2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
606638,Elf View Thornton,2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
606638,Elf View Thornton,2024-01-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.09
606638,Elf View Thornton,2024-01-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.41
606638,Elf View Thornton,2024-01-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.91
606638,Elf View Thornton,2024-01-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.82
606638,Elf View Thornton,2024-01-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.56
606638,Elf View Thornton,2024-01-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.09
606638,Elf View Thornton,2024-01-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
606638,Elf View Thornton,2024-01-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
606638,Elf View Thornton,2024-01-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
606638,Elf View Thornton,2024-01-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
606638,Elf View Thornton,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
606638,Elf View Thornton,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
606638,Elf View Thornton,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
606638,Elf View Thornton,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.72
606638,Elf View Thornton,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.53
606638,Elf View Thornton,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.88
606638,Elf View Thornton,2024-01-24T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
606638,Elf View Thornton,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
606638,Elf View Thornton,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
606638,Elf View Thornton,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.8
606638,Elf View Thornton,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
606638,Elf View Thornton,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606638,Elf View Thornton,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
606638,Elf View Thornton,2024-01-24T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.01
606638,Elf View Thornton,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.95
606638,Elf View Thornton,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.97
606638,Elf View Thornton,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.49
606638,Elf View Thornton,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.16
606638,Elf View Thornton,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.74
606638,Elf View Thornton,2024-01-24T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
606638,Elf View Thornton,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
606638,Elf View Thornton,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.7
606638,Elf View Thornton,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.5
606638,Elf View Thornton,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,9.97
606638,Elf View Thornton,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.09
606638,Elf View Thornton,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.53
606638,Elf View Thornton,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.65
606638,Elf View Thornton,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.41
606638,Elf View Thornton,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.32
606638,Elf View Thornton,2024-01-24T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
606638,Elf View Thornton,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.9
606638,Elf View Thornton,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.8
606638,Elf View Thornton,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.4
606638,Elf View Thornton,2024-01-24T15:40:00.000+00:00,transformer,,Temperature,C,21.6
606638,Elf View Thornton,2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
606638,Elf View Thornton,2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
606638,Elf View Thornton,2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
606638,Elf View Thornton,2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
606638,Elf View Thornton,2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
606638,Elf View Thornton,2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
606638,Elf View Thornton,2024-01-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.73
606638,Elf View Thornton,2024-01-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.71
606638,Elf View Thornton,2024-01-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.08
606638,Elf View Thornton,2024-01-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.03
606638,Elf View Thornton,2024-01-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.12
606638,Elf View Thornton,2024-01-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.96
606638,Elf View Thornton,2024-01-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
606638,Elf View Thornton,2024-01-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
606638,Elf View Thornton,2024-01-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
606638,Elf View Thornton,2024-01-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
606638,Elf View Thornton,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.55
606638,Elf View Thornton,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.18
606638,Elf View Thornton,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.17
606638,Elf View Thornton,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.21
606638,Elf View Thornton,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.22
606638,Elf View Thornton,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.23
606638,Elf View Thornton,2024-01-24T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
606638,Elf View Thornton,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
606638,Elf View Thornton,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
606638,Elf View Thornton,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.2
606638,Elf View Thornton,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
606638,Elf View Thornton,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
606638,Elf View Thornton,2024-01-24T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.81
606638,Elf View Thornton,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
606638,Elf View Thornton,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.85
606638,Elf View Thornton,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.84
606638,Elf View Thornton,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.66
606638,Elf View Thornton,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.62
606638,Elf View Thornton,2024-01-24T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
606638,Elf View Thornton,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.1
606638,Elf View Thornton,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.7
606638,Elf View Thornton,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.6
606638,Elf View Thornton,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.34
606638,Elf View Thornton,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.27
606638,Elf View Thornton,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.28
606638,Elf View Thornton,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.37
606638,Elf View Thornton,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.4
606638,Elf View Thornton,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.33
606638,Elf View Thornton,2024-01-24T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
606638,Elf View Thornton,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.8
606638,Elf View Thornton,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.4
606638,Elf View Thornton,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.4
606638,Elf View Thornton,2024-01-24T15:30:00.000+00:00,transformer,,Temperature,C,21.6
606638,Elf View Thornton,2024-01-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606638,Elf View Thornton,2024-01-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
606638,Elf View Thornton,2024-01-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
606638,Elf View Thornton,2024-01-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
606638,Elf View Thornton,2024-01-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
606638,Elf View Thornton,2024-01-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
606638,Elf View Thornton,2024-01-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.7
606638,Elf View Thornton,2024-01-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.9
606638,Elf View Thornton,2024-01-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.29
606638,Elf View Thornton,2024-01-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.6
606638,Elf View Thornton,2024-01-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.3
606638,Elf View Thornton,2024-01-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.22
606638,Elf View Thornton,2024-01-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
606638,Elf View Thornton,2024-01-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
606638,Elf View Thornton,2024-01-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
606638,Elf View Thornton,2024-01-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
606638,Elf View Thornton,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.76
606638,Elf View Thornton,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.47
606638,Elf View Thornton,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.39
606638,Elf View Thornton,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.78
606638,Elf View Thornton,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.6
606638,Elf View Thornton,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.77
606638,Elf View Thornton,2024-01-24T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
606638,Elf View Thornton,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
606638,Elf View Thornton,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.4
606638,Elf View Thornton,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.4
606638,Elf View Thornton,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.14
606638,Elf View Thornton,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606638,Elf View Thornton,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
606638,Elf View Thornton,2024-01-24T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
606638,Elf View Thornton,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.5
606638,Elf View Thornton,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
606638,Elf View Thornton,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.96
606638,Elf View Thornton,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.24
606638,Elf View Thornton,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.1
606638,Elf View Thornton,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.23
606638,Elf View Thornton,2024-01-24T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
606638,Elf View Thornton,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
606638,Elf View Thornton,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.9
606638,Elf View Thornton,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.0
606638,Elf View Thornton,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.82
606638,Elf View Thornton,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.13
606638,Elf View Thornton,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.9
606638,Elf View Thornton,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.75
606638,Elf View Thornton,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.14
606638,Elf View Thornton,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.84
606638,Elf View Thornton,2024-01-24T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
606638,Elf View Thornton,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
606638,Elf View Thornton,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
606638,Elf View Thornton,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.2
606638,Elf View Thornton,2024-01-24T15:20:00.000+00:00,transformer,,Temperature,C,21.5
606638,Elf View Thornton,2024-01-24T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
606638,Elf View Thornton,2024-01-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
606638,Elf View Thornton,2024-01-24T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
606638,Elf View Thornton,2024-01-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
606638,Elf View Thornton,2024-01-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
606638,Elf View Thornton,2024-01-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
606638,Elf View Thornton,2024-01-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.07
606638,Elf View Thornton,2024-01-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.84
606638,Elf View Thornton,2024-01-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.25
606638,Elf View Thornton,2024-01-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.91
606638,Elf View Thornton,2024-01-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.86
606638,Elf View Thornton,2024-01-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.88
606638,Elf View Thornton,2024-01-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
606638,Elf View Thornton,2024-01-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
606638,Elf View Thornton,2024-01-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
606638,Elf View Thornton,2024-01-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
606638,Elf View Thornton,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.84
606638,Elf View Thornton,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.76
606638,Elf View Thornton,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.4
606638,Elf View Thornton,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.91
606638,Elf View Thornton,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.19
606638,Elf View Thornton,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.08
606638,Elf View Thornton,2024-01-24T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
606638,Elf View Thornton,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
606638,Elf View Thornton,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.4
606638,Elf View Thornton,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.0
606638,Elf View Thornton,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.13
606638,Elf View Thornton,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606638,Elf View Thornton,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
606638,Elf View Thornton,2024-01-24T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
606638,Elf View Thornton,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.54
606638,Elf View Thornton,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.0
606638,Elf View Thornton,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.71
606638,Elf View Thornton,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.34
606638,Elf View Thornton,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.99
606638,Elf View Thornton,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.68
606638,Elf View Thornton,2024-01-24T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
606638,Elf View Thornton,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.1
606638,Elf View Thornton,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.6
606638,Elf View Thornton,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.2
606638,Elf View Thornton,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.4
606638,Elf View Thornton,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.67
606638,Elf View Thornton,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.51
606638,Elf View Thornton,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.25
606638,Elf View Thornton,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.63
606638,Elf View Thornton,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.93
606638,Elf View Thornton,2024-01-24T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
606638,Elf View Thornton,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.9
606638,Elf View Thornton,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
606638,Elf View Thornton,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.4
606638,Elf View Thornton,2024-01-24T15:10:00.000+00:00,transformer,,Temperature,C,21.5
606638,Elf View Thornton,2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606638,Elf View Thornton,2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
606638,Elf View Thornton,2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
606638,Elf View Thornton,2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
606638,Elf View Thornton,2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
606638,Elf View Thornton,2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
606638,Elf View Thornton,2024-01-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.76
606638,Elf View Thornton,2024-01-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.43
606638,Elf View Thornton,2024-01-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.62
606638,Elf View Thornton,2024-01-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.63
606638,Elf View Thornton,2024-01-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.83
606638,Elf View Thornton,2024-01-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,30.74
606638,Elf View Thornton,2024-01-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
606638,Elf View Thornton,2024-01-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
606638,Elf View Thornton,2024-01-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
606638,Elf View Thornton,2024-01-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
606638,Elf View Thornton,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.46
606638,Elf View Thornton,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.44
606638,Elf View Thornton,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.96
606638,Elf View Thornton,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.1
606638,Elf View Thornton,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.98
606638,Elf View Thornton,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.78
606638,Elf View Thornton,2024-01-24T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
606638,Elf View Thornton,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
606638,Elf View Thornton,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.1
606638,Elf View Thornton,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.4
606638,Elf View Thornton,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.14
606638,Elf View Thornton,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
606638,Elf View Thornton,2024-01-24T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
606638,Elf View Thornton,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.62
606638,Elf View Thornton,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
606638,Elf View Thornton,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.08
606638,Elf View Thornton,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.7
606638,Elf View Thornton,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.63
606638,Elf View Thornton,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.8
606638,Elf View Thornton,2024-01-24T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
606638,Elf View Thornton,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.9
606638,Elf View Thornton,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.4
606638,Elf View Thornton,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.8
606638,Elf View Thornton,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.4
606638,Elf View Thornton,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.63
606638,Elf View Thornton,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.41
606638,Elf View Thornton,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.14
606638,Elf View Thornton,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.44
606638,Elf View Thornton,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.96
606638,Elf View Thornton,2024-01-24T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
606638,Elf View Thornton,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.1
606638,Elf View Thornton,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
606638,Elf View Thornton,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.9
606638,Elf View Thornton,2024-01-24T15:00:00.000+00:00,transformer,,Temperature,C,21.5
606638,Elf View Thornton,2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
606638,Elf View Thornton,2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
606638,Elf View Thornton,2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
606638,Elf View Thornton,2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
606638,Elf View Thornton,2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
606638,Elf View Thornton,2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
606638,Elf View Thornton,2024-01-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.49
606638,Elf View Thornton,2024-01-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.38
606638,Elf View Thornton,2024-01-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.43
606638,Elf View Thornton,2024-01-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.09
606638,Elf View Thornton,2024-01-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.07
606638,Elf View Thornton,2024-01-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,31.59
606638,Elf View Thornton,2024-01-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
606638,Elf View Thornton,2024-01-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
606638,Elf View Thornton,2024-01-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
606638,Elf View Thornton,2024-01-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
606638,Elf View Thornton,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.56
606638,Elf View Thornton,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.33
606638,Elf View Thornton,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.12
606638,Elf View Thornton,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.54
606638,Elf View Thornton,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.72
606638,Elf View Thornton,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.33
606638,Elf View Thornton,2024-01-24T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
606638,Elf View Thornton,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
606638,Elf View Thornton,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.4
606638,Elf View Thornton,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.1
606638,Elf View Thornton,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
606638,Elf View Thornton,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
606638,Elf View Thornton,2024-01-24T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.19
606638,Elf View Thornton,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.77
606638,Elf View Thornton,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.96
606638,Elf View Thornton,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.11
606638,Elf View Thornton,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.68
606638,Elf View Thornton,2024-01-24T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
606638,Elf View Thornton,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.9
606638,Elf View Thornton,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.4
606638,Elf View Thornton,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.2
606638,Elf View Thornton,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.96
606638,Elf View Thornton,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.29
606638,Elf View Thornton,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.03
606638,Elf View Thornton,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.92
606638,Elf View Thornton,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.14
