Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606638,Elf View Thornton,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.53
606638,Elf View Thornton,2024-01-24T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
606638,Elf View Thornton,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
606638,Elf View Thornton,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
606638,Elf View Thornton,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.0
606638,Elf View Thornton,2024-01-24T14:50:00.000+00:00,transformer,,Temperature,C,21.5
606638,Elf View Thornton,2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606638,Elf View Thornton,2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
606638,Elf View Thornton,2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
606638,Elf View Thornton,2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
606638,Elf View Thornton,2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
606638,Elf View Thornton,2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
606638,Elf View Thornton,2024-01-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.71
606638,Elf View Thornton,2024-01-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.6
606638,Elf View Thornton,2024-01-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.91
606638,Elf View Thornton,2024-01-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.57
606638,Elf View Thornton,2024-01-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.99
606638,Elf View Thornton,2024-01-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,30.59
606638,Elf View Thornton,2024-01-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
606638,Elf View Thornton,2024-01-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
606638,Elf View Thornton,2024-01-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
606638,Elf View Thornton,2024-01-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
606638,Elf View Thornton,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.29
606638,Elf View Thornton,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.19
606638,Elf View Thornton,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.22
606638,Elf View Thornton,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.13
606638,Elf View Thornton,2024-01-24T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
606638,Elf View Thornton,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
606638,Elf View Thornton,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.9
606638,Elf View Thornton,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.3
606638,Elf View Thornton,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
606638,Elf View Thornton,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606638,Elf View Thornton,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
606638,Elf View Thornton,2024-01-24T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
606638,Elf View Thornton,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.02
606638,Elf View Thornton,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.3
606638,Elf View Thornton,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.32
606638,Elf View Thornton,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.41
606638,Elf View Thornton,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.97
606638,Elf View Thornton,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.79
606638,Elf View Thornton,2024-01-24T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
606638,Elf View Thornton,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.5
606638,Elf View Thornton,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.8
606638,Elf View Thornton,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.2
606638,Elf View Thornton,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.48
606638,Elf View Thornton,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.85
606638,Elf View Thornton,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.8
606638,Elf View Thornton,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.02
606638,Elf View Thornton,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.24
606638,Elf View Thornton,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.9
606638,Elf View Thornton,2024-01-24T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
606638,Elf View Thornton,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
606638,Elf View Thornton,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
606638,Elf View Thornton,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.3
606638,Elf View Thornton,2024-01-24T14:40:00.000+00:00,transformer,,Temperature,C,21.4
606638,Elf View Thornton,2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
606638,Elf View Thornton,2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
606638,Elf View Thornton,2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
606638,Elf View Thornton,2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
606638,Elf View Thornton,2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
606638,Elf View Thornton,2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
606638,Elf View Thornton,2024-01-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.79
606638,Elf View Thornton,2024-01-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.14
606638,Elf View Thornton,2024-01-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.09
606638,Elf View Thornton,2024-01-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.76
606638,Elf View Thornton,2024-01-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.45
606638,Elf View Thornton,2024-01-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.87
606638,Elf View Thornton,2024-01-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
606638,Elf View Thornton,2024-01-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
606638,Elf View Thornton,2024-01-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
606638,Elf View Thornton,2024-01-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
606638,Elf View Thornton,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
606638,Elf View Thornton,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
606638,Elf View Thornton,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
606638,Elf View Thornton,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.1
606638,Elf View Thornton,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.42
606638,Elf View Thornton,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.33
606638,Elf View Thornton,2024-01-24T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
606638,Elf View Thornton,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
606638,Elf View Thornton,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.8
606638,Elf View Thornton,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.0
606638,Elf View Thornton,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.14
606638,Elf View Thornton,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606638,Elf View Thornton,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-24T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
606638,Elf View Thornton,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.12
606638,Elf View Thornton,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.19
606638,Elf View Thornton,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.38
606638,Elf View Thornton,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.0
606638,Elf View Thornton,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.66
606638,Elf View Thornton,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.98
606638,Elf View Thornton,2024-01-24T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
606638,Elf View Thornton,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.8
606638,Elf View Thornton,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.6
606638,Elf View Thornton,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.8
606638,Elf View Thornton,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.66
606638,Elf View Thornton,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.95
606638,Elf View Thornton,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.97
606638,Elf View Thornton,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.95
606638,Elf View Thornton,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.31
606638,Elf View Thornton,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.27
606638,Elf View Thornton,2024-01-24T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
606638,Elf View Thornton,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
606638,Elf View Thornton,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
606638,Elf View Thornton,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
606638,Elf View Thornton,2024-01-24T14:30:00.000+00:00,transformer,,Temperature,C,21.4
606638,Elf View Thornton,2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
606638,Elf View Thornton,2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
606638,Elf View Thornton,2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
606638,Elf View Thornton,2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
606638,Elf View Thornton,2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
606638,Elf View Thornton,2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
606638,Elf View Thornton,2024-01-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.73
606638,Elf View Thornton,2024-01-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.84
606638,Elf View Thornton,2024-01-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.02
606638,Elf View Thornton,2024-01-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.19
606638,Elf View Thornton,2024-01-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.41
606638,Elf View Thornton,2024-01-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.64
606638,Elf View Thornton,2024-01-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
606638,Elf View Thornton,2024-01-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
606638,Elf View Thornton,2024-01-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
606638,Elf View Thornton,2024-01-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
606638,Elf View Thornton,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
606638,Elf View Thornton,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
606638,Elf View Thornton,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.06
606638,Elf View Thornton,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.19
606638,Elf View Thornton,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.78
606638,Elf View Thornton,2024-01-24T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
606638,Elf View Thornton,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
606638,Elf View Thornton,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
606638,Elf View Thornton,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.5
606638,Elf View Thornton,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606638,Elf View Thornton,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-24T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.39
606638,Elf View Thornton,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
606638,Elf View Thornton,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.74
606638,Elf View Thornton,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.27
606638,Elf View Thornton,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.69
606638,Elf View Thornton,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.62
606638,Elf View Thornton,2024-01-24T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
606638,Elf View Thornton,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.2
606638,Elf View Thornton,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.0
606638,Elf View Thornton,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.1
606638,Elf View Thornton,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.44
606638,Elf View Thornton,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.84
606638,Elf View Thornton,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.73
606638,Elf View Thornton,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.54
606638,Elf View Thornton,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
606638,Elf View Thornton,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.6
606638,Elf View Thornton,2024-01-24T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
606638,Elf View Thornton,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
606638,Elf View Thornton,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
606638,Elf View Thornton,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
606638,Elf View Thornton,2024-01-24T14:20:00.000+00:00,transformer,,Temperature,C,21.4
606638,Elf View Thornton,2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
606638,Elf View Thornton,2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
606638,Elf View Thornton,2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
606638,Elf View Thornton,2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
606638,Elf View Thornton,2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
606638,Elf View Thornton,2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
606638,Elf View Thornton,2024-01-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.58
606638,Elf View Thornton,2024-01-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
606638,Elf View Thornton,2024-01-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.99
606638,Elf View Thornton,2024-01-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.05
606638,Elf View Thornton,2024-01-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.82
606638,Elf View Thornton,2024-01-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.06
606638,Elf View Thornton,2024-01-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
606638,Elf View Thornton,2024-01-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
606638,Elf View Thornton,2024-01-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
606638,Elf View Thornton,2024-01-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
606638,Elf View Thornton,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.03
606638,Elf View Thornton,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.83
606638,Elf View Thornton,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.81
606638,Elf View Thornton,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.85
606638,Elf View Thornton,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.05
606638,Elf View Thornton,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.52
606638,Elf View Thornton,2024-01-24T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
606638,Elf View Thornton,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.3
606638,Elf View Thornton,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.7
606638,Elf View Thornton,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.7
606638,Elf View Thornton,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
606638,Elf View Thornton,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606638,Elf View Thornton,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-24T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.21
606638,Elf View Thornton,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.64
606638,Elf View Thornton,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.24
606638,Elf View Thornton,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.37
606638,Elf View Thornton,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.84
606638,Elf View Thornton,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.29
606638,Elf View Thornton,2024-01-24T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
606638,Elf View Thornton,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.3
606638,Elf View Thornton,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.0
606638,Elf View Thornton,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.2
606638,Elf View Thornton,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.64
606638,Elf View Thornton,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.79
606638,Elf View Thornton,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.75
606638,Elf View Thornton,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.3
606638,Elf View Thornton,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.84
606638,Elf View Thornton,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.97
606638,Elf View Thornton,2024-01-24T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
606638,Elf View Thornton,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
606638,Elf View Thornton,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
606638,Elf View Thornton,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.5
606638,Elf View Thornton,2024-01-24T14:10:00.000+00:00,transformer,,Temperature,C,21.4
606638,Elf View Thornton,2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
606638,Elf View Thornton,2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
606638,Elf View Thornton,2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
606638,Elf View Thornton,2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
606638,Elf View Thornton,2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
606638,Elf View Thornton,2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
606638,Elf View Thornton,2024-01-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.91
606638,Elf View Thornton,2024-01-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.26
606638,Elf View Thornton,2024-01-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.77
606638,Elf View Thornton,2024-01-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.7
606638,Elf View Thornton,2024-01-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.74
606638,Elf View Thornton,2024-01-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,31.83
606638,Elf View Thornton,2024-01-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
606638,Elf View Thornton,2024-01-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
606638,Elf View Thornton,2024-01-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
606638,Elf View Thornton,2024-01-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
606638,Elf View Thornton,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
606638,Elf View Thornton,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
606638,Elf View Thornton,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
606638,Elf View Thornton,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.75
606638,Elf View Thornton,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.44
606638,Elf View Thornton,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.84
606638,Elf View Thornton,2024-01-24T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
606638,Elf View Thornton,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
606638,Elf View Thornton,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
606638,Elf View Thornton,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.5
606638,Elf View Thornton,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
606638,Elf View Thornton,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
606638,Elf View Thornton,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606638,Elf View Thornton,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-24T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.08
606638,Elf View Thornton,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.54
606638,Elf View Thornton,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.16
606638,Elf View Thornton,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.86
606638,Elf View Thornton,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.25
606638,Elf View Thornton,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.02
606638,Elf View Thornton,2024-01-24T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
606638,Elf View Thornton,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.2
606638,Elf View Thornton,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.2
606638,Elf View Thornton,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.9
606638,Elf View Thornton,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.74
606638,Elf View Thornton,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.82
606638,Elf View Thornton,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.73
606638,Elf View Thornton,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.53
606638,Elf View Thornton,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.99
606638,Elf View Thornton,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.17
606638,Elf View Thornton,2024-01-24T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
606638,Elf View Thornton,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
606638,Elf View Thornton,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
606638,Elf View Thornton,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.1
606638,Elf View Thornton,2024-01-24T14:00:00.000+00:00,transformer,,Temperature,C,21.3
606638,Elf View Thornton,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
606638,Elf View Thornton,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
606638,Elf View Thornton,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
606638,Elf View Thornton,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
606638,Elf View Thornton,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
606638,Elf View Thornton,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
606638,Elf View Thornton,2024-01-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.51
606638,Elf View Thornton,2024-01-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.01
606638,Elf View Thornton,2024-01-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.45
606638,Elf View Thornton,2024-01-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.31
606638,Elf View Thornton,2024-01-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.7
606638,Elf View Thornton,2024-01-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,31.09
606638,Elf View Thornton,2024-01-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
606638,Elf View Thornton,2024-01-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
606638,Elf View Thornton,2024-01-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
606638,Elf View Thornton,2024-01-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
606638,Elf View Thornton,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
606638,Elf View Thornton,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
606638,Elf View Thornton,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
606638,Elf View Thornton,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.73
606638,Elf View Thornton,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.97
606638,Elf View Thornton,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.13
606638,Elf View Thornton,2024-01-24T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
606638,Elf View Thornton,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
606638,Elf View Thornton,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
606638,Elf View Thornton,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.9
606638,Elf View Thornton,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.21
606638,Elf View Thornton,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606638,Elf View Thornton,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
606638,Elf View Thornton,2024-01-24T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.59
606638,Elf View Thornton,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.01
606638,Elf View Thornton,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.65
606638,Elf View Thornton,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.19
606638,Elf View Thornton,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.28
606638,Elf View Thornton,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.91
606638,Elf View Thornton,2024-01-24T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
606638,Elf View Thornton,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.6
606638,Elf View Thornton,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.2
606638,Elf View Thornton,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.7
606638,Elf View Thornton,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.92
606638,Elf View Thornton,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.1
606638,Elf View Thornton,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.99
606638,Elf View Thornton,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.67
606638,Elf View Thornton,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.02
606638,Elf View Thornton,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.02
606638,Elf View Thornton,2024-01-24T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
606638,Elf View Thornton,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
606638,Elf View Thornton,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
606638,Elf View Thornton,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.5
606638,Elf View Thornton,2024-01-24T13:50:00.000+00:00,transformer,,Temperature,C,21.3
606638,Elf View Thornton,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606638,Elf View Thornton,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
606638,Elf View Thornton,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
606638,Elf View Thornton,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
606638,Elf View Thornton,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
606638,Elf View Thornton,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
606638,Elf View Thornton,2024-01-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.34
606638,Elf View Thornton,2024-01-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.92
606638,Elf View Thornton,2024-01-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.38
606638,Elf View Thornton,2024-01-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.8
606638,Elf View Thornton,2024-01-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.3
606638,Elf View Thornton,2024-01-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.1
606638,Elf View Thornton,2024-01-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
606638,Elf View Thornton,2024-01-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
606638,Elf View Thornton,2024-01-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
606638,Elf View Thornton,2024-01-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
606638,Elf View Thornton,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
606638,Elf View Thornton,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
606638,Elf View Thornton,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
606638,Elf View Thornton,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.87
606638,Elf View Thornton,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.49
606638,Elf View Thornton,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.47
606638,Elf View Thornton,2024-01-24T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
606638,Elf View Thornton,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.6
606638,Elf View Thornton,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.1
606638,Elf View Thornton,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.5
606638,Elf View Thornton,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.22
606638,Elf View Thornton,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
606638,Elf View Thornton,2024-01-24T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
606638,Elf View Thornton,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.17
606638,Elf View Thornton,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.57
606638,Elf View Thornton,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.06
606638,Elf View Thornton,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.95
606638,Elf View Thornton,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.31
606638,Elf View Thornton,2024-01-24T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
606638,Elf View Thornton,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.4
606638,Elf View Thornton,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.7
606638,Elf View Thornton,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.6
606638,Elf View Thornton,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.94
606638,Elf View Thornton,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.16
606638,Elf View Thornton,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.1
606638,Elf View Thornton,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.89
606638,Elf View Thornton,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.43
606638,Elf View Thornton,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.64
606638,Elf View Thornton,2024-01-24T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
606638,Elf View Thornton,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
606638,Elf View Thornton,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
606638,Elf View Thornton,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.8
606638,Elf View Thornton,2024-01-24T13:40:00.000+00:00,transformer,,Temperature,C,21.2
606638,Elf View Thornton,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606638,Elf View Thornton,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
606638,Elf View Thornton,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
606638,Elf View Thornton,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
606638,Elf View Thornton,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
606638,Elf View Thornton,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
606638,Elf View Thornton,2024-01-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.16
606638,Elf View Thornton,2024-01-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.93
606638,Elf View Thornton,2024-01-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.48
606638,Elf View Thornton,2024-01-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.04
606638,Elf View Thornton,2024-01-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.89
606638,Elf View Thornton,2024-01-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.45
606638,Elf View Thornton,2024-01-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,28.3
606638,Elf View Thornton,2024-01-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
606638,Elf View Thornton,2024-01-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
606638,Elf View Thornton,2024-01-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
606638,Elf View Thornton,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
606638,Elf View Thornton,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
606638,Elf View Thornton,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
606638,Elf View Thornton,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.65
606638,Elf View Thornton,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.31
606638,Elf View Thornton,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.4
606638,Elf View Thornton,2024-01-24T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
606638,Elf View Thornton,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
606638,Elf View Thornton,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.5
606638,Elf View Thornton,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.1
606638,Elf View Thornton,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
606638,Elf View Thornton,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
606638,Elf View Thornton,2024-01-24T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.72
606638,Elf View Thornton,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
606638,Elf View Thornton,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
606638,Elf View Thornton,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.53
606638,Elf View Thornton,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.19
606638,Elf View Thornton,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.43
606638,Elf View Thornton,2024-01-24T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
606638,Elf View Thornton,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
606638,Elf View Thornton,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
606638,Elf View Thornton,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
606638,Elf View Thornton,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.53
606638,Elf View Thornton,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.82
606638,Elf View Thornton,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.73
606638,Elf View Thornton,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.95
606638,Elf View Thornton,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.57
606638,Elf View Thornton,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.92
606638,Elf View Thornton,2024-01-24T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
606638,Elf View Thornton,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
606638,Elf View Thornton,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
606638,Elf View Thornton,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.7
606638,Elf View Thornton,2024-01-24T13:30:00.000+00:00,transformer,,Temperature,C,21.1
606638,Elf View Thornton,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
606638,Elf View Thornton,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
606638,Elf View Thornton,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
606638,Elf View Thornton,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
606638,Elf View Thornton,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
606638,Elf View Thornton,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
606638,Elf View Thornton,2024-01-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.16
606638,Elf View Thornton,2024-01-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.61
606638,Elf View Thornton,2024-01-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.79
606638,Elf View Thornton,2024-01-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.31
606638,Elf View Thornton,2024-01-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.08
606638,Elf View Thornton,2024-01-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.79
606638,Elf View Thornton,2024-01-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
606638,Elf View Thornton,2024-01-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
606638,Elf View Thornton,2024-01-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
606638,Elf View Thornton,2024-01-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
606638,Elf View Thornton,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
606638,Elf View Thornton,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
606638,Elf View Thornton,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
606638,Elf View Thornton,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.44
606638,Elf View Thornton,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.34
606638,Elf View Thornton,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.98
606638,Elf View Thornton,2024-01-24T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
606638,Elf View Thornton,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
606638,Elf View Thornton,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
606638,Elf View Thornton,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.1
606638,Elf View Thornton,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
606638,Elf View Thornton,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
606638,Elf View Thornton,2024-01-24T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.58
606638,Elf View Thornton,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
606638,Elf View Thornton,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.28
606638,Elf View Thornton,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.68
606638,Elf View Thornton,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.26
606638,Elf View Thornton,2024-01-24T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
606638,Elf View Thornton,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
606638,Elf View Thornton,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
606638,Elf View Thornton,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
606638,Elf View Thornton,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.8
606638,Elf View Thornton,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.11
606638,Elf View Thornton,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.73
606638,Elf View Thornton,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.08
606638,Elf View Thornton,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.97
606638,Elf View Thornton,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.41
606638,Elf View Thornton,2024-01-24T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
606638,Elf View Thornton,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
606638,Elf View Thornton,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
606638,Elf View Thornton,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
606638,Elf View Thornton,2024-01-24T13:20:00.000+00:00,transformer,,Temperature,C,21.0
606638,Elf View Thornton,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
606638,Elf View Thornton,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
606638,Elf View Thornton,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
606638,Elf View Thornton,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
606638,Elf View Thornton,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
606638,Elf View Thornton,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
606638,Elf View Thornton,2024-01-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.07
606638,Elf View Thornton,2024-01-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
606638,Elf View Thornton,2024-01-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
