Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606638,Elf View Thornton,2024-01-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
606638,Elf View Thornton,2024-01-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.99
606638,Elf View Thornton,2024-01-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.68
606638,Elf View Thornton,2024-01-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
606638,Elf View Thornton,2024-01-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
606638,Elf View Thornton,2024-01-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
606638,Elf View Thornton,2024-01-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
606638,Elf View Thornton,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.53
606638,Elf View Thornton,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
606638,Elf View Thornton,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.28
606638,Elf View Thornton,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.66
606638,Elf View Thornton,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.82
606638,Elf View Thornton,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.25
606638,Elf View Thornton,2024-01-24T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
606638,Elf View Thornton,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.4
606638,Elf View Thornton,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.0
606638,Elf View Thornton,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.7
606638,Elf View Thornton,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
606638,Elf View Thornton,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
606638,Elf View Thornton,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.22
606638,Elf View Thornton,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-24T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.38
606638,Elf View Thornton,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
606638,Elf View Thornton,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
606638,Elf View Thornton,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.91
606638,Elf View Thornton,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.12
606638,Elf View Thornton,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.48
606638,Elf View Thornton,2024-01-24T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
606638,Elf View Thornton,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
606638,Elf View Thornton,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
606638,Elf View Thornton,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
606638,Elf View Thornton,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.87
606638,Elf View Thornton,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.12
606638,Elf View Thornton,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.82
606638,Elf View Thornton,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.09
606638,Elf View Thornton,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.86
606638,Elf View Thornton,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.85
606638,Elf View Thornton,2024-01-24T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
606638,Elf View Thornton,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
606638,Elf View Thornton,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
606638,Elf View Thornton,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
606638,Elf View Thornton,2024-01-24T13:10:00.000+00:00,transformer,,Temperature,C,21.0
606638,Elf View Thornton,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
606638,Elf View Thornton,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
606638,Elf View Thornton,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606638,Elf View Thornton,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
606638,Elf View Thornton,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
606638,Elf View Thornton,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
606638,Elf View Thornton,2024-01-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.73
606638,Elf View Thornton,2024-01-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
606638,Elf View Thornton,2024-01-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.04
606638,Elf View Thornton,2024-01-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.88
606638,Elf View Thornton,2024-01-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.8
606638,Elf View Thornton,2024-01-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.6
606638,Elf View Thornton,2024-01-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
606638,Elf View Thornton,2024-01-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
606638,Elf View Thornton,2024-01-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
606638,Elf View Thornton,2024-01-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
606638,Elf View Thornton,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.44
606638,Elf View Thornton,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.03
606638,Elf View Thornton,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.12
606638,Elf View Thornton,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.79
606638,Elf View Thornton,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.73
606638,Elf View Thornton,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.4
606638,Elf View Thornton,2024-01-24T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
606638,Elf View Thornton,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
606638,Elf View Thornton,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.6
606638,Elf View Thornton,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
606638,Elf View Thornton,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
606638,Elf View Thornton,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.21
606638,Elf View Thornton,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-24T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.41
606638,Elf View Thornton,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
606638,Elf View Thornton,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
606638,Elf View Thornton,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
606638,Elf View Thornton,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.92
606638,Elf View Thornton,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.8
606638,Elf View Thornton,2024-01-24T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
606638,Elf View Thornton,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
606638,Elf View Thornton,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
606638,Elf View Thornton,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
606638,Elf View Thornton,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.22
606638,Elf View Thornton,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.29
606638,Elf View Thornton,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.36
606638,Elf View Thornton,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.98
606638,Elf View Thornton,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.88
606638,Elf View Thornton,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.41
606638,Elf View Thornton,2024-01-24T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
606638,Elf View Thornton,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
606638,Elf View Thornton,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
606638,Elf View Thornton,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.1
606638,Elf View Thornton,2024-01-24T13:00:00.000+00:00,transformer,,Temperature,C,21.0
606638,Elf View Thornton,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
606638,Elf View Thornton,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
606638,Elf View Thornton,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
606638,Elf View Thornton,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
606638,Elf View Thornton,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
606638,Elf View Thornton,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
606638,Elf View Thornton,2024-01-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
606638,Elf View Thornton,2024-01-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
606638,Elf View Thornton,2024-01-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.31
606638,Elf View Thornton,2024-01-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.14
606638,Elf View Thornton,2024-01-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.53
606638,Elf View Thornton,2024-01-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.62
606638,Elf View Thornton,2024-01-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
606638,Elf View Thornton,2024-01-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
606638,Elf View Thornton,2024-01-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
606638,Elf View Thornton,2024-01-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
606638,Elf View Thornton,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.02
606638,Elf View Thornton,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.6
606638,Elf View Thornton,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.6
606638,Elf View Thornton,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.68
606638,Elf View Thornton,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.07
606638,Elf View Thornton,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.26
606638,Elf View Thornton,2024-01-24T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
606638,Elf View Thornton,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
606638,Elf View Thornton,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.1
606638,Elf View Thornton,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.9
606638,Elf View Thornton,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
606638,Elf View Thornton,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
606638,Elf View Thornton,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.2
606638,Elf View Thornton,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-24T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.57
606638,Elf View Thornton,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
606638,Elf View Thornton,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
606638,Elf View Thornton,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.6
606638,Elf View Thornton,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.79
606638,Elf View Thornton,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.1
606638,Elf View Thornton,2024-01-24T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
606638,Elf View Thornton,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
606638,Elf View Thornton,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
606638,Elf View Thornton,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.4
606638,Elf View Thornton,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.12
606638,Elf View Thornton,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.45
606638,Elf View Thornton,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.23
606638,Elf View Thornton,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.16
606638,Elf View Thornton,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.75
606638,Elf View Thornton,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.23
606638,Elf View Thornton,2024-01-24T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
606638,Elf View Thornton,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
606638,Elf View Thornton,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
606638,Elf View Thornton,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.5
606638,Elf View Thornton,2024-01-24T12:50:00.000+00:00,transformer,,Temperature,C,20.9
606638,Elf View Thornton,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606638,Elf View Thornton,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
606638,Elf View Thornton,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
606638,Elf View Thornton,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
606638,Elf View Thornton,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
606638,Elf View Thornton,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
606638,Elf View Thornton,2024-01-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.64
606638,Elf View Thornton,2024-01-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.68
606638,Elf View Thornton,2024-01-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.85
606638,Elf View Thornton,2024-01-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.64
606638,Elf View Thornton,2024-01-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.62
606638,Elf View Thornton,2024-01-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.61
606638,Elf View Thornton,2024-01-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
606638,Elf View Thornton,2024-01-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
606638,Elf View Thornton,2024-01-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
606638,Elf View Thornton,2024-01-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
606638,Elf View Thornton,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.9
606638,Elf View Thornton,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.59
606638,Elf View Thornton,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.58
606638,Elf View Thornton,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.38
606638,Elf View Thornton,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.19
606638,Elf View Thornton,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.18
606638,Elf View Thornton,2024-01-24T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
606638,Elf View Thornton,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.7
606638,Elf View Thornton,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.0
606638,Elf View Thornton,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
606638,Elf View Thornton,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
606638,Elf View Thornton,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
606638,Elf View Thornton,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.21
606638,Elf View Thornton,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606638,Elf View Thornton,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-24T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
606638,Elf View Thornton,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.16
606638,Elf View Thornton,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
606638,Elf View Thornton,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
606638,Elf View Thornton,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.76
606638,Elf View Thornton,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.61
606638,Elf View Thornton,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.48
606638,Elf View Thornton,2024-01-24T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
606638,Elf View Thornton,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
606638,Elf View Thornton,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
606638,Elf View Thornton,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.0
606638,Elf View Thornton,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.23
606638,Elf View Thornton,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.39
606638,Elf View Thornton,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.47
606638,Elf View Thornton,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.73
606638,Elf View Thornton,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.41
606638,Elf View Thornton,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.48
606638,Elf View Thornton,2024-01-24T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
606638,Elf View Thornton,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
606638,Elf View Thornton,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
606638,Elf View Thornton,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.0
606638,Elf View Thornton,2024-01-24T12:40:00.000+00:00,transformer,,Temperature,C,20.8
606638,Elf View Thornton,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
606638,Elf View Thornton,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
606638,Elf View Thornton,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
606638,Elf View Thornton,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
606638,Elf View Thornton,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
606638,Elf View Thornton,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
606638,Elf View Thornton,2024-01-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.19
606638,Elf View Thornton,2024-01-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.96
606638,Elf View Thornton,2024-01-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.31
606638,Elf View Thornton,2024-01-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.08
606638,Elf View Thornton,2024-01-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.23
606638,Elf View Thornton,2024-01-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.14
606638,Elf View Thornton,2024-01-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
606638,Elf View Thornton,2024-01-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
606638,Elf View Thornton,2024-01-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
606638,Elf View Thornton,2024-01-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
606638,Elf View Thornton,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
606638,Elf View Thornton,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
606638,Elf View Thornton,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
606638,Elf View Thornton,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.71
606638,Elf View Thornton,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.09
606638,Elf View Thornton,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.59
606638,Elf View Thornton,2024-01-24T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
606638,Elf View Thornton,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
606638,Elf View Thornton,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.5
606638,Elf View Thornton,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.5
606638,Elf View Thornton,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
606638,Elf View Thornton,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
606638,Elf View Thornton,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.21
606638,Elf View Thornton,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606638,Elf View Thornton,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-24T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
606638,Elf View Thornton,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.97
606638,Elf View Thornton,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
606638,Elf View Thornton,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
606638,Elf View Thornton,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.02
606638,Elf View Thornton,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.75
606638,Elf View Thornton,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.97
606638,Elf View Thornton,2024-01-24T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
606638,Elf View Thornton,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
606638,Elf View Thornton,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
606638,Elf View Thornton,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.1
606638,Elf View Thornton,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.98
606638,Elf View Thornton,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.84
606638,Elf View Thornton,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.89
606638,Elf View Thornton,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.25
606638,Elf View Thornton,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.22
606638,Elf View Thornton,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.72
606638,Elf View Thornton,2024-01-24T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
606638,Elf View Thornton,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
606638,Elf View Thornton,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
606638,Elf View Thornton,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.7
606638,Elf View Thornton,2024-01-24T12:30:00.000+00:00,transformer,,Temperature,C,20.8
606638,Elf View Thornton,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
606638,Elf View Thornton,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
606638,Elf View Thornton,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
606638,Elf View Thornton,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
606638,Elf View Thornton,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
606638,Elf View Thornton,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
606638,Elf View Thornton,2024-01-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.95
606638,Elf View Thornton,2024-01-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.53
606638,Elf View Thornton,2024-01-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.85
606638,Elf View Thornton,2024-01-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.19
606638,Elf View Thornton,2024-01-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.09
606638,Elf View Thornton,2024-01-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,29.26
606638,Elf View Thornton,2024-01-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
606638,Elf View Thornton,2024-01-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
606638,Elf View Thornton,2024-01-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
606638,Elf View Thornton,2024-01-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
606638,Elf View Thornton,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
606638,Elf View Thornton,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
606638,Elf View Thornton,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
606638,Elf View Thornton,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.73
606638,Elf View Thornton,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.5
606638,Elf View Thornton,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.05
606638,Elf View Thornton,2024-01-24T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
606638,Elf View Thornton,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
606638,Elf View Thornton,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.7
606638,Elf View Thornton,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
606638,Elf View Thornton,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
606638,Elf View Thornton,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
606638,Elf View Thornton,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.22
606638,Elf View Thornton,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606638,Elf View Thornton,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
606638,Elf View Thornton,2024-01-24T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
606638,Elf View Thornton,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.91
606638,Elf View Thornton,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
606638,Elf View Thornton,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.14
606638,Elf View Thornton,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.7
606638,Elf View Thornton,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.27
606638,Elf View Thornton,2024-01-24T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
606638,Elf View Thornton,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.3
606638,Elf View Thornton,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.9
606638,Elf View Thornton,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.8
606638,Elf View Thornton,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.52
606638,Elf View Thornton,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.02
606638,Elf View Thornton,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.13
606638,Elf View Thornton,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.62
606638,Elf View Thornton,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.86
606638,Elf View Thornton,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.48
606638,Elf View Thornton,2024-01-24T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
606638,Elf View Thornton,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.2
606638,Elf View Thornton,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.6
606638,Elf View Thornton,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.0
606638,Elf View Thornton,2024-01-24T12:20:00.000+00:00,transformer,,Temperature,C,20.7
606638,Elf View Thornton,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
606638,Elf View Thornton,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
606638,Elf View Thornton,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
606638,Elf View Thornton,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
606638,Elf View Thornton,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
606638,Elf View Thornton,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
606638,Elf View Thornton,2024-01-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.12
606638,Elf View Thornton,2024-01-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.34
606638,Elf View Thornton,2024-01-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.91
606638,Elf View Thornton,2024-01-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.71
606638,Elf View Thornton,2024-01-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.08
606638,Elf View Thornton,2024-01-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,32.79
606638,Elf View Thornton,2024-01-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
606638,Elf View Thornton,2024-01-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
606638,Elf View Thornton,2024-01-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
606638,Elf View Thornton,2024-01-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
606638,Elf View Thornton,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
606638,Elf View Thornton,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
606638,Elf View Thornton,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
606638,Elf View Thornton,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.36
606638,Elf View Thornton,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.28
606638,Elf View Thornton,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.4
606638,Elf View Thornton,2024-01-24T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
606638,Elf View Thornton,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.5
606638,Elf View Thornton,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.8
606638,Elf View Thornton,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
606638,Elf View Thornton,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
606638,Elf View Thornton,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
606638,Elf View Thornton,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.21
606638,Elf View Thornton,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606638,Elf View Thornton,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-24T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.82
606638,Elf View Thornton,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
606638,Elf View Thornton,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
606638,Elf View Thornton,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.09
606638,Elf View Thornton,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.78
606638,Elf View Thornton,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.02
606638,Elf View Thornton,2024-01-24T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
606638,Elf View Thornton,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
606638,Elf View Thornton,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.1
606638,Elf View Thornton,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.4
606638,Elf View Thornton,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.35
606638,Elf View Thornton,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.74
606638,Elf View Thornton,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.5
606638,Elf View Thornton,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.29
606638,Elf View Thornton,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.4
606638,Elf View Thornton,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.56
606638,Elf View Thornton,2024-01-24T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
606638,Elf View Thornton,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
606638,Elf View Thornton,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
606638,Elf View Thornton,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
606638,Elf View Thornton,2024-01-24T12:10:00.000+00:00,transformer,,Temperature,C,20.7
606638,Elf View Thornton,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
606638,Elf View Thornton,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
606638,Elf View Thornton,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
606638,Elf View Thornton,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
606638,Elf View Thornton,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
606638,Elf View Thornton,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
606638,Elf View Thornton,2024-01-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
606638,Elf View Thornton,2024-01-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
606638,Elf View Thornton,2024-01-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
606638,Elf View Thornton,2024-01-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.95
606638,Elf View Thornton,2024-01-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.49
606638,Elf View Thornton,2024-01-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.99
606638,Elf View Thornton,2024-01-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
606638,Elf View Thornton,2024-01-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
606638,Elf View Thornton,2024-01-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
606638,Elf View Thornton,2024-01-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
606638,Elf View Thornton,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
606638,Elf View Thornton,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.16
606638,Elf View Thornton,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
606638,Elf View Thornton,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.51
606638,Elf View Thornton,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.92
606638,Elf View Thornton,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.42
606638,Elf View Thornton,2024-01-24T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
606638,Elf View Thornton,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.3
606638,Elf View Thornton,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.6
606638,Elf View Thornton,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.3
606638,Elf View Thornton,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
606638,Elf View Thornton,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
606638,Elf View Thornton,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.23
606638,Elf View Thornton,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
606638,Elf View Thornton,2024-01-24T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.02
606638,Elf View Thornton,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
606638,Elf View Thornton,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.25
606638,Elf View Thornton,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.02
606638,Elf View Thornton,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.46
606638,Elf View Thornton,2024-01-24T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
606638,Elf View Thornton,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
606638,Elf View Thornton,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.8
606638,Elf View Thornton,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.8
606638,Elf View Thornton,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.5
606638,Elf View Thornton,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
606638,Elf View Thornton,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.86
606638,Elf View Thornton,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.42
606638,Elf View Thornton,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.17
606638,Elf View Thornton,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.34
606638,Elf View Thornton,2024-01-24T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
606638,Elf View Thornton,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
606638,Elf View Thornton,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
606638,Elf View Thornton,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
606638,Elf View Thornton,2024-01-24T12:00:00.000+00:00,transformer,,Temperature,C,20.6
606638,Elf View Thornton,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606638,Elf View Thornton,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
606638,Elf View Thornton,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
606638,Elf View Thornton,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
606638,Elf View Thornton,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
606638,Elf View Thornton,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
606638,Elf View Thornton,2024-01-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
606638,Elf View Thornton,2024-01-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
606638,Elf View Thornton,2024-01-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
606638,Elf View Thornton,2024-01-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.42
606638,Elf View Thornton,2024-01-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.12
606638,Elf View Thornton,2024-01-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.25
606638,Elf View Thornton,2024-01-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
606638,Elf View Thornton,2024-01-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
606638,Elf View Thornton,2024-01-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
606638,Elf View Thornton,2024-01-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
606638,Elf View Thornton,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
606638,Elf View Thornton,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
606638,Elf View Thornton,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
606638,Elf View Thornton,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.38
606638,Elf View Thornton,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.76
606638,Elf View Thornton,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.06
606638,Elf View Thornton,2024-01-24T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
606638,Elf View Thornton,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
606638,Elf View Thornton,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.7
606638,Elf View Thornton,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.0
606638,Elf View Thornton,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606638,Elf View Thornton,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
606638,Elf View Thornton,2024-01-24T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.94
606638,Elf View Thornton,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
606638,Elf View Thornton,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
606638,Elf View Thornton,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.83
606638,Elf View Thornton,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.14
606638,Elf View Thornton,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.95
606638,Elf View Thornton,2024-01-24T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
606638,Elf View Thornton,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
606638,Elf View Thornton,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.5
606638,Elf View Thornton,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.7
606638,Elf View Thornton,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.32
606638,Elf View Thornton,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.68
606638,Elf View Thornton,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.44
606638,Elf View Thornton,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
606638,Elf View Thornton,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.84
606638,Elf View Thornton,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.48
606638,Elf View Thornton,2024-01-24T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
606638,Elf View Thornton,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
606638,Elf View Thornton,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
606638,Elf View Thornton,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
606638,Elf View Thornton,2024-01-24T11:50:00.000+00:00,transformer,,Temperature,C,20.6
606638,Elf View Thornton,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
606638,Elf View Thornton,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
606638,Elf View Thornton,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
606638,Elf View Thornton,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
606638,Elf View Thornton,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
606638,Elf View Thornton,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
606638,Elf View Thornton,2024-01-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
606638,Elf View Thornton,2024-01-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
606638,Elf View Thornton,2024-01-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
606638,Elf View Thornton,2024-01-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.22
606638,Elf View Thornton,2024-01-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.76
606638,Elf View Thornton,2024-01-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.53
606638,Elf View Thornton,2024-01-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
606638,Elf View Thornton,2024-01-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
606638,Elf View Thornton,2024-01-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
606638,Elf View Thornton,2024-01-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
606638,Elf View Thornton,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
606638,Elf View Thornton,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
606638,Elf View Thornton,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
606638,Elf View Thornton,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.4
606638,Elf View Thornton,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.64
606638,Elf View Thornton,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.35
606638,Elf View Thornton,2024-01-24T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.7
606638,Elf View Thornton,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
