Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606638,Elf View Thornton,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.2
606638,Elf View Thornton,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.4
606638,Elf View Thornton,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
606638,Elf View Thornton,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
606638,Elf View Thornton,2024-01-24T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
606638,Elf View Thornton,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.75
606638,Elf View Thornton,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
606638,Elf View Thornton,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.75
606638,Elf View Thornton,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.9
606638,Elf View Thornton,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.77
606638,Elf View Thornton,2024-01-24T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
606638,Elf View Thornton,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.8
606638,Elf View Thornton,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.0
606638,Elf View Thornton,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.8
606638,Elf View Thornton,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.4
606638,Elf View Thornton,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.79
606638,Elf View Thornton,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.46
606638,Elf View Thornton,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
606638,Elf View Thornton,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.13
606638,Elf View Thornton,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.98
606638,Elf View Thornton,2024-01-24T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
606638,Elf View Thornton,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
606638,Elf View Thornton,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
606638,Elf View Thornton,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
606638,Elf View Thornton,2024-01-24T11:40:00.000+00:00,transformer,,Temperature,C,20.5
606638,Elf View Thornton,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
606638,Elf View Thornton,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
606638,Elf View Thornton,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
606638,Elf View Thornton,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
606638,Elf View Thornton,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
606638,Elf View Thornton,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
606638,Elf View Thornton,2024-01-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
606638,Elf View Thornton,2024-01-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
606638,Elf View Thornton,2024-01-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
606638,Elf View Thornton,2024-01-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.37
606638,Elf View Thornton,2024-01-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.68
606638,Elf View Thornton,2024-01-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,32.16
606638,Elf View Thornton,2024-01-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
606638,Elf View Thornton,2024-01-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
606638,Elf View Thornton,2024-01-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
606638,Elf View Thornton,2024-01-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
606638,Elf View Thornton,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
606638,Elf View Thornton,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
606638,Elf View Thornton,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
606638,Elf View Thornton,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.63
606638,Elf View Thornton,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.87
606638,Elf View Thornton,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.42
606638,Elf View Thornton,2024-01-24T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
606638,Elf View Thornton,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.8
606638,Elf View Thornton,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.3
606638,Elf View Thornton,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.9
606638,Elf View Thornton,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
606638,Elf View Thornton,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
606638,Elf View Thornton,2024-01-24T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
606638,Elf View Thornton,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.83
606638,Elf View Thornton,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
606638,Elf View Thornton,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
606638,Elf View Thornton,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.22
606638,Elf View Thornton,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.5
606638,Elf View Thornton,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.61
606638,Elf View Thornton,2024-01-24T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
606638,Elf View Thornton,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.8
606638,Elf View Thornton,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
606638,Elf View Thornton,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.1
606638,Elf View Thornton,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.87
606638,Elf View Thornton,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.31
606638,Elf View Thornton,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.97
606638,Elf View Thornton,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
606638,Elf View Thornton,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.26
606638,Elf View Thornton,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.87
606638,Elf View Thornton,2024-01-24T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
606638,Elf View Thornton,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
606638,Elf View Thornton,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
606638,Elf View Thornton,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
606638,Elf View Thornton,2024-01-24T11:30:00.000+00:00,transformer,,Temperature,C,20.5
606638,Elf View Thornton,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
606638,Elf View Thornton,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
606638,Elf View Thornton,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
606638,Elf View Thornton,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
606638,Elf View Thornton,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
606638,Elf View Thornton,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
606638,Elf View Thornton,2024-01-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.42
606638,Elf View Thornton,2024-01-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
606638,Elf View Thornton,2024-01-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
606638,Elf View Thornton,2024-01-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.94
606638,Elf View Thornton,2024-01-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.65
606638,Elf View Thornton,2024-01-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,30.94
606638,Elf View Thornton,2024-01-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
606638,Elf View Thornton,2024-01-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
606638,Elf View Thornton,2024-01-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
606638,Elf View Thornton,2024-01-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
606638,Elf View Thornton,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
606638,Elf View Thornton,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
606638,Elf View Thornton,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
606638,Elf View Thornton,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.43
606638,Elf View Thornton,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.68
606638,Elf View Thornton,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.67
606638,Elf View Thornton,2024-01-24T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
606638,Elf View Thornton,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.7
606638,Elf View Thornton,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.4
606638,Elf View Thornton,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.9
606638,Elf View Thornton,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
606638,Elf View Thornton,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606638,Elf View Thornton,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
606638,Elf View Thornton,2024-01-24T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.14
606638,Elf View Thornton,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
606638,Elf View Thornton,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.35
606638,Elf View Thornton,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.25
606638,Elf View Thornton,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.72
606638,Elf View Thornton,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.54
606638,Elf View Thornton,2024-01-24T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
606638,Elf View Thornton,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.2
606638,Elf View Thornton,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.9
606638,Elf View Thornton,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.4
606638,Elf View Thornton,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.56
606638,Elf View Thornton,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.03
606638,Elf View Thornton,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.63
606638,Elf View Thornton,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
606638,Elf View Thornton,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.72
606638,Elf View Thornton,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.05
606638,Elf View Thornton,2024-01-24T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
606638,Elf View Thornton,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
606638,Elf View Thornton,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
606638,Elf View Thornton,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
606638,Elf View Thornton,2024-01-24T11:20:00.000+00:00,transformer,,Temperature,C,20.4
606638,Elf View Thornton,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
606638,Elf View Thornton,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
606638,Elf View Thornton,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
606638,Elf View Thornton,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
606638,Elf View Thornton,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
606638,Elf View Thornton,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
606638,Elf View Thornton,2024-01-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.19
606638,Elf View Thornton,2024-01-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
606638,Elf View Thornton,2024-01-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
606638,Elf View Thornton,2024-01-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.85
606638,Elf View Thornton,2024-01-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.14
606638,Elf View Thornton,2024-01-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,31.3
606638,Elf View Thornton,2024-01-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
606638,Elf View Thornton,2024-01-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
606638,Elf View Thornton,2024-01-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
606638,Elf View Thornton,2024-01-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
606638,Elf View Thornton,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
606638,Elf View Thornton,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
606638,Elf View Thornton,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.25
606638,Elf View Thornton,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.84
606638,Elf View Thornton,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.09
606638,Elf View Thornton,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.07
606638,Elf View Thornton,2024-01-24T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
606638,Elf View Thornton,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.8
606638,Elf View Thornton,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.3
606638,Elf View Thornton,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.2
606638,Elf View Thornton,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
606638,Elf View Thornton,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
606638,Elf View Thornton,2024-01-24T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
606638,Elf View Thornton,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.81
606638,Elf View Thornton,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
606638,Elf View Thornton,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
606638,Elf View Thornton,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.03
606638,Elf View Thornton,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.08
606638,Elf View Thornton,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.31
606638,Elf View Thornton,2024-01-24T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
606638,Elf View Thornton,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.2
606638,Elf View Thornton,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
606638,Elf View Thornton,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.3
606638,Elf View Thornton,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.49
606638,Elf View Thornton,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
606638,Elf View Thornton,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.64
606638,Elf View Thornton,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
606638,Elf View Thornton,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
606638,Elf View Thornton,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.61
606638,Elf View Thornton,2024-01-24T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
606638,Elf View Thornton,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
606638,Elf View Thornton,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
606638,Elf View Thornton,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
606638,Elf View Thornton,2024-01-24T11:10:00.000+00:00,transformer,,Temperature,C,20.3
606638,Elf View Thornton,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
606638,Elf View Thornton,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
606638,Elf View Thornton,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
606638,Elf View Thornton,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
606638,Elf View Thornton,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
606638,Elf View Thornton,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
606638,Elf View Thornton,2024-01-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.33
606638,Elf View Thornton,2024-01-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
606638,Elf View Thornton,2024-01-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
606638,Elf View Thornton,2024-01-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.91
606638,Elf View Thornton,2024-01-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.74
606638,Elf View Thornton,2024-01-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,32.04
606638,Elf View Thornton,2024-01-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
606638,Elf View Thornton,2024-01-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
606638,Elf View Thornton,2024-01-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
606638,Elf View Thornton,2024-01-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
606638,Elf View Thornton,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.02
606638,Elf View Thornton,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.75
606638,Elf View Thornton,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.85
606638,Elf View Thornton,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.09
606638,Elf View Thornton,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.03
606638,Elf View Thornton,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.47
606638,Elf View Thornton,2024-01-24T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
606638,Elf View Thornton,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.8
606638,Elf View Thornton,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.0
606638,Elf View Thornton,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.2
606638,Elf View Thornton,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
606638,Elf View Thornton,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.13
606638,Elf View Thornton,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-24T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
606638,Elf View Thornton,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.76
606638,Elf View Thornton,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
606638,Elf View Thornton,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
606638,Elf View Thornton,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.38
606638,Elf View Thornton,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.63
606638,Elf View Thornton,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.38
606638,Elf View Thornton,2024-01-24T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
606638,Elf View Thornton,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.7
606638,Elf View Thornton,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.4
606638,Elf View Thornton,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.9
606638,Elf View Thornton,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.35
606638,Elf View Thornton,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.73
606638,Elf View Thornton,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.37
606638,Elf View Thornton,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
606638,Elf View Thornton,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
606638,Elf View Thornton,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.62
606638,Elf View Thornton,2024-01-24T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
606638,Elf View Thornton,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
606638,Elf View Thornton,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
606638,Elf View Thornton,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
606638,Elf View Thornton,2024-01-24T11:00:00.000+00:00,transformer,,Temperature,C,20.3
606638,Elf View Thornton,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
606638,Elf View Thornton,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
606638,Elf View Thornton,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
606638,Elf View Thornton,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
606638,Elf View Thornton,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
606638,Elf View Thornton,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
606638,Elf View Thornton,2024-01-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.16
606638,Elf View Thornton,2024-01-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
606638,Elf View Thornton,2024-01-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
606638,Elf View Thornton,2024-01-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.34
606638,Elf View Thornton,2024-01-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.09
606638,Elf View Thornton,2024-01-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,36.54
606638,Elf View Thornton,2024-01-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
606638,Elf View Thornton,2024-01-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
606638,Elf View Thornton,2024-01-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
606638,Elf View Thornton,2024-01-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
606638,Elf View Thornton,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.07
606638,Elf View Thornton,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.83
606638,Elf View Thornton,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.98
606638,Elf View Thornton,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.09
606638,Elf View Thornton,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.28
606638,Elf View Thornton,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.44
606638,Elf View Thornton,2024-01-24T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.5
606638,Elf View Thornton,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.5
606638,Elf View Thornton,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.1
606638,Elf View Thornton,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.3
606638,Elf View Thornton,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.13
606638,Elf View Thornton,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-24T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
606638,Elf View Thornton,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.89
606638,Elf View Thornton,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
606638,Elf View Thornton,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
606638,Elf View Thornton,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.52
606638,Elf View Thornton,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.73
606638,Elf View Thornton,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.13
606638,Elf View Thornton,2024-01-24T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
606638,Elf View Thornton,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.2
606638,Elf View Thornton,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.8
606638,Elf View Thornton,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.4
606638,Elf View Thornton,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.57
606638,Elf View Thornton,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.97
606638,Elf View Thornton,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.66
606638,Elf View Thornton,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
606638,Elf View Thornton,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.8
606638,Elf View Thornton,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.08
606638,Elf View Thornton,2024-01-24T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
606638,Elf View Thornton,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
606638,Elf View Thornton,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
606638,Elf View Thornton,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
606638,Elf View Thornton,2024-01-24T10:50:00.000+00:00,transformer,,Temperature,C,20.2
606638,Elf View Thornton,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
606638,Elf View Thornton,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
606638,Elf View Thornton,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
606638,Elf View Thornton,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
606638,Elf View Thornton,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
606638,Elf View Thornton,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
606638,Elf View Thornton,2024-01-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.55
606638,Elf View Thornton,2024-01-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
606638,Elf View Thornton,2024-01-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
606638,Elf View Thornton,2024-01-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.55
606638,Elf View Thornton,2024-01-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.81
606638,Elf View Thornton,2024-01-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,34.7
606638,Elf View Thornton,2024-01-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
606638,Elf View Thornton,2024-01-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
606638,Elf View Thornton,2024-01-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
606638,Elf View Thornton,2024-01-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
606638,Elf View Thornton,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.54
606638,Elf View Thornton,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.34
606638,Elf View Thornton,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.42
606638,Elf View Thornton,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.52
606638,Elf View Thornton,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.87
606638,Elf View Thornton,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.75
606638,Elf View Thornton,2024-01-24T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.9
606638,Elf View Thornton,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.9
606638,Elf View Thornton,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.4
606638,Elf View Thornton,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.8
606638,Elf View Thornton,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
606638,Elf View Thornton,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
606638,Elf View Thornton,2024-01-24T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.12
606638,Elf View Thornton,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
606638,Elf View Thornton,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
606638,Elf View Thornton,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.67
606638,Elf View Thornton,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
606638,Elf View Thornton,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.33
606638,Elf View Thornton,2024-01-24T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
606638,Elf View Thornton,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.9
606638,Elf View Thornton,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
606638,Elf View Thornton,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.2
606638,Elf View Thornton,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.68
606638,Elf View Thornton,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.1
606638,Elf View Thornton,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.79
606638,Elf View Thornton,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.8
606638,Elf View Thornton,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.79
606638,Elf View Thornton,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.76
606638,Elf View Thornton,2024-01-24T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
606638,Elf View Thornton,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
606638,Elf View Thornton,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
606638,Elf View Thornton,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
606638,Elf View Thornton,2024-01-24T10:40:00.000+00:00,transformer,,Temperature,C,20.1
606638,Elf View Thornton,2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
606638,Elf View Thornton,2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
606638,Elf View Thornton,2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
606638,Elf View Thornton,2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
606638,Elf View Thornton,2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
606638,Elf View Thornton,2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
606638,Elf View Thornton,2024-01-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.32
606638,Elf View Thornton,2024-01-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
606638,Elf View Thornton,2024-01-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
606638,Elf View Thornton,2024-01-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.13
606638,Elf View Thornton,2024-01-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.68
606638,Elf View Thornton,2024-01-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,31.88
606638,Elf View Thornton,2024-01-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
606638,Elf View Thornton,2024-01-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
606638,Elf View Thornton,2024-01-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
606638,Elf View Thornton,2024-01-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
606638,Elf View Thornton,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
606638,Elf View Thornton,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
606638,Elf View Thornton,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
606638,Elf View Thornton,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.03
606638,Elf View Thornton,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.16
606638,Elf View Thornton,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.33
606638,Elf View Thornton,2024-01-24T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.2
606638,Elf View Thornton,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.5
606638,Elf View Thornton,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.3
606638,Elf View Thornton,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.0
606638,Elf View Thornton,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
606638,Elf View Thornton,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
606638,Elf View Thornton,2024-01-24T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.8
606638,Elf View Thornton,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
606638,Elf View Thornton,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
606638,Elf View Thornton,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.49
606638,Elf View Thornton,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.98
606638,Elf View Thornton,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.53
606638,Elf View Thornton,2024-01-24T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
606638,Elf View Thornton,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.0
606638,Elf View Thornton,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.4
606638,Elf View Thornton,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.7
606638,Elf View Thornton,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.53
606638,Elf View Thornton,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.9
606638,Elf View Thornton,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.78
606638,Elf View Thornton,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
606638,Elf View Thornton,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.75
606638,Elf View Thornton,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.86
606638,Elf View Thornton,2024-01-24T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
606638,Elf View Thornton,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
606638,Elf View Thornton,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
606638,Elf View Thornton,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
606638,Elf View Thornton,2024-01-24T10:30:00.000+00:00,transformer,,Temperature,C,20.0
606638,Elf View Thornton,2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
606638,Elf View Thornton,2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
606638,Elf View Thornton,2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
606638,Elf View Thornton,2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
606638,Elf View Thornton,2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
606638,Elf View Thornton,2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
606638,Elf View Thornton,2024-01-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
606638,Elf View Thornton,2024-01-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
606638,Elf View Thornton,2024-01-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
606638,Elf View Thornton,2024-01-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.3
606638,Elf View Thornton,2024-01-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.9
606638,Elf View Thornton,2024-01-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.77
606638,Elf View Thornton,2024-01-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
606638,Elf View Thornton,2024-01-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
606638,Elf View Thornton,2024-01-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
606638,Elf View Thornton,2024-01-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
606638,Elf View Thornton,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.31
606638,Elf View Thornton,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.59
606638,Elf View Thornton,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.03
606638,Elf View Thornton,2024-01-24T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.7
606638,Elf View Thornton,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.0
606638,Elf View Thornton,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.2
606638,Elf View Thornton,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.0
606638,Elf View Thornton,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
606638,Elf View Thornton,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-24T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
606638,Elf View Thornton,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.81
606638,Elf View Thornton,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
606638,Elf View Thornton,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
606638,Elf View Thornton,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.45
606638,Elf View Thornton,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.7
606638,Elf View Thornton,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.65
606638,Elf View Thornton,2024-01-24T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
606638,Elf View Thornton,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.3
606638,Elf View Thornton,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.2
606638,Elf View Thornton,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.7
606638,Elf View Thornton,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.24
606638,Elf View Thornton,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.61
606638,Elf View Thornton,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.32
606638,Elf View Thornton,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
606638,Elf View Thornton,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
606638,Elf View Thornton,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.04
606638,Elf View Thornton,2024-01-24T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
606638,Elf View Thornton,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
606638,Elf View Thornton,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
606638,Elf View Thornton,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
606638,Elf View Thornton,2024-01-24T10:20:00.000+00:00,transformer,,Temperature,C,19.9
606638,Elf View Thornton,2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
606638,Elf View Thornton,2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
606638,Elf View Thornton,2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
606638,Elf View Thornton,2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
606638,Elf View Thornton,2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
606638,Elf View Thornton,2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
606638,Elf View Thornton,2024-01-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
606638,Elf View Thornton,2024-01-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
606638,Elf View Thornton,2024-01-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
606638,Elf View Thornton,2024-01-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.79
606638,Elf View Thornton,2024-01-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.09
606638,Elf View Thornton,2024-01-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,36.79
606638,Elf View Thornton,2024-01-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
606638,Elf View Thornton,2024-01-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
606638,Elf View Thornton,2024-01-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
606638,Elf View Thornton,2024-01-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
606638,Elf View Thornton,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.43
606638,Elf View Thornton,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.49
606638,Elf View Thornton,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.17
606638,Elf View Thornton,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.2
606638,Elf View Thornton,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.56
606638,Elf View Thornton,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.56
606638,Elf View Thornton,2024-01-24T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.0
606638,Elf View Thornton,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.9
606638,Elf View Thornton,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.5
606638,Elf View Thornton,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.9
606638,Elf View Thornton,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
606638,Elf View Thornton,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-24T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
606638,Elf View Thornton,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.92
606638,Elf View Thornton,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
606638,Elf View Thornton,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
