Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606638,Elf View Thornton,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.38
606638,Elf View Thornton,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.64
606638,Elf View Thornton,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
606638,Elf View Thornton,2024-01-24T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
606638,Elf View Thornton,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.7
606638,Elf View Thornton,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.7
606638,Elf View Thornton,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.3
606638,Elf View Thornton,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.38
606638,Elf View Thornton,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.74
606638,Elf View Thornton,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.48
606638,Elf View Thornton,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.79
606638,Elf View Thornton,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.77
606638,Elf View Thornton,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.11
606638,Elf View Thornton,2024-01-24T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
606638,Elf View Thornton,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
606638,Elf View Thornton,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
606638,Elf View Thornton,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
606638,Elf View Thornton,2024-01-24T10:10:00.000+00:00,transformer,,Temperature,C,19.9
606638,Elf View Thornton,2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
606638,Elf View Thornton,2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
606638,Elf View Thornton,2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
606638,Elf View Thornton,2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
606638,Elf View Thornton,2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
606638,Elf View Thornton,2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
606638,Elf View Thornton,2024-01-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.74
606638,Elf View Thornton,2024-01-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.35
606638,Elf View Thornton,2024-01-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
606638,Elf View Thornton,2024-01-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.49
606638,Elf View Thornton,2024-01-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.99
606638,Elf View Thornton,2024-01-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,36.74
606638,Elf View Thornton,2024-01-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
606638,Elf View Thornton,2024-01-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
606638,Elf View Thornton,2024-01-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
606638,Elf View Thornton,2024-01-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
606638,Elf View Thornton,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.31
606638,Elf View Thornton,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.38
606638,Elf View Thornton,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.01
606638,Elf View Thornton,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.31
606638,Elf View Thornton,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.6
606638,Elf View Thornton,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.32
606638,Elf View Thornton,2024-01-24T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.4
606638,Elf View Thornton,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.3
606638,Elf View Thornton,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.3
606638,Elf View Thornton,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.4
606638,Elf View Thornton,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
606638,Elf View Thornton,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-24T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
606638,Elf View Thornton,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.78
606638,Elf View Thornton,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
606638,Elf View Thornton,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
606638,Elf View Thornton,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.51
606638,Elf View Thornton,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.6
606638,Elf View Thornton,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.16
606638,Elf View Thornton,2024-01-24T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
606638,Elf View Thornton,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.1
606638,Elf View Thornton,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
606638,Elf View Thornton,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.0
606638,Elf View Thornton,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.4
606638,Elf View Thornton,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.66
606638,Elf View Thornton,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.52
606638,Elf View Thornton,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.79
606638,Elf View Thornton,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.8
606638,Elf View Thornton,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.57
606638,Elf View Thornton,2024-01-24T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
606638,Elf View Thornton,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
606638,Elf View Thornton,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
606638,Elf View Thornton,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
606638,Elf View Thornton,2024-01-24T10:00:00.000+00:00,transformer,,Temperature,C,19.8
606638,Elf View Thornton,2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
606638,Elf View Thornton,2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
606638,Elf View Thornton,2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
606638,Elf View Thornton,2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
606638,Elf View Thornton,2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
606638,Elf View Thornton,2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
606638,Elf View Thornton,2024-01-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.48
606638,Elf View Thornton,2024-01-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
606638,Elf View Thornton,2024-01-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
606638,Elf View Thornton,2024-01-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.74
606638,Elf View Thornton,2024-01-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.01
606638,Elf View Thornton,2024-01-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,35.12
606638,Elf View Thornton,2024-01-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
606638,Elf View Thornton,2024-01-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
606638,Elf View Thornton,2024-01-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
606638,Elf View Thornton,2024-01-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
606638,Elf View Thornton,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
606638,Elf View Thornton,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
606638,Elf View Thornton,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.2
606638,Elf View Thornton,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.39
606638,Elf View Thornton,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.4
606638,Elf View Thornton,2024-01-24T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
606638,Elf View Thornton,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.4
606638,Elf View Thornton,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.0
606638,Elf View Thornton,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.4
606638,Elf View Thornton,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.11
606638,Elf View Thornton,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-24T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
606638,Elf View Thornton,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.78
606638,Elf View Thornton,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.85
606638,Elf View Thornton,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.06
606638,Elf View Thornton,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.89
606638,Elf View Thornton,2024-01-24T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
606638,Elf View Thornton,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.5
606638,Elf View Thornton,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.3
606638,Elf View Thornton,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.0
606638,Elf View Thornton,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.4
606638,Elf View Thornton,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.65
606638,Elf View Thornton,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.47
606638,Elf View Thornton,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.17
606638,Elf View Thornton,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
606638,Elf View Thornton,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.44
606638,Elf View Thornton,2024-01-24T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
606638,Elf View Thornton,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
606638,Elf View Thornton,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
606638,Elf View Thornton,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
606638,Elf View Thornton,2024-01-24T09:50:00.000+00:00,transformer,,Temperature,C,19.8
606638,Elf View Thornton,2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
606638,Elf View Thornton,2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
606638,Elf View Thornton,2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
606638,Elf View Thornton,2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
606638,Elf View Thornton,2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
606638,Elf View Thornton,2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
606638,Elf View Thornton,2024-01-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
606638,Elf View Thornton,2024-01-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
606638,Elf View Thornton,2024-01-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
606638,Elf View Thornton,2024-01-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.34
606638,Elf View Thornton,2024-01-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.44
606638,Elf View Thornton,2024-01-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,35.8
606638,Elf View Thornton,2024-01-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
606638,Elf View Thornton,2024-01-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
606638,Elf View Thornton,2024-01-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
606638,Elf View Thornton,2024-01-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
606638,Elf View Thornton,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
606638,Elf View Thornton,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
606638,Elf View Thornton,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
606638,Elf View Thornton,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.93
606638,Elf View Thornton,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.34
606638,Elf View Thornton,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.38
606638,Elf View Thornton,2024-01-24T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
606638,Elf View Thornton,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.0
606638,Elf View Thornton,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.1
606638,Elf View Thornton,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.7
606638,Elf View Thornton,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
606638,Elf View Thornton,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-24T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
606638,Elf View Thornton,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.96
606638,Elf View Thornton,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.56
606638,Elf View Thornton,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.72
606638,Elf View Thornton,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.47
606638,Elf View Thornton,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.52
606638,Elf View Thornton,2024-01-24T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
606638,Elf View Thornton,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.0
606638,Elf View Thornton,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
606638,Elf View Thornton,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.0
606638,Elf View Thornton,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.39
606638,Elf View Thornton,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.71
606638,Elf View Thornton,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.57
606638,Elf View Thornton,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
606638,Elf View Thornton,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
606638,Elf View Thornton,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.34
606638,Elf View Thornton,2024-01-24T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
606638,Elf View Thornton,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
606638,Elf View Thornton,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
606638,Elf View Thornton,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
606638,Elf View Thornton,2024-01-24T09:40:00.000+00:00,transformer,,Temperature,C,19.7
606638,Elf View Thornton,2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
606638,Elf View Thornton,2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
606638,Elf View Thornton,2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
606638,Elf View Thornton,2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
606638,Elf View Thornton,2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
606638,Elf View Thornton,2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
606638,Elf View Thornton,2024-01-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
606638,Elf View Thornton,2024-01-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
606638,Elf View Thornton,2024-01-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
606638,Elf View Thornton,2024-01-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.91
606638,Elf View Thornton,2024-01-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.82
606638,Elf View Thornton,2024-01-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,35.3
606638,Elf View Thornton,2024-01-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
606638,Elf View Thornton,2024-01-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
606638,Elf View Thornton,2024-01-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
606638,Elf View Thornton,2024-01-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
606638,Elf View Thornton,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
606638,Elf View Thornton,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
606638,Elf View Thornton,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
606638,Elf View Thornton,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.65
606638,Elf View Thornton,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.35
606638,Elf View Thornton,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.85
606638,Elf View Thornton,2024-01-24T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
606638,Elf View Thornton,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.9
606638,Elf View Thornton,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.2
606638,Elf View Thornton,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.9
606638,Elf View Thornton,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
606638,Elf View Thornton,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-24T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
606638,Elf View Thornton,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.95
606638,Elf View Thornton,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
606638,Elf View Thornton,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.6
606638,Elf View Thornton,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.67
606638,Elf View Thornton,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.03
606638,Elf View Thornton,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.21
606638,Elf View Thornton,2024-01-24T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
606638,Elf View Thornton,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.9
606638,Elf View Thornton,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
606638,Elf View Thornton,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.7
606638,Elf View Thornton,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.61
606638,Elf View Thornton,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.93
606638,Elf View Thornton,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.74
606638,Elf View Thornton,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
606638,Elf View Thornton,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.21
606638,Elf View Thornton,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.93
606638,Elf View Thornton,2024-01-24T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
606638,Elf View Thornton,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
606638,Elf View Thornton,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
606638,Elf View Thornton,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
606638,Elf View Thornton,2024-01-24T09:30:00.000+00:00,transformer,,Temperature,C,19.6
606638,Elf View Thornton,2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
606638,Elf View Thornton,2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
606638,Elf View Thornton,2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
606638,Elf View Thornton,2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
606638,Elf View Thornton,2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
606638,Elf View Thornton,2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
606638,Elf View Thornton,2024-01-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
606638,Elf View Thornton,2024-01-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
606638,Elf View Thornton,2024-01-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
606638,Elf View Thornton,2024-01-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.84
606638,Elf View Thornton,2024-01-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.61
606638,Elf View Thornton,2024-01-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,35.04
606638,Elf View Thornton,2024-01-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
606638,Elf View Thornton,2024-01-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
606638,Elf View Thornton,2024-01-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
606638,Elf View Thornton,2024-01-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
606638,Elf View Thornton,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.28
606638,Elf View Thornton,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.33
606638,Elf View Thornton,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.5
606638,Elf View Thornton,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.33
606638,Elf View Thornton,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.03
606638,Elf View Thornton,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.75
606638,Elf View Thornton,2024-01-24T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.5
606638,Elf View Thornton,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.9
606638,Elf View Thornton,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.3
606638,Elf View Thornton,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.2
606638,Elf View Thornton,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
606638,Elf View Thornton,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
606638,Elf View Thornton,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606638,Elf View Thornton,2024-01-24T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
606638,Elf View Thornton,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.96
606638,Elf View Thornton,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
606638,Elf View Thornton,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.49
606638,Elf View Thornton,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.84
606638,Elf View Thornton,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.16
606638,Elf View Thornton,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.79
606638,Elf View Thornton,2024-01-24T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
606638,Elf View Thornton,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.6
606638,Elf View Thornton,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
606638,Elf View Thornton,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.0
606638,Elf View Thornton,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.6
606638,Elf View Thornton,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.82
606638,Elf View Thornton,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.78
606638,Elf View Thornton,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.57
606638,Elf View Thornton,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.53
606638,Elf View Thornton,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.13
606638,Elf View Thornton,2024-01-24T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
606638,Elf View Thornton,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
606638,Elf View Thornton,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
606638,Elf View Thornton,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
606638,Elf View Thornton,2024-01-24T09:20:00.000+00:00,transformer,,Temperature,C,19.5
606638,Elf View Thornton,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
606638,Elf View Thornton,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
606638,Elf View Thornton,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
606638,Elf View Thornton,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
606638,Elf View Thornton,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
606638,Elf View Thornton,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
606638,Elf View Thornton,2024-01-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.89
606638,Elf View Thornton,2024-01-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
606638,Elf View Thornton,2024-01-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
606638,Elf View Thornton,2024-01-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.86
606638,Elf View Thornton,2024-01-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.72
606638,Elf View Thornton,2024-01-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,39.74
606638,Elf View Thornton,2024-01-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
606638,Elf View Thornton,2024-01-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
606638,Elf View Thornton,2024-01-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
606638,Elf View Thornton,2024-01-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
606638,Elf View Thornton,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.82
606638,Elf View Thornton,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.71
606638,Elf View Thornton,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.89
606638,Elf View Thornton,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.97
606638,Elf View Thornton,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.39
606638,Elf View Thornton,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.54
606638,Elf View Thornton,2024-01-24T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
606638,Elf View Thornton,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.2
606638,Elf View Thornton,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.9
606638,Elf View Thornton,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.2
606638,Elf View Thornton,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
606638,Elf View Thornton,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.13
606638,Elf View Thornton,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
606638,Elf View Thornton,2024-01-24T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
606638,Elf View Thornton,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.96
606638,Elf View Thornton,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
606638,Elf View Thornton,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
606638,Elf View Thornton,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.97
606638,Elf View Thornton,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.57
606638,Elf View Thornton,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.96
606638,Elf View Thornton,2024-01-24T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
606638,Elf View Thornton,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.2
606638,Elf View Thornton,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.7
606638,Elf View Thornton,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.7
606638,Elf View Thornton,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.36
606638,Elf View Thornton,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.61
606638,Elf View Thornton,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.54
606638,Elf View Thornton,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
606638,Elf View Thornton,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.77
606638,Elf View Thornton,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.35
606638,Elf View Thornton,2024-01-24T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
606638,Elf View Thornton,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
606638,Elf View Thornton,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
606638,Elf View Thornton,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
606638,Elf View Thornton,2024-01-24T09:10:00.000+00:00,transformer,,Temperature,C,19.5
606638,Elf View Thornton,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
606638,Elf View Thornton,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
606638,Elf View Thornton,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
606638,Elf View Thornton,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
606638,Elf View Thornton,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
606638,Elf View Thornton,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
606638,Elf View Thornton,2024-01-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.19
606638,Elf View Thornton,2024-01-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
606638,Elf View Thornton,2024-01-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
606638,Elf View Thornton,2024-01-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.88
606638,Elf View Thornton,2024-01-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.74
606638,Elf View Thornton,2024-01-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,37.93
606638,Elf View Thornton,2024-01-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
606638,Elf View Thornton,2024-01-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
606638,Elf View Thornton,2024-01-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
606638,Elf View Thornton,2024-01-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
606638,Elf View Thornton,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
606638,Elf View Thornton,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
606638,Elf View Thornton,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.84
606638,Elf View Thornton,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.49
606638,Elf View Thornton,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.66
606638,Elf View Thornton,2024-01-24T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
606638,Elf View Thornton,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.7
606638,Elf View Thornton,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.9
606638,Elf View Thornton,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.3
606638,Elf View Thornton,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
606638,Elf View Thornton,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
606638,Elf View Thornton,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606638,Elf View Thornton,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
606638,Elf View Thornton,2024-01-24T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.93
606638,Elf View Thornton,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
606638,Elf View Thornton,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
606638,Elf View Thornton,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.08
606638,Elf View Thornton,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.32
606638,Elf View Thornton,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.93
606638,Elf View Thornton,2024-01-24T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
606638,Elf View Thornton,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.7
606638,Elf View Thornton,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.6
606638,Elf View Thornton,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.3
606638,Elf View Thornton,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.49
606638,Elf View Thornton,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.7
606638,Elf View Thornton,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.72
606638,Elf View Thornton,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.45
606638,Elf View Thornton,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.5
606638,Elf View Thornton,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.07
606638,Elf View Thornton,2024-01-24T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
606638,Elf View Thornton,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
606638,Elf View Thornton,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
606638,Elf View Thornton,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.2
606638,Elf View Thornton,2024-01-24T09:00:00.000+00:00,transformer,,Temperature,C,19.4
606638,Elf View Thornton,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
606638,Elf View Thornton,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
606638,Elf View Thornton,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
606638,Elf View Thornton,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
606638,Elf View Thornton,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
606638,Elf View Thornton,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
606638,Elf View Thornton,2024-01-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
606638,Elf View Thornton,2024-01-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
606638,Elf View Thornton,2024-01-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
606638,Elf View Thornton,2024-01-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.55
606638,Elf View Thornton,2024-01-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.32
606638,Elf View Thornton,2024-01-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.7
606638,Elf View Thornton,2024-01-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
606638,Elf View Thornton,2024-01-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
606638,Elf View Thornton,2024-01-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
606638,Elf View Thornton,2024-01-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
606638,Elf View Thornton,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
606638,Elf View Thornton,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
606638,Elf View Thornton,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
606638,Elf View Thornton,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.62
606638,Elf View Thornton,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.22
606638,Elf View Thornton,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.59
606638,Elf View Thornton,2024-01-24T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
606638,Elf View Thornton,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.6
606638,Elf View Thornton,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.6
606638,Elf View Thornton,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
606638,Elf View Thornton,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
606638,Elf View Thornton,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.21
606638,Elf View Thornton,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606638,Elf View Thornton,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
606638,Elf View Thornton,2024-01-24T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
606638,Elf View Thornton,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.81
606638,Elf View Thornton,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
606638,Elf View Thornton,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
606638,Elf View Thornton,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.87
606638,Elf View Thornton,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.5
606638,Elf View Thornton,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.33
606638,Elf View Thornton,2024-01-24T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
606638,Elf View Thornton,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.9
606638,Elf View Thornton,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.6
606638,Elf View Thornton,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.9
606638,Elf View Thornton,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.28
606638,Elf View Thornton,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.54
606638,Elf View Thornton,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.55
606638,Elf View Thornton,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.14
606638,Elf View Thornton,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.21
606638,Elf View Thornton,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.9
606638,Elf View Thornton,2024-01-24T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
606638,Elf View Thornton,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
606638,Elf View Thornton,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
606638,Elf View Thornton,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
606638,Elf View Thornton,2024-01-24T08:50:00.000+00:00,transformer,,Temperature,C,19.4
606638,Elf View Thornton,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
606638,Elf View Thornton,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
606638,Elf View Thornton,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
606638,Elf View Thornton,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
606638,Elf View Thornton,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
606638,Elf View Thornton,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
606638,Elf View Thornton,2024-01-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
606638,Elf View Thornton,2024-01-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
606638,Elf View Thornton,2024-01-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.85
606638,Elf View Thornton,2024-01-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.95
606638,Elf View Thornton,2024-01-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.86
606638,Elf View Thornton,2024-01-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,26.7
606638,Elf View Thornton,2024-01-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
606638,Elf View Thornton,2024-01-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
606638,Elf View Thornton,2024-01-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
606638,Elf View Thornton,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
606638,Elf View Thornton,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
606638,Elf View Thornton,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
606638,Elf View Thornton,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.64
606638,Elf View Thornton,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.13
606638,Elf View Thornton,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.7
606638,Elf View Thornton,2024-01-24T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
606638,Elf View Thornton,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.6
606638,Elf View Thornton,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.2
606638,Elf View Thornton,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
606638,Elf View Thornton,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
606638,Elf View Thornton,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.21
606638,Elf View Thornton,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606638,Elf View Thornton,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-24T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
606638,Elf View Thornton,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.95
606638,Elf View Thornton,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
606638,Elf View Thornton,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
606638,Elf View Thornton,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.28
606638,Elf View Thornton,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.06
606638,Elf View Thornton,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.73
606638,Elf View Thornton,2024-01-24T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
606638,Elf View Thornton,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.6
606638,Elf View Thornton,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.3
606638,Elf View Thornton,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.6
606638,Elf View Thornton,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.72
606638,Elf View Thornton,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.73
606638,Elf View Thornton,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.82
606638,Elf View Thornton,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
606638,Elf View Thornton,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.46
606638,Elf View Thornton,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.37
606638,Elf View Thornton,2024-01-24T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
606638,Elf View Thornton,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
