Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606638,Elf View Thornton,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
606638,Elf View Thornton,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.2
606638,Elf View Thornton,2024-01-24T08:40:00.000+00:00,transformer,,Temperature,C,19.3
606638,Elf View Thornton,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
606638,Elf View Thornton,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
606638,Elf View Thornton,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
606638,Elf View Thornton,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
606638,Elf View Thornton,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
606638,Elf View Thornton,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
606638,Elf View Thornton,2024-01-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
606638,Elf View Thornton,2024-01-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
606638,Elf View Thornton,2024-01-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
606638,Elf View Thornton,2024-01-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.21
606638,Elf View Thornton,2024-01-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.67
606638,Elf View Thornton,2024-01-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.81
606638,Elf View Thornton,2024-01-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
606638,Elf View Thornton,2024-01-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
606638,Elf View Thornton,2024-01-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
606638,Elf View Thornton,2024-01-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
606638,Elf View Thornton,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
606638,Elf View Thornton,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
606638,Elf View Thornton,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
606638,Elf View Thornton,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.66
606638,Elf View Thornton,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.21
606638,Elf View Thornton,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.66
606638,Elf View Thornton,2024-01-24T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
606638,Elf View Thornton,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.7
606638,Elf View Thornton,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.5
606638,Elf View Thornton,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
606638,Elf View Thornton,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
606638,Elf View Thornton,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.21
606638,Elf View Thornton,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606638,Elf View Thornton,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
606638,Elf View Thornton,2024-01-24T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.84
606638,Elf View Thornton,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
606638,Elf View Thornton,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
606638,Elf View Thornton,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.84
606638,Elf View Thornton,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.37
606638,Elf View Thornton,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.7
606638,Elf View Thornton,2024-01-24T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
606638,Elf View Thornton,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.7
606638,Elf View Thornton,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
606638,Elf View Thornton,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.2
606638,Elf View Thornton,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.2
606638,Elf View Thornton,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.53
606638,Elf View Thornton,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.37
606638,Elf View Thornton,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
606638,Elf View Thornton,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.35
606638,Elf View Thornton,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.53
606638,Elf View Thornton,2024-01-24T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
606638,Elf View Thornton,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
606638,Elf View Thornton,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
606638,Elf View Thornton,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
606638,Elf View Thornton,2024-01-24T08:30:00.000+00:00,transformer,,Temperature,C,19.3
606638,Elf View Thornton,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
606638,Elf View Thornton,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
606638,Elf View Thornton,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
606638,Elf View Thornton,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
606638,Elf View Thornton,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
606638,Elf View Thornton,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
606638,Elf View Thornton,2024-01-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
606638,Elf View Thornton,2024-01-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
606638,Elf View Thornton,2024-01-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.84
606638,Elf View Thornton,2024-01-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.95
606638,Elf View Thornton,2024-01-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.91
606638,Elf View Thornton,2024-01-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,21.2
606638,Elf View Thornton,2024-01-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
606638,Elf View Thornton,2024-01-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
606638,Elf View Thornton,2024-01-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
606638,Elf View Thornton,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.98
606638,Elf View Thornton,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.84
606638,Elf View Thornton,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.7
606638,Elf View Thornton,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.96
606638,Elf View Thornton,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.2
606638,Elf View Thornton,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.47
606638,Elf View Thornton,2024-01-24T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
606638,Elf View Thornton,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.6
606638,Elf View Thornton,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.8
606638,Elf View Thornton,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.6
606638,Elf View Thornton,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
606638,Elf View Thornton,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.22
606638,Elf View Thornton,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
606638,Elf View Thornton,2024-01-24T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
606638,Elf View Thornton,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
606638,Elf View Thornton,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
606638,Elf View Thornton,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.44
606638,Elf View Thornton,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.52
606638,Elf View Thornton,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.73
606638,Elf View Thornton,2024-01-24T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
606638,Elf View Thornton,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
606638,Elf View Thornton,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
606638,Elf View Thornton,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
606638,Elf View Thornton,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
606638,Elf View Thornton,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
606638,Elf View Thornton,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.86
606638,Elf View Thornton,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.54
606638,Elf View Thornton,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
606638,Elf View Thornton,2024-01-24T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
606638,Elf View Thornton,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
606638,Elf View Thornton,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
606638,Elf View Thornton,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
606638,Elf View Thornton,2024-01-24T08:20:00.000+00:00,transformer,,Temperature,C,19.3
606638,Elf View Thornton,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
606638,Elf View Thornton,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
606638,Elf View Thornton,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
606638,Elf View Thornton,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
606638,Elf View Thornton,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
606638,Elf View Thornton,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
606638,Elf View Thornton,2024-01-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
606638,Elf View Thornton,2024-01-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
606638,Elf View Thornton,2024-01-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
606638,Elf View Thornton,2024-01-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.49
606638,Elf View Thornton,2024-01-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.26
606638,Elf View Thornton,2024-01-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.35
606638,Elf View Thornton,2024-01-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,17.5
606638,Elf View Thornton,2024-01-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
606638,Elf View Thornton,2024-01-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
606638,Elf View Thornton,2024-01-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
606638,Elf View Thornton,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
606638,Elf View Thornton,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
606638,Elf View Thornton,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.06
606638,Elf View Thornton,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.12
606638,Elf View Thornton,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.27
606638,Elf View Thornton,2024-01-24T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
606638,Elf View Thornton,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.9
606638,Elf View Thornton,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.0
606638,Elf View Thornton,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.9
606638,Elf View Thornton,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
606638,Elf View Thornton,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
606638,Elf View Thornton,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
606638,Elf View Thornton,2024-01-24T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
606638,Elf View Thornton,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
606638,Elf View Thornton,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
606638,Elf View Thornton,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.33
606638,Elf View Thornton,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.72
606638,Elf View Thornton,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.31
606638,Elf View Thornton,2024-01-24T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
606638,Elf View Thornton,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
606638,Elf View Thornton,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
606638,Elf View Thornton,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
606638,Elf View Thornton,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
606638,Elf View Thornton,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
606638,Elf View Thornton,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
606638,Elf View Thornton,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.71
606638,Elf View Thornton,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
606638,Elf View Thornton,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
606638,Elf View Thornton,2024-01-24T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
606638,Elf View Thornton,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
606638,Elf View Thornton,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
606638,Elf View Thornton,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
606638,Elf View Thornton,2024-01-24T08:10:00.000+00:00,transformer,,Temperature,C,19.3
606638,Elf View Thornton,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
606638,Elf View Thornton,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
606638,Elf View Thornton,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
606638,Elf View Thornton,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
606638,Elf View Thornton,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
606638,Elf View Thornton,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
606638,Elf View Thornton,2024-01-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
606638,Elf View Thornton,2024-01-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
606638,Elf View Thornton,2024-01-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.29
606638,Elf View Thornton,2024-01-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.8
606638,Elf View Thornton,2024-01-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.85
606638,Elf View Thornton,2024-01-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,17.9
606638,Elf View Thornton,2024-01-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
606638,Elf View Thornton,2024-01-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
606638,Elf View Thornton,2024-01-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
606638,Elf View Thornton,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
606638,Elf View Thornton,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
606638,Elf View Thornton,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.68
606638,Elf View Thornton,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.77
606638,Elf View Thornton,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.82
606638,Elf View Thornton,2024-01-24T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
606638,Elf View Thornton,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.6
606638,Elf View Thornton,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.8
606638,Elf View Thornton,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.5
606638,Elf View Thornton,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
606638,Elf View Thornton,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
606638,Elf View Thornton,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.22
606638,Elf View Thornton,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
606638,Elf View Thornton,2024-01-24T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
606638,Elf View Thornton,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
606638,Elf View Thornton,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
606638,Elf View Thornton,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
606638,Elf View Thornton,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.25
606638,Elf View Thornton,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.72
606638,Elf View Thornton,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.31
606638,Elf View Thornton,2024-01-24T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
606638,Elf View Thornton,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
606638,Elf View Thornton,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
606638,Elf View Thornton,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
606638,Elf View Thornton,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
606638,Elf View Thornton,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
606638,Elf View Thornton,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
606638,Elf View Thornton,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.66
606638,Elf View Thornton,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
606638,Elf View Thornton,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.13
606638,Elf View Thornton,2024-01-24T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
606638,Elf View Thornton,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
606638,Elf View Thornton,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
606638,Elf View Thornton,2024-01-24T08:00:00.000+00:00,transformer,,Temperature,C,19.3
606638,Elf View Thornton,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
606638,Elf View Thornton,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
606638,Elf View Thornton,2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
606638,Elf View Thornton,2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
606638,Elf View Thornton,2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
606638,Elf View Thornton,2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
606638,Elf View Thornton,2024-01-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
606638,Elf View Thornton,2024-01-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
606638,Elf View Thornton,2024-01-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.81
606638,Elf View Thornton,2024-01-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.44
606638,Elf View Thornton,2024-01-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.29
606638,Elf View Thornton,2024-01-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,15.0
606638,Elf View Thornton,2024-01-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
606638,Elf View Thornton,2024-01-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
606638,Elf View Thornton,2024-01-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
606638,Elf View Thornton,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
606638,Elf View Thornton,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
606638,Elf View Thornton,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
606638,Elf View Thornton,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.72
606638,Elf View Thornton,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.16
606638,Elf View Thornton,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.7
606638,Elf View Thornton,2024-01-24T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
606638,Elf View Thornton,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
606638,Elf View Thornton,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.3
606638,Elf View Thornton,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.1
606638,Elf View Thornton,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
606638,Elf View Thornton,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.22
606638,Elf View Thornton,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
606638,Elf View Thornton,2024-01-24T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
606638,Elf View Thornton,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
606638,Elf View Thornton,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
606638,Elf View Thornton,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
606638,Elf View Thornton,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.57
606638,Elf View Thornton,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.34
606638,Elf View Thornton,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.37
606638,Elf View Thornton,2024-01-24T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
606638,Elf View Thornton,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
606638,Elf View Thornton,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
606638,Elf View Thornton,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
606638,Elf View Thornton,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
606638,Elf View Thornton,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
606638,Elf View Thornton,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
606638,Elf View Thornton,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.71
606638,Elf View Thornton,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
606638,Elf View Thornton,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
606638,Elf View Thornton,2024-01-24T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
606638,Elf View Thornton,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
606638,Elf View Thornton,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606638,Elf View Thornton,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
606638,Elf View Thornton,2024-01-24T07:50:00.000+00:00,transformer,,Temperature,C,19.3
606638,Elf View Thornton,2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
606638,Elf View Thornton,2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
606638,Elf View Thornton,2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
606638,Elf View Thornton,2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
606638,Elf View Thornton,2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
606638,Elf View Thornton,2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
606638,Elf View Thornton,2024-01-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
606638,Elf View Thornton,2024-01-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
606638,Elf View Thornton,2024-01-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
606638,Elf View Thornton,2024-01-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.21
606638,Elf View Thornton,2024-01-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.53
606638,Elf View Thornton,2024-01-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.39
606638,Elf View Thornton,2024-01-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,18.5
606638,Elf View Thornton,2024-01-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
606638,Elf View Thornton,2024-01-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
606638,Elf View Thornton,2024-01-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
606638,Elf View Thornton,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
606638,Elf View Thornton,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.63
606638,Elf View Thornton,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.75
606638,Elf View Thornton,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.64
606638,Elf View Thornton,2024-01-24T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
606638,Elf View Thornton,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
606638,Elf View Thornton,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.5
606638,Elf View Thornton,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
606638,Elf View Thornton,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.2
606638,Elf View Thornton,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
606638,Elf View Thornton,2024-01-24T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
606638,Elf View Thornton,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
606638,Elf View Thornton,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
606638,Elf View Thornton,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
606638,Elf View Thornton,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.37
606638,Elf View Thornton,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.72
606638,Elf View Thornton,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.44
606638,Elf View Thornton,2024-01-24T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
606638,Elf View Thornton,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
606638,Elf View Thornton,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
606638,Elf View Thornton,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
606638,Elf View Thornton,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
606638,Elf View Thornton,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.33
606638,Elf View Thornton,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.67
606638,Elf View Thornton,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
606638,Elf View Thornton,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.33
606638,Elf View Thornton,2024-01-24T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
606638,Elf View Thornton,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
606638,Elf View Thornton,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606638,Elf View Thornton,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
606638,Elf View Thornton,2024-01-24T07:40:00.000+00:00,transformer,,Temperature,C,19.3
606638,Elf View Thornton,2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
606638,Elf View Thornton,2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
606638,Elf View Thornton,2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
606638,Elf View Thornton,2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
606638,Elf View Thornton,2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
606638,Elf View Thornton,2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
606638,Elf View Thornton,2024-01-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
606638,Elf View Thornton,2024-01-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
606638,Elf View Thornton,2024-01-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.87
606638,Elf View Thornton,2024-01-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.49
606638,Elf View Thornton,2024-01-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.45
606638,Elf View Thornton,2024-01-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,11.3
606638,Elf View Thornton,2024-01-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
606638,Elf View Thornton,2024-01-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
606638,Elf View Thornton,2024-01-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
606638,Elf View Thornton,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
606638,Elf View Thornton,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
606638,Elf View Thornton,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.96
606638,Elf View Thornton,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.77
606638,Elf View Thornton,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.91
606638,Elf View Thornton,2024-01-24T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
606638,Elf View Thornton,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.7
606638,Elf View Thornton,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.5
606638,Elf View Thornton,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.9
606638,Elf View Thornton,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
606638,Elf View Thornton,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.23
606638,Elf View Thornton,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606638,Elf View Thornton,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-24T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
606638,Elf View Thornton,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
606638,Elf View Thornton,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
606638,Elf View Thornton,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
606638,Elf View Thornton,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.35
606638,Elf View Thornton,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.92
606638,Elf View Thornton,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.78
606638,Elf View Thornton,2024-01-24T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
606638,Elf View Thornton,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
606638,Elf View Thornton,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
606638,Elf View Thornton,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
606638,Elf View Thornton,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
606638,Elf View Thornton,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
606638,Elf View Thornton,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
606638,Elf View Thornton,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.7
606638,Elf View Thornton,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
606638,Elf View Thornton,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.08
606638,Elf View Thornton,2024-01-24T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
606638,Elf View Thornton,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
606638,Elf View Thornton,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
606638,Elf View Thornton,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
606638,Elf View Thornton,2024-01-24T07:30:00.000+00:00,transformer,,Temperature,C,19.3
606638,Elf View Thornton,2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
606638,Elf View Thornton,2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
606638,Elf View Thornton,2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
606638,Elf View Thornton,2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
606638,Elf View Thornton,2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
606638,Elf View Thornton,2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
606638,Elf View Thornton,2024-01-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
606638,Elf View Thornton,2024-01-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
606638,Elf View Thornton,2024-01-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.24
606638,Elf View Thornton,2024-01-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.77
606638,Elf View Thornton,2024-01-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.83
606638,Elf View Thornton,2024-01-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,13.9
606638,Elf View Thornton,2024-01-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
606638,Elf View Thornton,2024-01-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
606638,Elf View Thornton,2024-01-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
606638,Elf View Thornton,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
606638,Elf View Thornton,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
606638,Elf View Thornton,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.6
606638,Elf View Thornton,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.8
606638,Elf View Thornton,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.11
606638,Elf View Thornton,2024-01-24T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
606638,Elf View Thornton,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
606638,Elf View Thornton,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
606638,Elf View Thornton,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.1
606638,Elf View Thornton,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
606638,Elf View Thornton,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.14
606638,Elf View Thornton,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
606638,Elf View Thornton,2024-01-24T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
606638,Elf View Thornton,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
606638,Elf View Thornton,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
606638,Elf View Thornton,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
606638,Elf View Thornton,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.34
606638,Elf View Thornton,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.17
606638,Elf View Thornton,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.71
606638,Elf View Thornton,2024-01-24T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
606638,Elf View Thornton,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
606638,Elf View Thornton,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
606638,Elf View Thornton,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
606638,Elf View Thornton,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
606638,Elf View Thornton,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
606638,Elf View Thornton,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
606638,Elf View Thornton,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.7
606638,Elf View Thornton,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
606638,Elf View Thornton,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
606638,Elf View Thornton,2024-01-24T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
606638,Elf View Thornton,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
606638,Elf View Thornton,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
606638,Elf View Thornton,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
606638,Elf View Thornton,2024-01-24T07:20:00.000+00:00,transformer,,Temperature,C,19.3
606638,Elf View Thornton,2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
606638,Elf View Thornton,2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
606638,Elf View Thornton,2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
606638,Elf View Thornton,2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
606638,Elf View Thornton,2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
606638,Elf View Thornton,2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
606638,Elf View Thornton,2024-01-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
606638,Elf View Thornton,2024-01-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
606638,Elf View Thornton,2024-01-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
606638,Elf View Thornton,2024-01-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.77
606638,Elf View Thornton,2024-01-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.08
606638,Elf View Thornton,2024-01-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.9
606638,Elf View Thornton,2024-01-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,20.8
606638,Elf View Thornton,2024-01-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
606638,Elf View Thornton,2024-01-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
606638,Elf View Thornton,2024-01-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
606638,Elf View Thornton,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
606638,Elf View Thornton,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
606638,Elf View Thornton,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.57
606638,Elf View Thornton,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.98
606638,Elf View Thornton,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.43
606638,Elf View Thornton,2024-01-24T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
606638,Elf View Thornton,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
606638,Elf View Thornton,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
606638,Elf View Thornton,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.3
606638,Elf View Thornton,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
606638,Elf View Thornton,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
606638,Elf View Thornton,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
606638,Elf View Thornton,2024-01-24T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
606638,Elf View Thornton,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
606638,Elf View Thornton,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
606638,Elf View Thornton,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.8
606638,Elf View Thornton,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.62
606638,Elf View Thornton,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.77
606638,Elf View Thornton,2024-01-24T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
606638,Elf View Thornton,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
606638,Elf View Thornton,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
606638,Elf View Thornton,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
606638,Elf View Thornton,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
606638,Elf View Thornton,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
606638,Elf View Thornton,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
606638,Elf View Thornton,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.71
606638,Elf View Thornton,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
606638,Elf View Thornton,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
606638,Elf View Thornton,2024-01-24T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
606638,Elf View Thornton,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
606638,Elf View Thornton,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
606638,Elf View Thornton,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
606638,Elf View Thornton,2024-01-24T07:10:00.000+00:00,transformer,,Temperature,C,19.4
606638,Elf View Thornton,2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606638,Elf View Thornton,2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
606638,Elf View Thornton,2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
606638,Elf View Thornton,2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
606638,Elf View Thornton,2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
606638,Elf View Thornton,2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
606638,Elf View Thornton,2024-01-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
606638,Elf View Thornton,2024-01-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
606638,Elf View Thornton,2024-01-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.22
606638,Elf View Thornton,2024-01-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.72
606638,Elf View Thornton,2024-01-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.17
606638,Elf View Thornton,2024-01-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,15.6
