Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606638,Elf View Thornton,2024-01-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
606638,Elf View Thornton,2024-01-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
606638,Elf View Thornton,2024-01-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
606638,Elf View Thornton,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
606638,Elf View Thornton,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
606638,Elf View Thornton,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
606638,Elf View Thornton,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.45
606638,Elf View Thornton,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.36
606638,Elf View Thornton,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.61
606638,Elf View Thornton,2024-01-24T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
606638,Elf View Thornton,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.5
606638,Elf View Thornton,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
606638,Elf View Thornton,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
606638,Elf View Thornton,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
606638,Elf View Thornton,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
606638,Elf View Thornton,2024-01-24T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
606638,Elf View Thornton,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
606638,Elf View Thornton,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
606638,Elf View Thornton,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.11
606638,Elf View Thornton,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.46
606638,Elf View Thornton,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.49
606638,Elf View Thornton,2024-01-24T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
606638,Elf View Thornton,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
606638,Elf View Thornton,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
606638,Elf View Thornton,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
606638,Elf View Thornton,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
606638,Elf View Thornton,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
606638,Elf View Thornton,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
606638,Elf View Thornton,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
606638,Elf View Thornton,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
606638,Elf View Thornton,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.87
606638,Elf View Thornton,2024-01-24T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
606638,Elf View Thornton,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
606638,Elf View Thornton,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
606638,Elf View Thornton,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
606638,Elf View Thornton,2024-01-24T07:00:00.000+00:00,transformer,,Temperature,C,19.4
606638,Elf View Thornton,2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606638,Elf View Thornton,2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
606638,Elf View Thornton,2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
606638,Elf View Thornton,2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
606638,Elf View Thornton,2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
606638,Elf View Thornton,2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
606638,Elf View Thornton,2024-01-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
606638,Elf View Thornton,2024-01-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
606638,Elf View Thornton,2024-01-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
606638,Elf View Thornton,2024-01-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,5.41
606638,Elf View Thornton,2024-01-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.92
606638,Elf View Thornton,2024-01-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.06
606638,Elf View Thornton,2024-01-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,17.8
606638,Elf View Thornton,2024-01-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
606638,Elf View Thornton,2024-01-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
606638,Elf View Thornton,2024-01-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
606638,Elf View Thornton,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
606638,Elf View Thornton,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
606638,Elf View Thornton,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.4
606638,Elf View Thornton,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.35
606638,Elf View Thornton,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.12
606638,Elf View Thornton,2024-01-24T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
606638,Elf View Thornton,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
606638,Elf View Thornton,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
606638,Elf View Thornton,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
606638,Elf View Thornton,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-24T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
606638,Elf View Thornton,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
606638,Elf View Thornton,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
606638,Elf View Thornton,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.75
606638,Elf View Thornton,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.72
606638,Elf View Thornton,2024-01-24T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
606638,Elf View Thornton,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
606638,Elf View Thornton,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
606638,Elf View Thornton,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
606638,Elf View Thornton,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
606638,Elf View Thornton,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
606638,Elf View Thornton,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
606638,Elf View Thornton,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.71
606638,Elf View Thornton,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
606638,Elf View Thornton,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.05
606638,Elf View Thornton,2024-01-24T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
606638,Elf View Thornton,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
606638,Elf View Thornton,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
606638,Elf View Thornton,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
606638,Elf View Thornton,2024-01-24T06:50:00.000+00:00,transformer,,Temperature,C,19.4
606638,Elf View Thornton,2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
606638,Elf View Thornton,2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
606638,Elf View Thornton,2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606638,Elf View Thornton,2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
606638,Elf View Thornton,2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
606638,Elf View Thornton,2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
606638,Elf View Thornton,2024-01-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
606638,Elf View Thornton,2024-01-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
606638,Elf View Thornton,2024-01-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
606638,Elf View Thornton,2024-01-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,5.12
606638,Elf View Thornton,2024-01-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,5.21
606638,Elf View Thornton,2024-01-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,4.96
606638,Elf View Thornton,2024-01-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,8.4
606638,Elf View Thornton,2024-01-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
606638,Elf View Thornton,2024-01-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
606638,Elf View Thornton,2024-01-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
606638,Elf View Thornton,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
606638,Elf View Thornton,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
606638,Elf View Thornton,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
606638,Elf View Thornton,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.46
606638,Elf View Thornton,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.4
606638,Elf View Thornton,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.1
606638,Elf View Thornton,2024-01-24T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
606638,Elf View Thornton,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
606638,Elf View Thornton,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
606638,Elf View Thornton,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
606638,Elf View Thornton,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-24T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
606638,Elf View Thornton,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
606638,Elf View Thornton,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
606638,Elf View Thornton,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.77
606638,Elf View Thornton,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
606638,Elf View Thornton,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.03
606638,Elf View Thornton,2024-01-24T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
606638,Elf View Thornton,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
606638,Elf View Thornton,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
606638,Elf View Thornton,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
606638,Elf View Thornton,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
606638,Elf View Thornton,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
606638,Elf View Thornton,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.74
606638,Elf View Thornton,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
606638,Elf View Thornton,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.04
606638,Elf View Thornton,2024-01-24T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
606638,Elf View Thornton,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
606638,Elf View Thornton,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
606638,Elf View Thornton,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
606638,Elf View Thornton,2024-01-24T06:40:00.000+00:00,transformer,,Temperature,C,19.4
606638,Elf View Thornton,2024-01-24T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
606638,Elf View Thornton,2024-01-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
606638,Elf View Thornton,2024-01-24T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
606638,Elf View Thornton,2024-01-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
606638,Elf View Thornton,2024-01-24T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
606638,Elf View Thornton,2024-01-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
606638,Elf View Thornton,2024-01-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
606638,Elf View Thornton,2024-01-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
606638,Elf View Thornton,2024-01-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
606638,Elf View Thornton,2024-01-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,5.15
606638,Elf View Thornton,2024-01-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,1.92
606638,Elf View Thornton,2024-01-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,5.24
606638,Elf View Thornton,2024-01-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,15.8
606638,Elf View Thornton,2024-01-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
606638,Elf View Thornton,2024-01-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.7
606638,Elf View Thornton,2024-01-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
606638,Elf View Thornton,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
606638,Elf View Thornton,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
606638,Elf View Thornton,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.25
606638,Elf View Thornton,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.42
606638,Elf View Thornton,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.97
606638,Elf View Thornton,2024-01-24T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
606638,Elf View Thornton,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
606638,Elf View Thornton,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
606638,Elf View Thornton,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
606638,Elf View Thornton,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
606638,Elf View Thornton,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-24T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
606638,Elf View Thornton,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
606638,Elf View Thornton,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
606638,Elf View Thornton,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.78
606638,Elf View Thornton,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
606638,Elf View Thornton,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.9
606638,Elf View Thornton,2024-01-24T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
606638,Elf View Thornton,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
606638,Elf View Thornton,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
606638,Elf View Thornton,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
606638,Elf View Thornton,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
606638,Elf View Thornton,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
606638,Elf View Thornton,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.74
606638,Elf View Thornton,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
606638,Elf View Thornton,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.07
606638,Elf View Thornton,2024-01-24T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
606638,Elf View Thornton,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
606638,Elf View Thornton,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
606638,Elf View Thornton,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
606638,Elf View Thornton,2024-01-24T06:30:00.000+00:00,transformer,,Temperature,C,19.4
606638,Elf View Thornton,2024-01-24T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
606638,Elf View Thornton,2024-01-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
606638,Elf View Thornton,2024-01-24T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
606638,Elf View Thornton,2024-01-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
606638,Elf View Thornton,2024-01-24T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
606638,Elf View Thornton,2024-01-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
606638,Elf View Thornton,2024-01-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
606638,Elf View Thornton,2024-01-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
606638,Elf View Thornton,2024-01-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
606638,Elf View Thornton,2024-01-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,4.95
606638,Elf View Thornton,2024-01-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,1.94
606638,Elf View Thornton,2024-01-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,5.01
606638,Elf View Thornton,2024-01-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,15.1
606638,Elf View Thornton,2024-01-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
606638,Elf View Thornton,2024-01-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.8
606638,Elf View Thornton,2024-01-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
606638,Elf View Thornton,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
606638,Elf View Thornton,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
606638,Elf View Thornton,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.25
606638,Elf View Thornton,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.42
606638,Elf View Thornton,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.9
606638,Elf View Thornton,2024-01-24T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
606638,Elf View Thornton,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
606638,Elf View Thornton,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.3
606638,Elf View Thornton,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
606638,Elf View Thornton,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606638,Elf View Thornton,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
606638,Elf View Thornton,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-24T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
606638,Elf View Thornton,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606638,Elf View Thornton,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606638,Elf View Thornton,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
606638,Elf View Thornton,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
606638,Elf View Thornton,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.78
606638,Elf View Thornton,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
606638,Elf View Thornton,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.58
606638,Elf View Thornton,2024-01-24T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
606638,Elf View Thornton,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
606638,Elf View Thornton,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
606638,Elf View Thornton,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
606638,Elf View Thornton,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
606638,Elf View Thornton,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
606638,Elf View Thornton,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.73
606638,Elf View Thornton,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
606638,Elf View Thornton,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.2
606638,Elf View Thornton,2024-01-24T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
606638,Elf View Thornton,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
606638,Elf View Thornton,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
606638,Elf View Thornton,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
606638,Elf View Thornton,2024-01-24T06:20:00.000+00:00,transformer,,Temperature,C,19.4
606638,Elf View Thornton,2024-01-24T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
606638,Elf View Thornton,2024-01-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
606638,Elf View Thornton,2024-01-24T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
606638,Elf View Thornton,2024-01-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
606638,Elf View Thornton,2024-01-24T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
606638,Elf View Thornton,2024-01-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
606638,Elf View Thornton,2024-01-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
606638,Elf View Thornton,2024-01-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
606638,Elf View Thornton,2024-01-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
606638,Elf View Thornton,2024-01-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,4.94
606638,Elf View Thornton,2024-01-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,1.93
606638,Elf View Thornton,2024-01-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,4.75
606638,Elf View Thornton,2024-01-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,14.4
606638,Elf View Thornton,2024-01-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
606638,Elf View Thornton,2024-01-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.8
606638,Elf View Thornton,2024-01-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
606638,Elf View Thornton,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
606638,Elf View Thornton,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
606638,Elf View Thornton,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.25
606638,Elf View Thornton,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.41
606638,Elf View Thornton,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.93
606638,Elf View Thornton,2024-01-24T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
606638,Elf View Thornton,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
606638,Elf View Thornton,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
606638,Elf View Thornton,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
606638,Elf View Thornton,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-24T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
606638,Elf View Thornton,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
606638,Elf View Thornton,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
606638,Elf View Thornton,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.8
606638,Elf View Thornton,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
606638,Elf View Thornton,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.41
606638,Elf View Thornton,2024-01-24T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
606638,Elf View Thornton,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
606638,Elf View Thornton,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
606638,Elf View Thornton,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
606638,Elf View Thornton,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
606638,Elf View Thornton,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
606638,Elf View Thornton,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.74
606638,Elf View Thornton,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
606638,Elf View Thornton,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.14
606638,Elf View Thornton,2024-01-24T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
606638,Elf View Thornton,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
606638,Elf View Thornton,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
606638,Elf View Thornton,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
606638,Elf View Thornton,2024-01-24T06:10:00.000+00:00,transformer,,Temperature,C,19.4
606638,Elf View Thornton,2024-01-24T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
606638,Elf View Thornton,2024-01-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
606638,Elf View Thornton,2024-01-24T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
606638,Elf View Thornton,2024-01-24T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
606638,Elf View Thornton,2024-01-24T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
606638,Elf View Thornton,2024-01-24T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
606638,Elf View Thornton,2024-01-24T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
606638,Elf View Thornton,2024-01-24T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
606638,Elf View Thornton,2024-01-24T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
606638,Elf View Thornton,2024-01-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,4.97
606638,Elf View Thornton,2024-01-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,1.9
606638,Elf View Thornton,2024-01-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.53
606638,Elf View Thornton,2024-01-24T06:10:00.000+00:00,busbar,,N Current (RMS),A,14.8
606638,Elf View Thornton,2024-01-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
606638,Elf View Thornton,2024-01-24T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
606638,Elf View Thornton,2024-01-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
606638,Elf View Thornton,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
606638,Elf View Thornton,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
606638,Elf View Thornton,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.27
606638,Elf View Thornton,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.35
606638,Elf View Thornton,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.97
606638,Elf View Thornton,2024-01-24T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
606638,Elf View Thornton,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
606638,Elf View Thornton,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
606638,Elf View Thornton,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
606638,Elf View Thornton,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-24T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
606638,Elf View Thornton,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
606638,Elf View Thornton,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
606638,Elf View Thornton,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.78
606638,Elf View Thornton,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
606638,Elf View Thornton,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.6
606638,Elf View Thornton,2024-01-24T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
606638,Elf View Thornton,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
606638,Elf View Thornton,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606638,Elf View Thornton,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
606638,Elf View Thornton,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
606638,Elf View Thornton,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
606638,Elf View Thornton,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
606638,Elf View Thornton,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.74
606638,Elf View Thornton,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
606638,Elf View Thornton,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.1
606638,Elf View Thornton,2024-01-24T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
606638,Elf View Thornton,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
606638,Elf View Thornton,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
606638,Elf View Thornton,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
606638,Elf View Thornton,2024-01-24T06:00:00.000+00:00,transformer,,Temperature,C,19.4
606638,Elf View Thornton,2024-01-24T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
606638,Elf View Thornton,2024-01-24T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
606638,Elf View Thornton,2024-01-24T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
606638,Elf View Thornton,2024-01-24T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
606638,Elf View Thornton,2024-01-24T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
606638,Elf View Thornton,2024-01-24T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
606638,Elf View Thornton,2024-01-24T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
606638,Elf View Thornton,2024-01-24T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
606638,Elf View Thornton,2024-01-24T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
606638,Elf View Thornton,2024-01-24T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.98
606638,Elf View Thornton,2024-01-24T06:00:00.000+00:00,busbar,,L2 Active Power,kW,1.84
606638,Elf View Thornton,2024-01-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.74
606638,Elf View Thornton,2024-01-24T06:00:00.000+00:00,busbar,,N Current (RMS),A,15.4
606638,Elf View Thornton,2024-01-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
606638,Elf View Thornton,2024-01-24T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
606638,Elf View Thornton,2024-01-24T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
606638,Elf View Thornton,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
606638,Elf View Thornton,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
606638,Elf View Thornton,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.28
606638,Elf View Thornton,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.35
606638,Elf View Thornton,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.93
606638,Elf View Thornton,2024-01-24T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
606638,Elf View Thornton,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
606638,Elf View Thornton,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
606638,Elf View Thornton,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
606638,Elf View Thornton,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
606638,Elf View Thornton,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-24T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
606638,Elf View Thornton,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
606638,Elf View Thornton,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
606638,Elf View Thornton,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
606638,Elf View Thornton,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
606638,Elf View Thornton,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
606638,Elf View Thornton,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.62
606638,Elf View Thornton,2024-01-24T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
606638,Elf View Thornton,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
606638,Elf View Thornton,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
606638,Elf View Thornton,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
606638,Elf View Thornton,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
606638,Elf View Thornton,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
606638,Elf View Thornton,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.74
606638,Elf View Thornton,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
606638,Elf View Thornton,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.07
606638,Elf View Thornton,2024-01-24T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
606638,Elf View Thornton,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
606638,Elf View Thornton,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
606638,Elf View Thornton,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
606638,Elf View Thornton,2024-01-24T05:50:00.000+00:00,transformer,,Temperature,C,19.4
606638,Elf View Thornton,2024-01-24T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
606638,Elf View Thornton,2024-01-24T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
606638,Elf View Thornton,2024-01-24T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
606638,Elf View Thornton,2024-01-24T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
606638,Elf View Thornton,2024-01-24T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
606638,Elf View Thornton,2024-01-24T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
606638,Elf View Thornton,2024-01-24T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-24T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
606638,Elf View Thornton,2024-01-24T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
606638,Elf View Thornton,2024-01-24T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.05
606638,Elf View Thornton,2024-01-24T05:50:00.000+00:00,busbar,,L2 Active Power,kW,1.85
606638,Elf View Thornton,2024-01-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.67
606638,Elf View Thornton,2024-01-24T05:50:00.000+00:00,busbar,,N Current (RMS),A,15.1
606638,Elf View Thornton,2024-01-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
606638,Elf View Thornton,2024-01-24T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
606638,Elf View Thornton,2024-01-24T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
606638,Elf View Thornton,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
606638,Elf View Thornton,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
606638,Elf View Thornton,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
606638,Elf View Thornton,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.25
606638,Elf View Thornton,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.35
606638,Elf View Thornton,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.99
606638,Elf View Thornton,2024-01-24T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
606638,Elf View Thornton,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
606638,Elf View Thornton,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
606638,Elf View Thornton,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
606638,Elf View Thornton,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
606638,Elf View Thornton,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606638,Elf View Thornton,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606638,Elf View Thornton,2024-01-24T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
606638,Elf View Thornton,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606638,Elf View Thornton,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606638,Elf View Thornton,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
606638,Elf View Thornton,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
606638,Elf View Thornton,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
606638,Elf View Thornton,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
606638,Elf View Thornton,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
606638,Elf View Thornton,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.71
606638,Elf View Thornton,2024-01-24T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
606638,Elf View Thornton,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
606638,Elf View Thornton,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606638,Elf View Thornton,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
606638,Elf View Thornton,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
606638,Elf View Thornton,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
606638,Elf View Thornton,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
606638,Elf View Thornton,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.74
606638,Elf View Thornton,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
606638,Elf View Thornton,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.08
606638,Elf View Thornton,2024-01-24T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
606638,Elf View Thornton,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
606638,Elf View Thornton,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
606638,Elf View Thornton,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
606638,Elf View Thornton,2024-01-24T05:40:00.000+00:00,transformer,,Temperature,C,19.4
606638,Elf View Thornton,2024-01-24T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
606638,Elf View Thornton,2024-01-24T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
606638,Elf View Thornton,2024-01-24T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
606638,Elf View Thornton,2024-01-24T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
606638,Elf View Thornton,2024-01-24T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
606638,Elf View Thornton,2024-01-24T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
606638,Elf View Thornton,2024-01-24T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
606638,Elf View Thornton,2024-01-24T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
606638,Elf View Thornton,2024-01-24T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
606638,Elf View Thornton,2024-01-24T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.99
606638,Elf View Thornton,2024-01-24T05:40:00.000+00:00,busbar,,L2 Active Power,kW,1.85
606638,Elf View Thornton,2024-01-24T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.84
606638,Elf View Thornton,2024-01-24T05:40:00.000+00:00,busbar,,N Current (RMS),A,14.9
606638,Elf View Thornton,2024-01-24T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
606638,Elf View Thornton,2024-01-24T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
606638,Elf View Thornton,2024-01-24T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
606638,Elf View Thornton,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
606638,Elf View Thornton,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606638,Elf View Thornton,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
606638,Elf View Thornton,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.25
606638,Elf View Thornton,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.52
606638,Elf View Thornton,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
606638,Elf View Thornton,2024-01-24T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
606638,Elf View Thornton,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
606638,Elf View Thornton,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
606638,Elf View Thornton,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
606638,Elf View Thornton,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
606638,Elf View Thornton,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606638,Elf View Thornton,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
